Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,10,45,0.0,84.5,2.3,11.15,84.5,75.0,58.81
2018,1,11,11,0,0.0,113.0,2.3,11.8,113.0,102.86,82.09
2018,1,11,11,15,0.0,101.0,2.3,12.3,101.0,90.72,71.57
2018,1,11,11,30,0.0,89.0,2.3,12.8,89.0,79.0,61.51
2018,1,11,11,45,0.0,103.0,2.25,13.3,103.0,92.44,72.63
2018,1,11,12,0,0.0,117.0,2.2,13.8,117.0,106.14,83.84
2018,1,11,12,15,0.5,119.5,2.2,14.2,120.0,109.03,86.09
2018,1,11,12,30,1.0,122.0,2.2,14.6,123.0,111.98,88.41
2018,1,11,12,45,6.5,140.0,2.2,15.0,143.5,135.33,107.81
2018,1,11,13,0,12.0,158.0,2.2,15.4,164.0,159.21,127.46
2018,1,11,13,15,11.5,149.5,2.2,15.65,155.5,149.96,119.78
2018,1,11,13,30,11.0,141.0,2.2,15.9,147.0,140.81,112.27
2018,1,11,13,45,9.5,122.5,2.2,16.15,127.5,120.61,95.63
2018,1,11,14,0,8.0,104.0,2.2,16.4,108.0,100.81,79.26
2018,1,11,14,15,7.0,120.0,2.1,16.35,123.5,116.4,92.28
2018,1,11,14,30,6.0,136.0,2.0,16.3,139.0,133.14,106.2
2018,1,11,14,45,8.5,128.5,1.9,16.25,132.0,127.92,102.12
2018,1,11,15,0,11.0,121.0,1.8,16.2,125.0,122.67,98.02
2018,1,11,15,15,8.5,112.5,1.65,15.75,115.5,112.85,90.02
2018,1,11,15,30,6.0,104.0,1.5,15.3,106.0,103.43,82.27
2018,1,11,15,45,3.0,84.0,1.4,14.85,85.0,81.03,63.44
2018,1,11,16,0,0.0,64.0,1.3,14.4,64.0,59.03,44.74
2018,1,11,16,15,0.0,46.5,1.35,14.1,46.5,41.71,29.84
2018,1,11,16,30,0.0,29.0,1.4,13.8,29.0,25.55,15.85
2018,1,11,16,45,4.5,20.5,1.45,13.55,21.0,19.83,10.36
2018,1,11,17,0,9.0,12.0,1.5,13.3,13.0,13.82,0.24
2018,1,11,17,15,9.0,7.0,1.6,13.4,7.5,8.93,0.0
2018,1,11,17,30,9.0,2.0,1.7,13.5,2.0,0.0,0.0
2018,1,11,17,45,4.5,1.0,1.75,13.6,1.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,1,12,7,15,17.5,2.5,1.8,14.45,2.5,0.0,0.0
2018,1,12,7,30,35.0,5.0,1.8,14.7,5.0,4.55,0.0
2018,1,12,7,45,130.5,16.5,1.8,14.9,25.5,54.92,0.0
2018,1,12,8,0,226.0,28.0,1.8,15.1,46.0,132.7,84.93
2018,1,12,8,15,286.5,36.5,1.9,15.45,74.5,183.04,140.7
2018,1,12,8,30,347.0,45.0,2.0,15.8,103.0,237.77,190.11
2018,1,12,8,45,299.5,58.5,2.05,16.1,118.5,243.32,198.22
2018,1,12,9,0,252.0,72.0,2.1,16.4,134.0,247.63,203.56
2018,1,12,9,15,145.5,93.5,2.25,16.65,131.0,196.07,161.11
2018,1,12,9,30,39.0,115.0,2.4,16.9,128.0,145.76,117.71
2018,1,12,9,45,64.5,125.0,2.55,17.2,149.0,175.12,142.62
2018,1,12,10,0,90.0,135.0,2.7,17.5,170.0,219.27,179.15
2018,1,12,10,15,45.0,93.0,2.8,17.85,110.5,125.28,100.62
2018,1,12,10,30,0.0,51.0,2.9,18.2,51.0,45.03,32.21
2018,1,12,10,45,21.0,71.0,3.0,18.5,81.0,84.37,65.77
2018,1,12,11,0,42.0,91.0,3.1,18.8,111.0,123.54,98.71
2018,1,12,11,15,107.5,138.0,3.1,19.0,192.0,247.51,201.19
2018,1,12,11,30,173.0,185.0,3.1,19.2,273.0,364.69,294.87
2018,1,12,11,45,168.5,190.0,3.15,19.4,277.5,368.64,296.97
2018,1,12,12,0,164.0,195.0,3.2,19.6,282.0,371.92,299.03
2018,1,12,12,15,113.5,172.5,3.1,19.6,233.0,298.35,239.83
2018,1,12,12,30,63.0,150.0,3.0,19.6,184.0,209.29,167.62
2018,1,12,12,45,44.5,136.0,2.95,19.6,160.0,176.36,140.68
2018,1,12,13,0,26.0,122.0,2.9,19.6,136.0,143.77,113.68
2018,1,12,13,15,13.0,94.0,2.9,19.6,101.0,101.99,79.23
2018,1,12,13,30,0.0,66.0,2.9,19.6,66.0,58.36,42.87
2018,1,12,13,45,0.0,72.5,2.85,19.65,72.5,64.13,47.71
2018,1,12,14,0,0.0,79.0,2.8,19.7,79.0,69.91,52.54
2018,1,12,14,15,0.0,81.5,2.75,19.65,81.5,72.16,54.49
2018,1,12,14,30,0.0,84.0,2.7,19.6,84.0,74.78,56.77
2018,1,12,14,45,0.0,67.0,2.6,19.55,67.0,59.22,43.96
2018,1,12,15,0,0.0,50.0,2.5,19.5,50.0,44.12,31.45
2018,1,12,15,15,23.5,64.0,2.2,18.95,71.0,76.57,59.46
2018,1,12,15,30,47.0,78.0,1.9,18.4,92.0,106.82,85.25
2018,1,12,15,45,23.5,45.5,1.65,17.85,52.5,56.06,42.25
2018,1,12,16,0,0.0,13.0,1.4,17.3,13.0,11.42,4.05
2018,1,12,16,15,0.0,12.0,1.45,16.7,12.0,10.54,3.27
2018,1,12,16,30,0.0,11.0,1.5,16.1,11.0,9.65,2.43
2018,1,12,16,45,1.0,7.5,1.5,15.5,7.5,6.97,0.0
2018,1,12,17,0,2.0,4.0,1.5,14.9,4.0,4.26,0.0
2018,1,12,17,15,2.0,2.0,1.65,14.95,2.0,2.39,0.0
2018,1,12,17,30,2.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,1,12,17,45,1.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,2.35,7.55,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.3,6.25,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.25,5.05,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.15,3.95,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.1,2.25,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.1,1.9,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.2,1.65,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.3,1.4,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.35,1.15,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.4,0.9,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.45,0.6,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.5,0.3,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.5,0.05,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.5,-0.2,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.55,-0.4,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.6,-0.6,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.65,-0.8,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2018,1,13,7,15,3.5,0.5,2.85,-0.85,0.5,0.0,0.0
2018,1,13,7,30,7.0,1.0,3.0,-0.7,1.0,0.91,0.0
2018,1,13,7,45,6.0,8.5,3.15,-0.55,8.5,9.56,0.0
2018,1,13,8,0,5.0,16.0,3.3,-0.4,16.0,16.16,6.53
2018,1,13,8,15,252.5,31.5,3.4,-0.05,73.5,162.83,132.85
2018,1,13,8,30,500.0,47.0,3.5,0.3,131.0,311.59,264.49
2018,1,13,8,45,598.5,50.5,3.6,0.6,179.5,394.25,340.08
2018,1,13,9,0,697.0,54.0,3.7,0.9,228.0,481.71,418.29
2018,1,13,9,15,748.5,56.5,3.7,1.25,272.5,550.58,478.39
2018,1,13,9,30,800.0,59.0,3.7,1.6,317.0,621.92,538.53
2018,1,13,9,45,828.0,61.5,3.7,1.95,355.5,678.69,583.38
2018,1,13,10,0,856.0,64.0,3.7,2.3,394.0,735.13,626.39
2018,1,13,10,15,873.5,65.5,3.7,2.55,426.5,774.38,655.23
2018,1,13,10,30,891.0,67.0,3.7,2.8,459.0,818.31,687.37
2018,1,13,10,45,903.0,68.0,3.7,3.1,484.5,854.94,713.3
2018,1,13,11,0,915.0,69.0,3.7,3.4,510.0,888.95,737.04
2018,1,13,11,15,923.5,69.5,3.7,3.55,529.0,916.36,756.07
2018,1,13,11,30,932.0,70.0,3.7,3.7,548.0,940.58,772.74
2018,1,13,11,45,938.0,70.5,3.7,3.9,560.0,959.15,785.14
2018,1,13,12,0,944.0,71.0,3.7,4.1,572.0,974.16,795.04
2018,1,13,12,15,947.5,70.5,3.7,4.15,576.0,981.86,800.18
2018,1,13,12,30,951.0,70.0,3.7,4.2,580.0,985.79,802.78
2018,1,13,12,45,951.5,69.0,3.65,4.25,575.5,982.45,799.9
2018,1,13,13,0,952.0,68.0,3.6,4.3,571.0,975.29,794.48
2018,1,13,13,15,947.5,67.0,3.6,4.25,558.5,959.77,783.76
2018,1,13,13,30,943.0,66.0,3.6,4.2,546.0,940.65,770.56
2018,1,13,13,45,936.0,65.0,3.6,4.1,526.0,915.83,753.35
2018,1,13,14,0,929.0,64.0,3.6,4.0,506.0,887.75,733.73
2018,1,13,14,15,917.5,62.0,3.55,3.75,478.5,851.53,707.96
2018,1,13,14,30,906.0,60.0,3.5,3.5,451.0,812.68,679.99
2018,1,13,14,45,889.0,57.5,3.45,3.3,417.5,766.54,645.92
2018,1,13,15,0,872.0,55.0,3.4,3.1,384.0,718.67,609.97
2018,1,13,15,15,847.0,53.0,3.25,2.65,345.5,664.5,568.38
2018,1,13,15,30,822.0,51.0,3.1,2.2,307.0,609.93,524.86
2018,1,13,15,45,786.5,47.5,3.0,1.8,264.5,551.6,475.07
2018,1,13,16,0,751.0,44.0,2.9,1.4,222.0,489.23,420.14
2018,1,13,16,15,693.0,40.0,2.65,0.75,178.5,416.49,354.42
2018,1,13,16,30,635.0,36.0,2.4,0.1,135.0,348.0,290.04
2018,1,13,16,45,530.0,30.0,2.1,-0.6,94.0,263.26,209.12
2018,1,13,17,0,425.0,24.0,1.8,-1.3,53.0,183.88,97.54
2018,1,13,17,15,232.0,14.0,1.85,-1.65,28.0,79.54,0.0
2018,1,13,17,30,39.0,4.0,1.9,-2.0,3.0,0.0,0.0
2018,1,13,17,45,19.5,2.0,1.9,-2.35,1.5,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.9,-2.7,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.9,-2.7,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.9,-2.7,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.1,-3.15,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.3,-3.6,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.3,-3.85,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.3,-4.1,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.35,-4.3,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.4,-4.5,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.35,-4.65,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,2.3,-4.8,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,2.2,-5.2,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.15,-5.3,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.1,-5.4,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.05,-5.5,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.0,-5.6,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.95,-5.65,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.9,-5.7,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.85,-5.8,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.8,-5.9,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.75,-5.9,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.7,-5.9,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.7,-5.95,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.7,-6.05,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.7,-6.1,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.65,-6.1,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.6,-6.1,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.6,-6.15,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.6,-6.2,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.6,-6.2,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.6,-6.2,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.6,-6.2,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.6,-6.2,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.6,-6.25,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.6,-6.3,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.65,-6.3,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.7,-6.3,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.7,-6.35,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.7,-6.4,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.75,-6.4,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.8,-6.4,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.8,-6.45,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.8,-6.5,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.85,-6.55,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.9,-6.6,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.9,-6.65,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.9,-6.7,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.95,-6.7,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.0,-6.7,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.05,-6.7,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.1,-6.7,0.0,0.0,0.0
2018,1,14,7,15,41.5,3.5,2.25,-6.45,3.5,0.0,0.0
2018,1,14,7,30,83.0,7.0,2.4,-6.2,7.0,6.37,0.0
2018,1,14,7,45,277.0,17.5,2.6,-5.95,37.0,100.14,0.0
2018,1,14,8,0,471.0,28.0,2.8,-5.7,67.0,214.88,152.2
2018,1,14,8,15,571.0,34.0,2.8,-5.35,110.5,293.43,243.4
2018,1,14,8,30,671.0,40.0,2.8,-5.0,154.0,379.7,325.93
2018,1,14,8,45,728.5,44.5,2.8,-4.65,200.0,451.1,393.34
2018,1,14,9,0,786.0,49.0,2.8,-4.3,246.0,526.5,461.61
2018,1,14,9,15,823.0,52.0,2.7,-3.95,289.5,590.96,517.82
2018,1,14,9,30,860.0,55.0,2.6,-3.6,333.0,651.22,568.39
2018,1,14,9,45,885.5,56.5,2.55,-3.2,372.0,706.76,611.02
2018,1,14,10,0,911.0,58.0,2.5,-2.8,411.0,761.71,651.95
2018,1,14,10,15,927.5,59.5,2.4,-2.45,444.5,808.66,685.3
2018,1,14,10,30,944.0,61.0,2.3,-2.1,478.0,853.64,716.37
2018,1,14,10,45,955.0,62.5,2.2,-1.75,505.0,891.72,741.54
2018,1,14,11,0,966.0,64.0,2.1,-1.4,532.0,926.95,764.16
2018,1,14,11,15,973.0,65.0,2.05,-1.15,551.5,954.89,781.98
2018,1,14,11,30,980.0,66.0,2.0,-0.9,571.0,979.38,797.26
2018,1,14,11,45,984.0,66.5,1.9,-0.65,582.5,996.88,806.79
2018,1,14,12,0,988.0,67.0,1.8,-0.4,594.0,1010.58,813.66
2018,1,14,12,15,989.5,67.5,1.8,-0.3,598.0,1018.07,818.23
2018,1,14,12,30,991.0,68.0,1.8,-0.2,602.0,1021.6,820.26
2018,1,14,12,45,990.0,67.0,1.75,-0.05,597.0,1016.85,815.76
2018,1,14,13,0,989.0,66.0,1.7,0.1,592.0,1008.13,808.76
2018,1,14,13,15,977.5,67.0,1.65,0.15,577.0,988.52,794.56
2018,1,14,13,30,966.0,68.0,1.6,0.2,562.0,965.34,778.1
2018,1,14,13,45,932.0,72.0,1.6,0.2,534.0,922.87,748.77
2018,1,14,14,0,898.0,76.0,1.6,0.2,506.0,886.38,723.79
2018,1,14,14,15,757.0,97.5,1.55,0.1,446.5,776.17,643.15
2018,1,14,14,30,616.0,119.0,1.5,0.0,387.0,664.71,559.83
2018,1,14,14,45,540.5,119.0,1.5,-0.05,341.5,578.4,493.16
2018,1,14,15,0,465.0,119.0,1.5,-0.1,296.0,502.8,432.26
2018,1,14,15,15,622.0,89.0,1.35,-0.45,300.0,563.25,483.28
2018,1,14,15,30,779.0,59.0,1.2,-0.8,304.0,598.63,511.03
2018,1,14,15,45,664.0,60.5,1.1,-1.2,249.0,497.83,426.59
2018,1,14,16,0,549.0,62.0,1.0,-1.6,194.0,402.52,345.6
2018,1,14,16,15,599.0,50.5,0.9,-2.3,168.0,385.71,328.05
2018,1,14,16,30,649.0,39.0,0.8,-3.0,142.0,358.65,298.43
2018,1,14,16,45,462.5,32.5,0.75,-3.7,94.0,244.18,195.37
2018,1,14,17,0,276.0,26.0,0.7,-4.4,46.0,140.71,81.77
2018,1,14,17,15,152.0,14.5,0.75,-4.25,24.0,57.21,0.0
2018,1,14,17,30,28.0,3.0,0.8,-4.1,2.0,0.0,0.0
2018,1,14,17,45,14.0,1.5,0.85,-4.0,1.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,-3.9,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.9,-3.9,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.9,-3.9,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.9,-3.95,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,0.95,-4.05,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.05,-4.2,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.1,-4.3,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.05,-4.35,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.0,-4.4,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.0,-4.5,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.0,-4.6,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.0,-5.15,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.0,-5.3,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.05,-5.35,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.1,-5.4,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.15,-5.4,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.2,-5.4,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.2,-5.45,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.2,-5.5,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.2,-5.55,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.2,-5.6,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.25,-5.6,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.3,-5.6,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.3,-5.65,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.3,-5.7,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.25,-5.8,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.2,-5.9,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.2,-5.95,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.2,-6.05,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.2,-6.1,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.2,-6.15,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.2,-6.2,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.25,-6.3,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.3,-6.4,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.3,-6.5,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.3,-6.6,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.3,-6.7,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.3,-6.8,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.3,-6.95,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.3,-7.1,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.35,-7.25,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.4,-7.4,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.4,-7.55,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.4,-7.7,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.4,-7.8,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.4,-7.9,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.4,-8.1,0.0,0.0,0.0
2018,1,15,7,15,33.5,3.0,1.5,-7.85,3.0,0.0,0.0
2018,1,15,7,30,67.0,6.0,1.6,-7.6,6.0,5.46,0.0
2018,1,15,7,45,237.5,17.5,1.65,-7.35,34.5,87.9,0.0
2018,1,15,8,0,408.0,29.0,1.7,-7.1,63.0,199.19,142.93
2018,1,15,8,15,506.5,36.5,1.7,-6.7,105.0,273.39,227.37
2018,1,15,8,30,605.0,44.0,1.7,-6.3,147.0,352.1,302.5
2018,1,15,8,45,662.5,49.0,1.7,-5.85,191.0,421.12,366.97
2018,1,15,9,0,720.0,54.0,1.7,-5.4,235.0,494.13,432.34
2018,1,15,9,15,756.5,57.5,1.65,-4.9,277.0,556.09,485.64
2018,1,15,9,30,793.0,61.0,1.6,-4.4,319.0,619.24,537.64
2018,1,15,9,45,818.0,63.5,1.55,-3.9,356.5,673.85,579.37
2018,1,15,10,0,843.0,66.0,1.5,-3.4,394.0,727.91,618.73
2018,1,15,10,15,862.0,67.5,1.4,-2.9,427.0,775.12,651.09
2018,1,15,10,30,881.0,69.0,1.3,-2.4,460.0,813.17,675.63
2018,1,15,10,45,895.5,70.0,1.25,-1.95,487.0,851.84,700.92
2018,1,15,11,0,910.0,71.0,1.2,-1.5,514.0,888.07,723.9
2018,1,15,11,15,922.0,72.0,1.1,-1.1,535.0,919.36,742.21
2018,1,15,11,30,934.0,73.0,1.0,-0.7,556.0,947.59,758.0
2018,1,15,11,45,940.0,73.0,0.95,-0.25,568.0,965.76,767.43
2018,1,15,12,0,946.0,73.0,0.9,0.2,580.0,980.36,774.54
2018,1,15,12,15,948.5,72.5,0.8,0.45,583.5,987.35,775.91
2018,1,15,12,30,951.0,72.0,0.7,0.7,587.0,990.54,774.87
2018,1,15,12,45,951.0,71.5,0.6,0.95,583.0,987.57,769.8
2018,1,15,13,0,951.0,71.0,0.5,1.2,579.0,980.77,762.43
2018,1,15,13,15,946.5,70.0,0.45,1.35,566.5,965.42,751.0
2018,1,15,13,30,942.0,69.0,0.4,1.5,554.0,946.44,737.45
2018,1,15,13,45,934.0,68.0,0.35,1.6,534.0,920.86,719.72
2018,1,15,14,0,926.0,67.0,0.3,1.7,514.0,892.07,699.97
2018,1,15,14,15,913.5,66.0,0.35,1.65,487.0,856.47,677.9
2018,1,15,14,30,901.0,65.0,0.4,1.6,460.0,818.29,653.77
2018,1,15,14,45,882.0,63.0,0.4,1.55,426.0,771.46,622.03
2018,1,15,15,0,863.0,61.0,0.4,1.5,392.0,723.03,588.59
2018,1,15,15,15,834.0,59.0,0.4,1.15,352.5,672.13,553.07
2018,1,15,15,30,805.0,57.0,0.4,0.8,313.0,614.64,510.55
2018,1,15,15,45,761.0,54.0,0.35,0.45,269.5,546.96,456.55
2018,1,15,16,0,717.0,51.0,0.3,0.1,226.0,481.21,402.03
2018,1,15,16,15,652.0,46.5,0.3,-0.3,181.5,405.4,337.6
2018,1,15,16,30,587.0,42.0,0.3,-0.7,137.0,334.38,274.51
2018,1,15,16,45,476.0,35.0,0.3,-1.1,96.0,253.09,200.32
2018,1,15,17,0,365.0,28.0,0.3,-1.5,55.0,174.7,107.24
2018,1,15,17,15,197.5,16.0,0.35,-1.65,29.0,72.05,0.0
2018,1,15,17,30,30.0,4.0,0.4,-1.8,3.0,0.0,0.0
2018,1,15,17,45,15.0,2.0,0.45,-1.9,1.5,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.55,-2.2,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,-2.4,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.6,-2.45,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.65,-2.55,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,-2.6,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.7,-2.6,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.7,-2.6,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.7,-2.65,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.7,-2.75,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,-2.8,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.7,-2.85,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.7,-2.9,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.7,-2.95,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.7,-3.1,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.7,-3.2,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.7,-3.25,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.7,-3.3,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.65,-3.35,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.6,-3.4,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.6,-3.45,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.55,-3.55,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.5,-3.6,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.5,-3.7,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.5,-3.8,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.5,-3.9,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.55,-4.15,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.6,-4.3,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.65,-4.5,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.7,-4.7,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.75,-4.85,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.8,-5.15,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,-5.3,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.8,-5.35,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.8,-5.4,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.8,-5.4,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.8,-5.4,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.8,-5.45,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.8,-5.5,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.75,-5.5,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.7,-5.5,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.7,-5.45,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,-5.4,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.7,-5.4,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.7,-5.4,0.0,0.0,0.0
2018,1,16,7,15,34.0,3.0,0.7,-4.95,3.0,0.0,0.0
2018,1,16,7,30,68.0,6.0,0.7,-4.5,6.0,5.46,0.0
2018,1,16,7,45,237.0,17.0,0.7,-4.0,34.5,87.06,0.0
2018,1,16,8,0,406.0,28.0,0.7,-3.5,63.0,197.55,140.59
2018,1,16,8,15,502.0,35.0,0.75,-2.9,104.0,269.39,219.86
2018,1,16,8,30,598.0,42.0,0.8,-2.3,145.0,346.55,291.48
2018,1,16,8,45,655.5,46.5,0.8,-1.65,188.5,414.43,352.72
2018,1,16,9,0,713.0,51.0,0.8,-1.0,232.0,486.41,414.74
2018,1,16,9,15,688.0,62.0,1.0,-0.1,261.0,518.58,443.03
2018,1,16,9,30,663.0,73.0,1.2,0.8,290.0,550.89,470.04
2018,1,16,9,45,647.0,85.5,1.35,1.7,317.5,583.55,495.78
2018,1,16,10,0,631.0,98.0,1.5,2.6,345.0,612.77,517.82
2018,1,16,10,15,577.0,118.0,1.55,3.1,358.0,617.19,519.21
2018,1,16,10,30,523.0,138.0,1.6,3.6,371.0,610.19,511.76
2018,1,16,10,45,468.0,160.0,1.6,4.1,377.5,605.87,505.7
2018,1,16,11,0,413.0,182.0,1.6,4.6,384.0,596.44,495.54
2018,1,16,11,15,514.5,165.0,1.65,4.85,426.0,676.34,558.77
2018,1,16,11,30,616.0,148.0,1.7,5.1,468.0,764.9,624.81
2018,1,16,11,45,534.0,173.5,1.7,5.35,455.0,721.49,589.81
2018,1,16,12,0,452.0,199.0,1.7,5.6,442.0,680.73,556.65
2018,1,16,12,15,421.5,207.5,1.7,5.7,435.5,664.82,543.89
2018,1,16,12,30,391.0,216.0,1.7,5.8,429.0,629.35,516.48
2018,1,16,12,45,353.5,222.0,1.7,5.9,413.5,600.8,493.88
2018,1,16,13,0,316.0,228.0,1.7,6.0,398.0,571.2,470.28
2018,1,16,13,15,297.5,226.0,1.65,5.95,383.0,548.52,452.6
2018,1,16,13,30,279.0,224.0,1.6,5.9,368.0,525.17,434.29
2018,1,16,13,45,312.0,208.0,1.55,5.85,364.0,529.61,439.26
2018,1,16,14,0,345.0,192.0,1.5,5.8,360.0,531.58,442.05
2018,1,16,14,15,364.5,178.0,1.35,5.5,347.0,521.95,435.2
2018,1,16,14,30,384.0,164.0,1.2,5.2,334.0,525.63,438.35
2018,1,16,14,45,345.0,157.0,1.05,4.9,301.0,459.0,385.33
2018,1,16,15,0,306.0,150.0,0.9,4.6,268.0,409.74,345.59
2018,1,16,15,15,222.5,139.5,0.9,4.05,221.0,327.21,278.01
2018,1,16,15,30,139.0,129.0,0.9,3.5,174.0,239.42,204.32
2018,1,16,15,45,162.5,112.0,0.9,2.9,157.5,228.46,195.95
2018,1,16,16,0,186.0,95.0,0.9,2.3,141.0,224.93,192.54
2018,1,16,16,15,150.0,71.5,0.9,1.9,104.0,168.8,142.92
2018,1,16,16,30,114.0,48.0,0.9,1.5,67.0,115.61,95.32
2018,1,16,16,45,80.0,34.5,0.95,1.15,46.0,80.19,62.53
2018,1,16,17,0,46.0,21.0,1.0,0.8,25.0,41.06,23.36
2018,1,16,17,15,32.5,12.0,1.0,0.7,14.0,20.42,0.0
2018,1,16,17,30,19.0,3.0,1.0,0.6,3.0,0.0,0.0
2018,1,16,17,45,9.5,1.5,1.0,0.5,1.5,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.95,0.35,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.85,0.3,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.75,0.25,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.65,0.15,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.6,0.1,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.6,0.05,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.5,-0.05,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.5,-0.1,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.5,-0.15,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.5,-0.2,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.55,-0.3,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.6,-0.4,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.65,-0.45,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.85,-0.6,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.15,-0.8,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.4,-0.95,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.65,-1.1,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.8,-1.2,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.9,-1.3,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,2.0,-1.4,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,2.05,-1.45,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,2.1,-1.5,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,2.15,-1.6,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,2.2,-1.7,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,2.25,-1.8,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,2.3,-1.9,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,2.3,-1.95,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,2.35,-2.05,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,2.4,-2.1,0.0,0.0,0.0
2018,1,17,7,15,0.0,1.0,2.45,-2.1,1.0,0.0,0.0
2018,1,17,7,30,0.0,2.0,2.5,-2.1,2.0,1.82,0.0
2018,1,17,7,45,0.0,7.0,2.55,-2.1,7.0,6.37,0.0
2018,1,17,8,0,0.0,12.0,2.6,-2.1,12.0,10.54,2.67
2018,1,17,8,15,0.0,16.5,2.6,-2.1,16.5,14.5,7.1
2018,1,17,8,30,0.0,21.0,2.6,-2.1,21.0,18.47,10.93
2018,1,17,8,45,0.0,26.5,2.65,-2.05,26.5,23.32,15.48
2018,1,17,9,0,0.0,32.0,2.7,-2.0,32.0,28.18,19.99
2018,1,17,9,15,0.0,36.5,2.7,-1.95,36.5,32.16,23.63
2018,1,17,9,30,0.0,41.0,2.7,-1.9,41.0,36.15,27.23
2018,1,17,9,45,0.5,50.0,2.75,-1.9,50.0,44.48,34.74
2018,1,17,10,0,1.0,59.0,2.8,-1.9,59.0,52.86,42.25
2018,1,17,10,15,1.0,80.0,2.8,-1.9,80.0,71.74,59.09
2018,1,17,10,30,1.0,101.0,2.8,-1.9,101.0,92.09,77.09
2018,1,17,10,45,0.5,90.0,2.85,-1.9,90.0,80.63,66.73
2018,1,17,11,0,0.0,79.0,2.9,-1.9,79.0,69.91,57.08
2018,1,17,11,15,0.0,90.0,2.95,-1.9,90.0,79.95,65.93
2018,1,17,11,30,0.0,101.0,3.0,-1.9,101.0,90.44,75.13
2018,1,17,11,45,0.0,96.0,3.0,-1.9,96.0,85.55,70.73
2018,1,17,12,0,0.0,91.0,3.0,-1.9,91.0,80.75,66.44
2018,1,17,12,15,0.5,112.0,3.05,-1.9,112.5,101.42,84.69
2018,1,17,12,30,1.0,133.0,3.1,-1.9,134.0,122.67,103.36
2018,1,17,12,45,2.5,137.5,3.1,-1.9,139.0,128.64,108.64
2018,1,17,13,0,4.0,142.0,3.1,-1.9,144.0,134.68,114.04
2018,1,17,13,15,2.5,126.0,3.1,-1.9,127.5,117.24,98.74
2018,1,17,13,30,1.0,110.0,3.1,-1.9,111.0,100.13,83.71
2018,1,17,13,45,3.0,106.0,3.1,-1.9,107.5,98.12,82.14
2018,1,17,14,0,5.0,102.0,3.1,-1.9,104.0,96.05,80.52
2018,1,17,14,15,7.5,105.5,3.1,-2.0,108.5,101.73,85.82
2018,1,17,14,30,10.0,109.0,3.1,-2.1,113.0,107.45,91.16
2018,1,17,14,45,5.0,84.5,3.1,-2.15,86.5,79.25,65.99
2018,1,17,15,0,0.0,60.0,3.1,-2.2,60.0,53.0,42.37
2018,1,17,15,15,0.0,55.0,3.05,-2.3,55.0,48.56,38.47
2018,1,17,15,30,0.0,50.0,3.0,-2.4,50.0,44.12,34.51
2018,1,17,15,45,0.0,41.5,2.95,-2.5,41.5,36.59,27.7
2018,1,17,16,0,0.0,33.0,2.9,-2.6,33.0,29.07,20.83
2018,1,17,16,15,0.0,26.0,2.8,-2.8,26.0,22.88,15.12
2018,1,17,16,30,0.0,19.0,2.7,-3.0,19.0,16.7,9.37
2018,1,17,16,45,0.0,14.0,2.65,-3.15,14.0,12.3,5.16
2018,1,17,17,0,0.0,9.0,2.6,-3.3,9.0,7.9,0.35
2018,1,17,17,15,1.0,5.5,2.6,-3.4,5.5,5.3,0.0
2018,1,17,17,30,2.0,2.0,2.6,-3.5,2.0,0.0,0.0
2018,1,17,17,45,1.0,1.0,2.6,-3.65,1.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,2.6,-3.8,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,2.6,-3.8,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,2.6,-3.8,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,2.8,-4.15,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,3.0,-4.5,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,3.1,-4.75,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,3.2,-5.0,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,3.25,-5.25,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,3.3,-5.5,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,3.3,-5.75,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,3.35,-6.25,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,3.4,-6.5,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,3.35,-6.7,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,3.3,-6.9,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,3.3,-7.1,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,3.3,-7.3,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,3.25,-7.45,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,3.2,-7.6,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,3.15,-7.75,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,3.1,-7.9,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,3.05,-8.05,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,3.0,-8.2,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,2.95,-8.35,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,2.9,-8.5,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,2.8,-8.65,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,2.7,-8.8,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,2.65,-9.0,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,2.6,-9.2,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,2.5,-9.4,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,2.4,-9.6,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,2.35,-9.8,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,2.3,-10.0,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,2.25,-10.2,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,2.2,-10.4,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,2.1,-10.6,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,2.0,-10.8,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.95,-10.95,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.9,-11.1,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.8,-11.3,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.7,-11.5,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.65,-11.6,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.6,-11.7,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.55,-11.85,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.5,-12.0,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.45,-12.0,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.4,-12.0,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.35,-12.05,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.3,-12.1,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.3,-12.05,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.3,-12.0,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.3,-11.95,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.3,-11.9,0.0,0.0,0.0
2018,1,18,7,15,0.0,0.5,1.5,-11.2,0.5,0.0,0.0
2018,1,18,7,30,0.0,1.0,1.7,-10.5,1.0,0.91,0.0
2018,1,18,7,45,0.0,5.5,1.85,-9.75,5.5,5.0,0.0
2018,1,18,8,0,0.0,10.0,2.0,-9.0,10.0,8.78,1.51
2018,1,18,8,15,78.5,20.5,2.1,-8.2,34.0,59.75,47.46
2018,1,18,8,30,157.0,31.0,2.2,-7.4,58.0,122.5,105.67
2018,1,18,8,45,446.0,42.5,2.35,-6.65,150.5,302.64,268.79
2018,1,18,9,0,735.0,54.0,2.5,-5.9,243.0,501.85,443.39
2018,1,18,9,15,797.0,58.5,2.45,-5.25,295.0,581.66,511.26
2018,1,18,9,30,859.0,63.0,2.4,-4.6,347.0,665.02,580.0
2018,1,18,9,45,883.0,66.0,2.4,-3.95,387.5,722.68,624.05
2018,1,18,10,0,907.0,69.0,2.4,-3.3,428.0,779.51,665.86
2018,1,18,10,15,921.0,71.0,2.35,-2.7,461.0,826.13,698.39
2018,1,18,10,30,935.0,73.0,2.3,-2.1,494.0,863.09,722.91
2018,1,18,10,45,945.5,74.5,2.3,-1.5,521.0,900.95,748.25
2018,1,18,11,0,956.0,76.0,2.3,-0.9,548.0,935.96,771.1
2018,1,18,11,15,963.5,77.5,2.25,-0.4,568.5,965.22,789.23
2018,1,18,11,30,971.0,79.0,2.2,0.1,589.0,991.09,804.79
2018,1,18,11,45,976.0,79.0,2.2,0.55,601.0,1009.18,815.52
2018,1,18,12,0,981.0,79.0,2.2,1.0,613.0,1023.52,823.75
2018,1,18,12,15,980.0,81.0,2.2,1.35,617.5,1030.92,827.52
2018,1,18,12,30,979.0,83.0,2.2,1.7,622.0,1034.34,828.74
2018,1,18,12,45,974.5,85.0,2.2,2.05,618.0,1030.5,825.07
2018,1,18,13,0,970.0,87.0,2.2,2.4,614.0,1022.75,818.93
2018,1,18,13,15,966.0,85.5,2.2,2.65,601.0,1007.25,807.8
2018,1,18,13,30,962.0,84.0,2.2,2.9,588.0,988.0,794.25
2018,1,18,13,45,955.0,82.0,2.2,3.1,567.5,961.83,776.02
2018,1,18,14,0,948.0,80.0,2.2,3.3,547.0,932.28,755.44
2018,1,18,14,15,937.0,78.0,2.15,3.3,519.0,904.03,735.77
2018,1,18,14,30,926.0,76.0,2.1,3.3,491.0,864.61,707.8
2018,1,18,14,45,910.0,73.0,2.0,3.3,456.0,817.44,673.41
2018,1,18,15,0,894.0,70.0,1.9,3.3,421.0,768.26,637.17
2018,1,18,15,15,870.5,66.0,1.7,2.75,380.5,710.9,594.35
2018,1,18,15,30,847.0,62.0,1.5,2.2,340.0,652.77,549.36
2018,1,18,15,45,812.0,57.5,1.3,1.65,295.0,586.59,495.09
2018,1,18,16,0,777.0,53.0,1.1,1.1,250.0,521.43,439.73
2018,1,18,16,15,722.0,47.0,1.15,0.3,203.0,445.74,375.51
2018,1,18,16,30,667.0,41.0,1.2,-0.5,156.0,374.01,311.44
2018,1,18,16,45,572.0,34.5,1.25,-1.3,112.0,289.76,234.14
2018,1,18,17,0,477.0,28.0,1.3,-2.1,68.0,213.54,149.51
2018,1,18,17,15,282.0,17.5,1.35,-2.15,37.5,99.3,0.0
2018,1,18,17,30,87.0,7.0,1.4,-2.2,7.0,6.37,0.0
2018,1,18,17,45,43.5,3.5,1.45,-2.2,3.5,0.0,0.0
2018,1,18,18,0,0.0,0.0,1.5,-2.2,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,1.5,-2.2,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,1.5,-2.2,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,1.55,-2.35,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,1.6,-2.5,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,1.55,-2.6,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,1.5,-2.7,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,1.5,-2.8,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,1.4,-3.2,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,1.4,-3.3,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,1.35,-3.45,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,1.3,-3.6,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,1.25,-3.7,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,1.2,-3.8,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.1,-3.9,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,0.95,-4.1,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,0.85,-4.5,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,0.8,-4.6,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,0.8,-4.7,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,0.8,-4.8,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,0.8,-4.85,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,0.8,-5.1,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,0.8,-5.15,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,0.8,-5.2,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,0.85,-5.3,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,0.9,-5.4,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,0.9,-5.6,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,0.9,-5.7,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,0.9,-5.8,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,0.9,-5.95,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,0.9,-6.1,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,0.9,-6.15,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,0.9,-6.2,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,0.9,-6.25,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,0.9,-6.3,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,0.9,-6.4,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,0.9,-6.5,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,0.9,-6.55,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,0.9,-6.6,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,0.9,-6.55,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,0.9,-6.5,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,0.9,-6.45,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,0.9,-6.4,0.0,0.0,0.0
2018,1,19,7,15,43.5,4.0,1.0,-5.55,4.0,0.0,0.0
2018,1,19,7,30,87.0,8.0,1.1,-4.7,8.0,28.62,0.0
2018,1,19,7,45,283.5,18.5,1.25,-3.85,40.0,114.61,0.0
2018,1,19,8,0,480.0,29.0,1.4,-3.0,72.0,218.31,159.34
2018,1,19,8,15,577.5,36.5,1.35,-2.3,117.5,296.3,242.49
2018,1,19,8,30,675.0,44.0,1.3,-1.6,163.0,383.51,322.6
2018,1,19,8,45,730.5,49.5,1.3,-0.9,210.5,455.75,387.7
2018,1,19,9,0,786.0,55.0,1.3,-0.2,258.0,531.82,453.08
2018,1,19,9,15,818.5,60.0,1.25,0.55,303.0,596.54,505.95
2018,1,19,9,30,851.0,65.0,1.2,1.3,348.0,662.02,556.86
2018,1,19,9,45,871.5,69.5,1.2,2.05,388.5,718.8,597.95
2018,1,19,10,0,892.0,74.0,1.2,2.8,429.0,774.55,636.42
2018,1,19,10,15,909.0,77.0,1.2,3.5,464.0,824.39,669.56
2018,1,19,10,30,926.0,80.0,1.2,4.2,499.0,872.27,700.53
2018,1,19,10,45,937.5,82.5,1.2,4.85,527.5,912.63,725.68
2018,1,19,11,0,949.0,85.0,1.2,5.5,556.0,950.15,748.52
2018,1,19,11,15,956.5,86.5,1.2,5.95,576.5,979.78,766.22
2018,1,19,11,30,964.0,88.0,1.2,6.4,597.0,996.88,775.4
2018,1,19,11,45,968.5,89.0,1.25,6.9,609.5,1015.79,786.89
2018,1,19,12,0,973.0,90.0,1.3,7.4,622.0,1030.94,795.9
2018,1,19,12,15,974.0,91.0,1.35,7.7,626.5,1038.97,800.88
2018,1,19,12,30,975.0,92.0,1.4,8.0,631.0,1043.05,803.49
2018,1,19,12,45,973.5,91.5,1.45,8.25,626.5,1038.96,800.98
2018,1,19,13,0,972.0,91.0,1.5,8.5,622.0,1030.95,796.1
2018,1,19,13,15,968.0,90.0,1.55,8.6,609.5,1016.11,787.21
2018,1,19,13,30,964.0,89.0,1.6,8.7,597.0,1006.59,782.12
2018,1,19,13,45,956.0,87.0,1.6,8.75,576.0,979.19,764.16
2018,1,19,14,0,948.0,85.0,1.6,8.8,555.0,948.38,744.04
2018,1,19,14,15,936.5,83.0,1.45,8.45,527.0,911.37,718.42
2018,1,19,14,30,925.0,81.0,1.3,8.1,499.0,871.51,690.69
2018,1,19,14,45,908.0,78.0,1.15,7.75,463.5,823.54,656.93
2018,1,19,15,0,891.0,75.0,1.0,7.4,428.0,773.62,621.39
2018,1,19,15,15,866.0,71.0,1.0,6.35,387.0,715.22,582.49
2018,1,19,15,30,841.0,67.0,1.0,5.3,346.0,656.16,540.91
2018,1,19,15,45,803.5,62.5,1.05,4.25,300.5,588.5,489.88
2018,1,19,16,0,766.0,58.0,1.1,3.2,255.0,522.06,437.07
2018,1,19,16,15,709.0,52.0,1.15,2.3,207.5,445.54,373.0
2018,1,19,16,30,652.0,46.0,1.2,1.4,160.0,373.02,309.07
2018,1,19,16,45,553.0,38.0,1.25,0.55,115.0,285.89,230.39
2018,1,19,17,0,454.0,30.0,1.3,-0.3,70.0,214.73,153.49
2018,1,19,17,15,266.5,18.5,1.3,-0.4,38.5,96.02,0.0
2018,1,19,17,30,79.0,7.0,1.3,-0.5,7.0,25.55,0.0
2018,1,19,17,45,39.5,3.5,1.3,-0.65,3.5,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.25,-1.05,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.2,-1.35,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.2,-1.65,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.15,-1.75,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.1,-1.85,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.1,-1.95,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.1,-2.05,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.05,-2.1,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.0,-2.15,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.0,-2.25,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.0,-2.35,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.0,-2.45,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.0,-2.55,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.0,-2.65,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.0,-2.75,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,1,20,7,15,44.0,4.0,1.05,-1.6,4.0,0.0,0.0
2018,1,20,7,30,88.0,8.0,1.1,-0.8,8.0,28.77,0.0
2018,1,20,7,45,281.0,19.0,1.2,0.0,40.5,114.3,0.0
2018,1,20,8,0,474.0,30.0,1.3,0.8,73.0,216.44,157.1
2018,1,20,8,15,567.5,38.0,1.3,1.4,118.5,293.09,237.0
2018,1,20,8,30,661.0,46.0,1.3,2.0,164.0,378.55,314.74
2018,1,20,8,45,715.5,52.0,1.25,2.6,211.0,450.29,378.47
2018,1,20,9,0,770.0,58.0,1.2,3.2,258.0,525.79,442.32
2018,1,20,9,15,803.5,62.5,1.3,3.95,302.5,590.0,495.19
2018,1,20,9,30,837.0,67.0,1.4,4.7,347.0,655.04,546.66
2018,1,20,9,45,857.5,71.0,1.45,5.45,386.5,710.78,587.43
2018,1,20,10,0,878.0,75.0,1.5,6.2,426.0,765.52,625.66
2018,1,20,10,15,895.0,78.0,1.6,6.85,461.0,814.98,659.87
2018,1,20,10,30,912.0,81.0,1.7,7.5,496.0,862.52,692.14
2018,1,20,10,45,923.5,83.5,1.8,8.2,524.0,902.59,718.5
2018,1,20,11,0,935.0,86.0,1.9,8.9,552.0,939.86,742.67
2018,1,20,11,15,940.0,87.5,1.9,9.35,571.0,967.07,759.06
2018,1,20,11,30,945.0,89.0,1.9,9.8,590.0,990.79,773.08
2018,1,20,11,45,949.5,89.5,1.95,10.25,602.5,999.81,777.76
2018,1,20,12,0,954.0,90.0,2.0,10.7,615.0,1014.24,786.47
2018,1,20,12,15,953.5,91.5,2.0,11.0,619.0,1021.45,790.06
2018,1,20,12,30,953.0,93.0,2.0,11.3,623.0,1034.51,797.88
2018,1,20,12,45,948.0,93.5,2.0,11.6,618.0,1028.45,792.83
2018,1,20,13,0,943.0,94.0,2.0,11.9,613.0,1018.5,785.55
2018,1,20,13,15,937.5,92.5,2.0,11.95,599.5,1001.81,774.62
2018,1,20,13,30,932.0,91.0,2.0,12.0,586.0,981.43,761.36
2018,1,20,13,45,925.0,89.5,1.95,12.1,566.0,956.16,744.07
2018,1,20,14,0,918.0,88.0,1.9,12.2,546.0,927.52,724.55
2018,1,20,14,15,907.0,85.0,1.7,11.85,518.0,890.49,698.53
2018,1,20,14,30,896.0,82.0,1.5,11.5,490.0,850.69,670.46
2018,1,20,14,45,879.5,79.0,1.35,11.15,455.5,804.05,637.89
2018,1,20,15,0,863.0,76.0,1.2,10.8,421.0,755.5,603.58
2018,1,20,15,15,836.5,72.0,1.15,9.7,380.0,697.1,564.14
2018,1,20,15,30,810.0,68.0,1.1,8.6,339.0,638.24,522.29
2018,1,20,15,45,774.0,63.0,1.05,7.5,294.5,572.28,472.05
2018,1,20,16,0,738.0,58.0,1.0,6.4,250.0,507.5,420.43
2018,1,20,16,15,682.0,52.0,1.05,5.5,204.0,432.83,358.68
2018,1,20,16,30,626.0,46.0,1.1,4.6,158.0,362.16,297.2
2018,1,20,16,45,532.5,38.0,1.15,3.75,114.0,283.49,226.56
2018,1,20,17,0,439.0,30.0,1.2,2.9,70.0,210.17,151.46
2018,1,20,17,15,259.0,19.0,1.2,2.9,39.0,107.8,0.0
2018,1,20,17,30,79.0,8.0,1.2,2.9,8.0,26.54,0.0
2018,1,20,17,45,39.5,4.0,1.25,2.9,4.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.15,1.55,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.05,0.8,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.0,0.05,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,0.95,-0.25,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.9,-0.15,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.9,0.15,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,21,7,15,43.0,4.5,1.0,1.15,4.5,0.0,0.0
2018,1,21,7,30,86.0,9.0,1.1,2.0,9.0,29.1,0.0
2018,1,21,7,45,230.5,19.5,1.2,2.85,37.0,99.7,0.0
2018,1,21,8,0,375.0,30.0,1.3,3.7,65.0,187.14,135.85
2018,1,21,8,15,473.5,37.5,1.3,4.25,106.5,258.37,207.67
2018,1,21,8,30,572.0,45.0,1.3,4.8,148.0,339.92,281.07
2018,1,21,8,45,629.0,49.5,1.3,5.4,191.0,402.56,337.11
2018,1,21,9,0,686.0,54.0,1.3,6.0,234.0,473.37,397.48
2018,1,21,9,15,720.5,58.5,1.15,6.7,275.5,534.06,446.16
2018,1,21,9,30,755.0,63.0,1.0,7.4,317.0,595.98,493.21
2018,1,21,9,45,777.0,66.5,0.9,8.1,354.0,648.7,530.34
2018,1,21,10,0,799.0,70.0,0.8,8.8,391.0,700.8,564.77
2018,1,21,10,15,817.5,72.0,0.8,9.65,423.5,747.35,595.0
2018,1,21,10,30,836.0,74.0,0.8,10.5,456.0,792.36,623.43
2018,1,21,10,45,849.5,75.0,0.8,11.35,482.5,830.04,646.11
2018,1,21,11,0,863.0,76.0,0.8,12.2,509.0,865.3,666.81
2018,1,21,11,15,871.5,77.5,0.8,12.85,528.5,885.38,677.46
2018,1,21,11,30,880.0,79.0,0.8,13.5,548.0,910.8,691.89
2018,1,21,11,45,788.5,107.5,0.85,14.2,534.5,882.8,671.33
2018,1,21,12,0,697.0,136.0,0.9,14.9,521.0,845.93,645.56
2018,1,21,12,15,614.5,160.5,0.95,15.2,502.0,800.53,614.84
2018,1,21,12,30,532.0,185.0,1.0,15.5,483.0,745.68,576.56
2018,1,21,12,45,523.5,186.0,1.05,15.8,477.5,737.74,571.54
2018,1,21,13,0,515.0,187.0,1.1,16.1,472.0,727.58,564.42
2018,1,21,13,15,490.5,189.5,1.1,16.1,456.5,702.24,546.36
2018,1,21,13,30,466.0,192.0,1.1,16.1,441.0,675.33,527.28
2018,1,21,13,45,500.5,175.0,1.15,16.1,434.0,677.29,530.94
2018,1,21,14,0,535.0,158.0,1.2,16.1,427.0,675.64,531.69
2018,1,21,14,15,674.0,118.0,1.1,15.8,439.0,739.4,578.28
2018,1,21,14,30,813.0,78.0,1.0,15.5,451.0,779.56,606.18
2018,1,21,14,45,812.0,72.5,0.95,15.2,422.5,744.75,582.21
2018,1,21,15,0,811.0,67.0,0.9,14.9,394.0,707.21,556.95
2018,1,21,15,15,787.0,64.0,0.9,14.1,356.5,653.93,521.36
2018,1,21,15,30,763.0,61.0,0.9,13.3,319.0,600.15,483.78
2018,1,21,15,45,708.5,59.0,0.95,12.45,274.5,528.47,430.04
2018,1,21,16,0,654.0,57.0,1.0,11.6,230.0,463.03,378.7
2018,1,21,16,15,619.5,50.0,1.05,10.85,190.0,399.38,326.35
2018,1,21,16,30,585.0,43.0,1.1,10.1,150.0,341.21,275.68
2018,1,21,16,45,494.5,36.5,1.15,9.35,109.0,266.86,209.92
