Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,17,0,404.0,30.0,1.2,8.6,68.0,198.33,142.39
2018,1,21,17,15,249.0,19.5,1.25,8.4,39.0,106.35,0.0
2018,1,21,17,30,94.0,9.0,1.3,8.2,10.0,31.19,0.0
2018,1,21,17,45,47.0,4.5,1.3,7.95,5.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.05,4.2,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,0.95,2.45,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,0.9,2.35,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,0.9,2.45,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,0.9,2.75,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,1,22,7,15,13.5,3.0,0.85,3.55,3.0,0.0,0.0
2018,1,22,7,30,27.0,6.0,0.8,4.2,6.0,12.0,0.0
2018,1,22,7,45,44.0,20.0,0.75,4.9,23.0,37.03,0.0
2018,1,22,8,0,61.0,34.0,0.7,5.6,40.0,64.97,45.4
2018,1,22,8,15,92.0,51.5,0.75,6.35,65.5,100.39,79.22
2018,1,22,8,30,123.0,69.0,0.8,7.1,91.0,138.88,113.81
2018,1,22,8,45,132.5,86.0,0.85,7.85,116.0,168.67,140.44
2018,1,22,9,0,142.0,103.0,0.9,8.6,141.0,199.33,167.06
2018,1,22,9,15,97.5,119.0,0.9,9.0,147.0,196.08,163.92
2018,1,22,9,30,53.0,135.0,0.9,9.4,153.0,177.45,147.36
2018,1,22,9,45,61.0,152.0,0.85,9.8,175.0,203.56,169.0
2018,1,22,10,0,69.0,169.0,0.8,10.2,197.0,230.39,190.61
2018,1,22,10,15,87.5,185.0,0.85,10.6,223.5,264.83,218.5
2018,1,22,10,30,106.0,201.0,0.9,11.0,250.0,300.53,246.95
2018,1,22,10,45,112.0,214.5,0.95,11.4,268.5,338.88,276.56
2018,1,22,11,0,118.0,228.0,1.0,11.8,287.0,362.77,294.54
2018,1,22,11,15,98.5,233.0,1.15,12.2,283.5,336.74,273.19
2018,1,22,11,30,79.0,238.0,1.3,12.6,280.0,325.79,263.75
2018,1,22,11,45,116.5,247.0,1.45,13.0,311.0,389.35,314.43
2018,1,22,12,0,154.0,256.0,1.6,13.4,342.0,436.54,351.44
2018,1,22,12,15,170.5,258.0,1.75,13.6,353.5,455.33,366.18
2018,1,22,12,30,187.0,260.0,1.9,13.8,365.0,473.72,380.81
2018,1,22,12,45,181.0,257.5,2.0,14.0,358.5,464.64,373.67
2018,1,22,13,0,175.0,255.0,2.1,14.2,352.0,455.03,366.31
2018,1,22,13,15,181.5,249.5,2.0,14.1,348.5,452.8,364.95
2018,1,22,13,30,188.0,244.0,1.9,14.0,345.0,449.86,363.03
2018,1,22,13,45,225.5,231.5,1.8,13.85,348.5,465.15,376.26
2018,1,22,14,0,263.0,219.0,1.7,13.7,352.0,494.79,399.97
2018,1,22,14,15,333.0,194.0,1.6,13.35,353.5,516.91,419.27
2018,1,22,14,30,403.0,169.0,1.5,13.0,355.0,550.09,446.36
2018,1,22,14,45,560.0,128.5,1.35,12.65,367.5,611.77,496.05
2018,1,22,15,0,717.0,88.0,1.2,12.3,380.0,667.51,538.05
2018,1,22,15,15,701.0,82.5,1.2,11.85,345.5,620.22,503.82
2018,1,22,15,30,685.0,77.0,1.2,11.4,311.0,572.08,467.82
2018,1,22,15,45,513.5,84.0,1.15,10.9,247.0,440.83,364.16
2018,1,22,16,0,342.0,91.0,1.1,10.4,183.0,320.56,266.2
2018,1,22,16,15,322.5,76.5,1.15,10.05,150.5,275.58,228.27
2018,1,22,16,30,303.0,62.0,1.2,9.7,118.0,232.06,189.62
2018,1,22,16,45,192.5,49.0,1.2,9.3,81.0,154.36,122.21
2018,1,22,17,0,82.0,36.0,1.2,8.9,44.0,81.68,58.36
2018,1,22,17,15,59.0,22.0,1.25,8.8,26.0,48.18,0.0
2018,1,22,17,30,36.0,8.0,1.3,8.7,8.0,16.13,0.0
2018,1,22,17,45,18.0,4.0,1.35,8.6,4.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,1,23,7,15,40.0,4.5,3.35,14.2,5.0,0.0,0.0
2018,1,23,7,30,80.0,9.0,3.3,14.3,10.0,27.48,0.0
2018,1,23,7,45,167.0,19.5,3.25,14.35,32.0,81.17,0.0
2018,1,23,8,0,254.0,30.0,3.2,14.4,54.0,143.6,101.77
2018,1,23,8,15,417.5,37.0,3.25,14.65,102.5,234.12,182.94
2018,1,23,8,30,581.0,44.0,3.3,14.9,151.0,338.76,273.1
2018,1,23,8,45,446.0,52.0,3.35,15.15,147.0,313.42,257.58
2018,1,23,9,0,311.0,60.0,3.4,15.4,143.0,262.9,218.43
2018,1,23,9,15,260.5,72.0,3.6,15.6,149.5,261.83,218.42
2018,1,23,9,30,210.0,84.0,3.8,15.8,156.0,241.19,201.32
2018,1,23,9,45,529.5,73.5,4.0,16.05,282.5,485.62,404.58
2018,1,23,10,0,849.0,63.0,4.2,16.3,409.0,723.42,588.76
2018,1,23,10,15,877.5,63.0,4.3,16.35,445.5,776.63,626.53
2018,1,23,10,30,906.0,63.0,4.4,16.4,482.0,828.88,664.3
2018,1,23,10,45,923.5,63.5,4.5,16.45,511.5,871.08,694.35
2018,1,23,11,0,941.0,64.0,4.6,16.5,541.0,910.89,722.56
2018,1,23,11,15,951.0,64.0,4.6,16.45,562.0,940.66,742.95
2018,1,23,11,30,961.0,64.0,4.6,16.4,583.0,967.17,761.06
2018,1,23,11,45,966.0,64.0,4.6,16.35,595.0,985.59,773.49
2018,1,23,12,0,971.0,64.0,4.6,16.3,607.0,1000.29,783.45
2018,1,23,12,15,971.5,65.0,4.55,16.25,611.5,1008.21,788.34
2018,1,23,12,30,972.0,66.0,4.5,16.2,616.0,1012.18,790.65
2018,1,23,12,45,969.5,66.0,4.4,16.2,612.0,1008.06,786.83
2018,1,23,13,0,967.0,66.0,4.3,16.2,608.0,1000.01,780.6
2018,1,23,13,15,960.0,66.0,4.2,16.1,595.0,983.91,769.44
2018,1,23,13,30,953.0,66.0,4.1,16.0,582.0,964.14,755.88
2018,1,23,13,45,945.0,65.5,4.0,15.9,562.0,939.3,738.83
2018,1,23,14,0,937.0,65.0,3.9,15.8,542.0,911.13,719.48
2018,1,23,14,15,926.0,63.5,3.8,15.6,515.0,875.96,695.35
2018,1,23,14,30,915.0,62.0,3.7,15.4,488.0,838.01,669.1
2018,1,23,14,45,898.5,60.0,3.6,15.2,454.5,792.54,637.08
2018,1,23,15,0,882.0,58.0,3.5,15.0,421.0,745.18,603.27
2018,1,23,15,15,858.5,56.0,3.25,14.5,382.0,691.25,563.94
2018,1,23,15,30,835.0,54.0,3.0,14.0,343.0,636.66,523.35
2018,1,23,15,45,801.0,51.5,2.75,13.5,300.0,579.41,477.44
2018,1,23,16,0,767.0,49.0,2.5,13.0,257.0,517.64,426.27
2018,1,23,16,15,714.5,45.0,2.3,12.1,211.5,445.69,365.85
2018,1,23,16,30,662.0,41.0,2.1,11.2,166.0,377.42,306.07
2018,1,23,16,45,573.5,35.0,1.85,10.25,122.0,296.05,233.86
2018,1,23,17,0,485.0,29.0,1.6,9.3,78.0,223.14,163.74
2018,1,23,17,15,307.5,19.5,1.6,8.9,45.0,126.41,16.16
2018,1,23,17,30,130.0,10.0,1.6,8.5,12.0,41.19,0.0
2018,1,23,17,45,65.0,5.0,1.6,8.15,6.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.25,2.45,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.15,1.95,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.05,0.55,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.0,-0.05,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.0,-0.35,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,0.95,-0.6,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,0.9,-1.05,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,0.8,-1.6,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,0.8,-1.55,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,0.8,-1.45,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,1,24,7,15,37.0,4.5,0.9,-0.35,5.0,0.0,0.0
2018,1,24,7,30,74.0,9.0,1.0,0.7,10.0,26.0,0.0
2018,1,24,7,45,198.5,21.0,1.1,1.7,37.5,92.11,0.0
2018,1,24,8,0,323.0,33.0,1.2,2.7,65.0,170.6,127.13
2018,1,24,8,15,385.5,45.5,1.35,3.35,103.0,229.49,186.09
2018,1,24,8,30,448.0,58.0,1.5,4.0,141.0,295.21,246.32
2018,1,24,8,45,544.0,62.0,1.65,4.65,189.5,375.67,317.3
2018,1,24,9,0,640.0,66.0,1.8,5.3,238.0,464.29,393.01
2018,1,24,9,15,716.0,67.0,1.75,5.7,289.5,544.62,459.25
2018,1,24,9,30,792.0,68.0,1.7,6.1,341.0,626.74,524.48
2018,1,24,9,45,819.5,71.0,1.65,6.5,381.0,684.74,567.26
2018,1,24,10,0,847.0,74.0,1.6,6.9,421.0,742.4,607.82
2018,1,24,10,15,865.5,76.0,1.55,7.25,455.5,791.09,640.7
2018,1,24,10,30,884.0,78.0,1.5,7.6,490.0,838.05,671.63
2018,1,24,10,45,897.5,79.0,1.45,7.9,517.5,877.51,696.67
2018,1,24,11,0,911.0,80.0,1.4,8.2,545.0,905.96,713.64
2018,1,24,11,15,920.0,81.0,1.45,8.5,565.5,935.56,732.9
2018,1,24,11,30,929.0,82.0,1.5,8.8,586.0,961.98,749.91
2018,1,24,11,45,934.5,82.5,1.55,9.05,599.0,981.15,762.16
2018,1,24,12,0,940.0,83.0,1.6,9.3,612.0,996.72,772.15
2018,1,24,12,15,944.0,82.0,1.65,9.45,616.5,1005.27,777.83
2018,1,24,12,30,948.0,81.0,1.7,9.6,621.0,1010.0,781.18
2018,1,24,12,45,950.5,79.5,1.75,9.8,618.0,1008.81,780.57
2018,1,24,13,0,953.0,78.0,1.8,10.0,615.0,1003.71,777.55
2018,1,24,13,15,948.0,77.5,1.85,10.05,603.0,989.01,768.56
2018,1,24,13,30,943.0,77.0,1.9,10.1,591.0,970.62,757.24
2018,1,24,13,45,933.0,76.0,2.0,10.15,570.0,943.54,740.54
2018,1,24,14,0,923.0,75.0,2.1,10.2,549.0,913.24,721.49
2018,1,24,14,15,908.5,74.0,2.1,10.15,521.0,876.09,696.58
2018,1,24,14,30,894.0,73.0,2.1,10.1,493.0,836.41,669.68
2018,1,24,14,45,875.5,72.0,2.15,10.0,459.5,798.34,644.2
2018,1,24,15,0,857.0,71.0,2.2,9.9,426.0,750.92,611.28
2018,1,24,15,15,831.5,68.0,2.0,9.45,386.5,694.56,569.96
2018,1,24,15,30,806.0,65.0,1.8,9.0,347.0,637.67,527.07
2018,1,24,15,45,768.5,61.5,1.6,8.55,303.0,572.48,474.85
2018,1,24,16,0,731.0,58.0,1.4,8.1,259.0,508.59,421.99
2018,1,24,16,15,602.0,57.5,1.3,7.0,203.5,405.29,336.89
2018,1,24,16,30,473.0,57.0,1.2,5.9,148.0,309.87,255.89
2018,1,24,16,45,443.5,45.5,1.15,4.8,112.5,257.23,207.63
2018,1,24,17,0,414.0,34.0,1.1,3.7,77.0,207.51,157.0
2018,1,24,17,15,261.5,22.5,1.2,3.6,45.0,116.27,30.82
2018,1,24,17,30,109.0,11.0,1.3,3.5,13.0,37.04,0.0
2018,1,24,17,45,54.5,5.5,1.4,3.4,6.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,1.75,3.15,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,1.95,2.65,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,1.8,1.95,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,1.6,1.25,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,1.45,0.55,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.05,-0.95,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,0.85,-1.6,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,0.8,-2.85,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,0.8,-3.05,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,0.8,-3.1,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,0.8,-3.15,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,0.8,-3.2,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,0.8,-3.3,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,0.8,-3.4,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,0.8,-3.45,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,0.8,-3.55,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,0.8,-3.65,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,0.8,-3.75,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,0.8,-3.85,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,0.8,-3.95,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,0.8,-3.85,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,0.8,-3.55,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,0.8,-3.4,0.0,0.0,0.0
2018,1,25,7,15,58.0,5.5,0.95,-2.55,6.0,0.0,0.0
2018,1,25,7,30,116.0,11.0,1.1,-1.7,12.0,37.86,0.0
2018,1,25,7,45,287.5,21.5,1.25,-0.85,45.0,119.3,5.44
2018,1,25,8,0,459.0,32.0,1.4,0.0,78.0,217.77,164.72
2018,1,25,8,15,551.5,38.5,1.55,0.65,122.0,286.25,233.79
2018,1,25,8,30,644.0,45.0,1.7,1.3,166.0,368.96,309.62
2018,1,25,8,45,700.0,49.5,1.85,1.9,212.5,439.04,373.13
2018,1,25,9,0,756.0,54.0,2.0,2.5,259.0,513.13,437.68
2018,1,25,9,15,793.0,57.0,2.0,2.95,303.5,577.29,491.44
2018,1,25,9,30,830.0,60.0,2.0,3.4,348.0,642.7,544.11
2018,1,25,9,45,856.5,61.5,1.95,3.85,388.0,699.64,586.18
2018,1,25,10,0,883.0,63.0,1.9,4.3,428.0,749.6,621.34
2018,1,25,10,15,900.5,65.0,1.9,4.7,462.5,798.24,655.22
2018,1,25,10,30,918.0,67.0,1.9,5.1,497.0,845.08,687.1
2018,1,25,10,45,930.5,67.5,1.85,5.5,524.5,883.62,711.86
2018,1,25,11,0,943.0,68.0,1.8,5.9,552.0,919.47,734.36
2018,1,25,11,15,951.0,68.5,1.75,6.25,572.5,948.34,751.78
2018,1,25,11,30,959.0,69.0,1.7,6.6,593.0,973.87,766.79
2018,1,25,11,45,964.0,69.0,1.7,6.95,605.5,992.45,777.7
2018,1,25,12,0,969.0,69.0,1.7,7.3,618.0,1007.3,786.21
2018,1,25,12,15,968.5,70.0,1.65,7.55,622.0,1014.39,789.08
2018,1,25,12,30,968.0,71.0,1.6,7.8,626.0,1017.53,789.49
2018,1,25,12,45,964.0,72.0,1.55,8.0,622.0,1013.38,785.31
2018,1,25,13,0,960.0,73.0,1.5,8.2,618.0,1005.33,778.76
2018,1,25,13,15,956.5,72.5,1.45,8.35,606.5,991.99,768.98
2018,1,25,13,30,953.0,72.0,1.4,8.5,595.0,974.89,756.87
2018,1,25,13,45,947.0,71.0,1.35,8.6,575.5,951.24,740.59
2018,1,25,14,0,941.0,70.0,1.3,8.7,556.0,924.16,722.1
2018,1,25,14,15,930.5,68.5,1.2,8.65,529.0,889.32,697.85
2018,1,25,14,30,920.0,67.0,1.1,8.6,502.0,851.64,671.63
2018,1,25,14,45,905.0,65.0,1.05,8.55,468.5,807.15,641.18
2018,1,25,15,0,890.0,63.0,1.0,8.5,435.0,760.62,608.95
2018,1,25,15,15,867.0,60.5,0.85,8.15,395.5,705.98,569.54
2018,1,25,15,30,844.0,58.0,0.7,7.8,356.0,656.0,532.92
2018,1,25,15,45,809.5,55.0,0.6,7.45,312.0,591.68,482.99
2018,1,25,16,0,775.0,52.0,0.5,7.1,268.0,528.33,432.04
2018,1,25,16,15,721.5,48.0,0.55,6.7,221.5,455.12,372.71
2018,1,25,16,30,668.0,44.0,0.6,6.3,175.0,385.61,313.49
2018,1,25,16,45,582.0,37.5,0.6,5.95,130.0,303.94,241.86
2018,1,25,17,0,496.0,31.0,0.6,5.6,85.0,230.47,173.03
2018,1,25,17,15,330.5,22.0,0.65,5.4,50.5,138.23,50.97
2018,1,25,17,30,165.0,13.0,0.7,5.2,16.0,52.91,0.0
2018,1,25,17,45,82.5,6.5,0.7,5.0,8.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,0.95,3.55,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.15,1.6,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.15,-1.35,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.05,-1.85,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.0,-2.15,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,0.95,-2.4,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,0.9,-2.75,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.9,-2.85,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.9,-2.9,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.9,-2.85,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.9,-2.55,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.9,-2.45,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.85,-2.05,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,1,26,7,15,53.5,5.5,0.8,-1.05,6.0,0.0,0.0
2018,1,26,7,30,107.0,11.0,0.8,-0.2,12.0,35.62,0.0
2018,1,26,7,45,244.0,22.0,0.8,0.65,42.0,107.14,14.85
2018,1,26,8,0,381.0,33.0,0.8,1.5,72.0,190.84,144.26
2018,1,26,8,15,416.0,44.0,0.75,2.15,106.5,240.33,195.15
2018,1,26,8,30,451.0,55.0,0.7,2.8,141.0,293.44,244.45
2018,1,26,8,45,512.0,64.0,0.65,3.5,185.5,361.03,303.44
2018,1,26,9,0,573.0,73.0,0.6,4.2,230.0,433.87,364.13
2018,1,26,9,15,672.0,70.0,0.75,5.2,283.5,521.08,435.16
2018,1,26,9,30,771.0,67.0,0.9,6.2,337.0,612.03,506.62
2018,1,26,9,45,700.5,86.5,1.05,7.15,352.5,623.18,513.5
2018,1,26,10,0,630.0,106.0,1.2,8.1,368.0,622.51,511.55
2018,1,26,10,15,586.0,125.0,1.35,8.75,384.0,633.92,519.1
2018,1,26,10,30,542.0,144.0,1.5,9.4,400.0,634.17,517.87
2018,1,26,10,45,521.0,159.5,1.6,10.05,416.5,651.69,529.37
2018,1,26,11,0,500.0,175.0,1.7,10.7,433.0,665.96,538.09
2018,1,26,11,15,485.5,186.0,1.75,11.0,444.5,677.77,545.51
2018,1,26,11,30,471.0,197.0,1.8,11.3,456.0,686.96,550.99
2018,1,26,11,45,461.5,205.5,1.85,11.6,463.5,695.42,556.15
2018,1,26,12,0,452.0,214.0,1.9,11.9,471.0,701.58,559.67
2018,1,26,12,15,437.5,219.5,1.9,12.0,470.0,697.36,555.72
2018,1,26,12,30,423.0,225.0,1.9,12.1,469.0,690.99,550.38
2018,1,26,12,45,437.0,219.5,1.95,12.2,470.5,697.29,555.68
2018,1,26,13,0,451.0,214.0,2.0,12.3,472.0,701.45,559.39
2018,1,26,13,15,467.0,205.0,2.0,12.2,467.5,701.22,560.18
2018,1,26,13,30,483.0,196.0,2.0,12.1,463.0,698.52,559.26
2018,1,26,13,45,447.5,197.0,2.0,12.05,438.0,658.24,529.23
2018,1,26,14,0,412.0,198.0,2.0,12.0,413.0,617.39,498.78
2018,1,26,14,15,381.5,193.0,1.95,11.7,384.0,558.04,454.67
2018,1,26,14,30,351.0,188.0,1.9,11.4,355.0,515.82,422.75
2018,1,26,14,45,347.0,175.0,1.8,11.15,331.0,485.6,400.07
2018,1,26,15,0,343.0,162.0,1.7,10.9,307.0,454.59,376.32
2018,1,26,15,15,321.0,149.0,1.5,10.15,275.0,409.99,341.35
2018,1,26,15,30,299.0,136.0,1.3,9.4,243.0,366.37,306.51
2018,1,26,15,45,231.0,124.0,1.15,8.7,200.5,296.33,248.72
2018,1,26,16,0,163.0,112.0,1.0,8.0,158.0,222.23,186.54
2018,1,26,16,15,133.5,94.0,1.0,7.05,127.5,178.58,149.43
2018,1,26,16,30,104.0,76.0,1.0,6.1,97.0,137.82,113.78
2018,1,26,16,45,76.0,58.5,1.05,5.2,71.5,101.44,81.3
2018,1,26,17,0,48.0,41.0,1.1,4.3,46.0,68.0,50.73
2018,1,26,17,15,36.5,24.5,1.1,4.05,27.5,40.96,15.78
2018,1,26,17,30,25.0,8.0,1.1,3.8,9.0,13.53,0.0
2018,1,26,17,45,12.5,4.0,1.1,3.55,4.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.05,2.9,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.95,1.15,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.9,0.75,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.9,0.6,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.9,0.45,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.8,-0.1,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.8,-0.55,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,-0.65,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.8,-0.75,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.8,-0.85,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,-0.9,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.8,-0.9,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.8,-0.9,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.75,-0.75,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.7,-0.6,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.7,-0.4,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,-0.2,0.0,0.0,0.0
2018,1,27,7,15,5.0,2.0,0.85,0.7,2.0,0.0,0.0
2018,1,27,7,30,10.0,4.0,1.0,1.6,4.0,6.03,0.0
2018,1,27,7,45,5.5,13.0,1.15,2.5,13.0,13.29,0.0
2018,1,27,8,0,1.0,22.0,1.3,3.4,22.0,19.73,10.81
2018,1,27,8,15,4.0,30.5,1.3,4.15,31.0,28.53,19.18
2018,1,27,8,30,7.0,39.0,1.3,4.9,40.0,37.66,27.55
2018,1,27,8,45,8.5,49.0,1.35,5.6,51.0,47.68,36.57
2018,1,27,9,0,10.0,59.0,1.4,6.3,62.0,57.99,45.7
2018,1,27,9,15,9.0,65.5,1.5,7.3,68.5,63.65,50.5
2018,1,27,9,30,8.0,72.0,1.6,8.3,75.0,69.26,55.12
2018,1,27,9,45,7.0,92.5,1.7,9.25,95.5,88.68,71.5
2018,1,27,10,0,6.0,113.0,1.8,10.2,116.0,108.31,87.76
2018,1,27,10,15,6.5,110.5,1.95,11.0,113.5,105.74,85.14
2018,1,27,10,30,7.0,108.0,2.1,11.8,111.0,103.44,82.83
2018,1,27,10,45,11.5,139.5,2.25,12.6,145.0,138.79,112.14
2018,1,27,11,0,16.0,171.0,2.4,13.4,179.0,175.28,141.84
2018,1,27,11,15,27.5,192.0,2.55,13.9,207.0,221.76,179.7
2018,1,27,11,30,39.0,213.0,2.7,14.4,235.0,256.88,207.84
2018,1,27,11,45,51.5,224.0,2.8,14.85,253.5,281.61,227.54
2018,1,27,12,0,64.0,235.0,2.9,15.3,272.0,306.69,247.41
2018,1,27,12,15,45.5,228.0,2.85,15.35,254.5,280.84,225.91
2018,1,27,12,30,27.0,221.0,2.8,15.4,237.0,238.22,191.12
2018,1,27,12,45,20.5,210.5,2.75,15.4,222.5,220.67,176.87
2018,1,27,13,0,14.0,200.0,2.7,15.4,208.0,203.31,162.69
2018,1,27,13,15,8.0,177.0,2.5,15.25,181.5,173.52,138.47
2018,1,27,13,30,2.0,154.0,2.3,15.1,155.0,144.4,114.65
2018,1,27,13,45,10.0,153.0,2.15,14.95,158.0,150.88,120.55
2018,1,27,14,0,18.0,152.0,2.0,14.8,161.0,157.11,126.18
2018,1,27,14,15,26.5,164.5,1.75,14.45,177.5,189.25,153.01
2018,1,27,14,30,35.0,177.0,1.5,14.1,194.0,211.13,171.27
2018,1,27,14,45,56.5,174.5,1.3,13.75,199.5,225.65,184.03
2018,1,27,15,0,78.0,172.0,1.1,13.4,205.0,238.93,195.64
2018,1,27,15,15,49.5,148.0,1.05,12.95,168.5,188.45,154.14
2018,1,27,15,30,21.0,124.0,1.0,12.5,132.0,131.89,107.06
2018,1,27,15,45,10.5,86.0,1.0,12.1,90.0,85.21,67.83
2018,1,27,16,0,0.0,48.0,1.0,11.7,48.0,42.35,31.07
2018,1,27,16,15,0.0,37.5,1.0,11.2,37.5,33.05,23.07
2018,1,27,16,30,0.0,27.0,1.0,10.7,27.0,23.76,14.94
2018,1,27,16,45,0.0,20.0,1.0,10.25,20.0,17.59,9.44
2018,1,27,17,0,0.0,13.0,1.0,9.8,13.0,11.42,3.86
2018,1,27,17,15,9.0,9.0,1.0,9.6,9.0,10.84,0.63
2018,1,27,17,30,18.0,5.0,1.0,9.4,5.0,9.06,0.0
2018,1,27,17,45,9.0,2.5,1.05,9.2,2.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,28,7,15,0.0,1.0,0.6,8.0,1.0,0.0,0.0
2018,1,28,7,30,0.0,2.0,0.6,8.2,2.0,1.82,0.0
2018,1,28,7,45,0.0,6.0,0.6,8.35,6.0,5.26,0.0
2018,1,28,8,0,0.0,10.0,0.6,8.5,10.0,8.78,1.6
2018,1,28,8,15,0.0,13.5,0.7,8.75,13.5,11.85,4.56
2018,1,28,8,30,0.0,17.0,0.8,9.0,17.0,14.94,7.38
2018,1,28,8,45,0.0,20.5,0.85,9.2,20.5,18.02,10.16
2018,1,28,9,0,0.0,24.0,0.9,9.4,24.0,21.11,12.9
2018,1,28,9,15,0.0,30.0,0.95,9.55,30.0,26.42,17.53
2018,1,28,9,30,0.0,36.0,1.0,9.7,36.0,31.73,22.11
2018,1,28,9,45,0.0,46.0,1.05,9.9,46.0,40.58,29.73
2018,1,28,10,0,0.0,56.0,1.1,10.1,56.0,49.46,37.28
2018,1,28,10,15,0.0,66.5,1.05,10.3,66.5,58.79,45.16
2018,1,28,10,30,0.0,77.0,1.0,10.5,77.0,68.13,52.99
2018,1,28,10,45,0.0,68.0,1.0,10.7,68.0,60.14,46.03
2018,1,28,11,0,0.0,59.0,1.0,10.9,59.0,52.16,39.13
2018,1,28,11,15,0.0,63.5,0.95,11.1,63.5,56.16,42.45
2018,1,28,11,30,0.0,68.0,0.9,11.3,68.0,60.16,45.75
2018,1,28,11,45,0.0,69.0,0.85,11.5,69.0,61.06,46.42
2018,1,28,12,0,0.0,70.0,0.8,11.7,70.0,61.95,47.11
2018,1,28,12,15,0.0,73.0,0.75,11.85,73.0,64.62,49.31
2018,1,28,12,30,0.0,76.0,0.7,12.0,76.0,67.29,51.51
2018,1,28,12,45,0.0,85.5,0.65,12.15,85.5,75.75,58.56
2018,1,28,13,0,0.0,95.0,0.6,12.3,95.0,84.4,65.76
2018,1,28,13,15,0.0,88.5,0.5,12.25,88.5,78.41,60.77
2018,1,28,13,30,0.0,82.0,0.4,12.2,82.0,72.62,55.99
2018,1,28,13,45,0.0,70.0,0.3,12.2,70.0,61.94,47.09
2018,1,28,14,0,0.0,58.0,0.2,12.2,58.0,51.27,38.19
2018,1,28,14,15,0.0,54.5,0.2,12.1,54.5,48.16,35.65
2018,1,28,14,30,0.0,51.0,0.2,12.0,51.0,45.04,33.09
2018,1,28,14,45,0.0,42.0,0.25,11.9,42.0,37.06,26.34
2018,1,28,15,0,0.0,33.0,0.3,11.8,33.0,29.09,19.56
2018,1,28,15,15,0.0,26.0,0.35,11.5,26.0,22.9,14.28
2018,1,28,15,30,0.0,19.0,0.4,11.2,19.0,16.72,8.95
2018,1,28,15,45,0.0,22.5,0.45,10.95,22.5,19.8,11.67
2018,1,28,16,0,0.0,26.0,0.5,10.7,26.0,22.88,14.38
2018,1,28,16,15,0.0,23.5,0.55,10.5,23.5,20.67,12.42
2018,1,28,16,30,0.0,21.0,0.6,10.3,21.0,18.46,10.42
2018,1,28,16,45,0.0,16.5,0.65,10.1,16.5,14.5,6.83
2018,1,28,17,0,0.0,12.0,0.7,9.9,12.0,10.54,3.17
2018,1,28,17,15,0.0,7.5,0.75,9.9,7.5,6.58,0.0
2018,1,28,17,30,0.0,3.0,0.8,9.9,3.0,2.73,0.0
2018,1,28,17,45,0.0,1.5,0.85,9.85,1.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.2,6.55,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.2,6.45,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,1,29,7,15,2.5,1.5,2.65,6.35,1.5,0.0,0.0
2018,1,29,7,30,5.0,3.0,2.7,6.4,3.0,3.92,0.0
2018,1,29,7,45,2.5,6.0,2.75,6.45,6.0,6.1,0.0
2018,1,29,8,0,0.0,9.0,2.8,6.5,9.0,7.9,0.92
2018,1,29,8,15,0.0,13.5,2.8,6.55,13.5,11.85,4.61
2018,1,29,8,30,0.0,18.0,2.8,6.6,18.0,15.82,8.23
2018,1,29,8,45,0.0,27.0,2.85,6.65,27.0,23.76,15.32
2018,1,29,9,0,0.0,36.0,2.9,6.7,36.0,31.72,22.38
2018,1,29,9,15,0.0,36.0,3.0,6.7,36.0,31.72,22.38
2018,1,29,9,30,0.0,36.0,3.1,6.7,36.0,31.73,22.35
2018,1,29,9,45,0.0,36.0,3.2,6.7,36.0,31.73,22.31
2018,1,29,10,0,0.0,36.0,3.3,6.7,36.0,31.74,22.26
2018,1,29,10,15,0.0,45.5,3.35,6.65,45.5,40.16,29.56
2018,1,29,10,30,0.0,55.0,3.4,6.6,55.0,48.59,36.84
2018,1,29,10,45,1.0,79.5,3.45,6.55,80.0,71.22,56.42
2018,1,29,11,0,2.0,104.0,3.5,6.5,105.0,94.99,76.82
2018,1,29,11,15,4.5,112.5,3.5,6.5,115.0,105.38,85.7
2018,1,29,11,30,7.0,121.0,3.5,6.5,125.0,115.92,94.71
2018,1,29,11,45,3.5,101.5,3.45,6.45,103.5,93.86,75.63
2018,1,29,12,0,0.0,82.0,3.4,6.4,82.0,72.63,57.24
2018,1,29,12,15,0.0,78.0,3.4,6.45,78.0,69.07,54.16
2018,1,29,12,30,0.0,74.0,3.4,6.5,74.0,65.52,51.09
2018,1,29,12,45,0.0,80.0,3.35,6.55,80.0,70.85,55.67
2018,1,29,13,0,0.0,86.0,3.3,6.6,86.0,76.19,60.26
2018,1,29,13,15,0.0,81.0,3.3,6.7,81.0,71.74,56.44
2018,1,29,13,30,0.0,76.0,3.3,6.8,76.0,67.28,52.65
2018,1,29,13,45,0.0,79.0,3.25,6.85,79.0,69.94,54.99
2018,1,29,14,0,0.0,82.0,3.2,6.9,82.0,72.6,57.35
2018,1,29,14,15,0.5,89.5,3.1,6.95,89.5,79.87,63.71
2018,1,29,14,30,1.0,97.0,3.0,7.0,97.0,87.6,70.48
2018,1,29,14,45,0.5,94.0,2.95,7.05,94.0,84.49,67.91
2018,1,29,15,0,0.0,91.0,2.9,7.1,91.0,81.48,65.42
2018,1,29,15,15,4.5,90.0,2.7,6.95,91.5,84.17,68.09
2018,1,29,15,30,9.0,89.0,2.5,6.8,92.0,86.64,70.52
2018,1,29,15,45,117.0,94.5,2.35,6.65,129.0,177.04,151.05
2018,1,29,16,0,225.0,100.0,2.2,6.5,166.0,253.11,216.29
2018,1,29,16,15,174.0,90.0,1.9,5.8,136.0,203.53,172.41
2018,1,29,16,30,123.0,80.0,1.6,5.1,106.0,151.07,126.06
2018,1,29,16,45,118.0,61.0,1.35,4.45,81.0,121.33,98.78
2018,1,29,17,0,113.0,42.0,1.1,3.8,56.0,98.28,76.17
2018,1,29,17,15,57.5,25.5,1.05,3.35,32.5,53.7,30.77
2018,1,29,17,30,2.0,9.0,1.0,2.9,9.0,8.69,0.0
2018,1,29,17,45,1.0,4.5,0.95,2.5,4.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.85,1.65,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.75,0.4,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.7,0.35,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.65,0.3,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.6,0.3,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.55,0.25,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.5,0.2,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.55,0.15,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.6,0.1,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.6,0.05,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.15,0.1,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.45,0.3,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.65,0.4,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.7,0.4,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.9,0.4,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.8,0.3,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.65,0.15,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.75,-0.15,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.95,-0.35,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,2.3,-0.6,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,2.5,-0.7,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,2.55,-0.9,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,2.6,-1.1,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,2.7,-1.25,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,2.8,-1.4,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,2.8,-1.6,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,2.8,-1.8,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,2.8,-1.95,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,2.8,-2.1,0.0,0.0,0.0
2018,1,30,7,15,76.5,7.0,2.95,-1.85,8.5,0.0,0.0
2018,1,30,7,30,153.0,14.0,3.1,-1.6,17.0,49.05,0.0
2018,1,30,7,45,319.5,25.0,3.25,-1.35,53.5,133.77,59.48
2018,1,30,8,0,486.0,36.0,3.4,-1.1,90.0,230.28,180.32
2018,1,30,8,15,583.0,42.0,3.5,-0.8,137.5,302.33,251.23
2018,1,30,8,30,680.0,48.0,3.6,-0.5,185.0,388.87,331.86
2018,1,30,8,45,738.0,52.0,3.75,-0.15,234.0,461.86,399.32
2018,1,30,9,0,796.0,56.0,3.9,0.2,283.0,538.98,468.18
2018,1,30,9,15,832.0,58.5,3.95,0.55,329.0,604.39,524.77
2018,1,30,9,30,868.0,61.0,4.0,0.9,375.0,670.86,580.29
2018,1,30,9,45,894.0,62.5,4.0,1.25,416.5,723.73,620.77
2018,1,30,10,0,920.0,64.0,4.0,1.6,458.0,781.29,663.92
2018,1,30,10,15,936.0,65.5,4.0,1.85,493.5,830.01,699.51
2018,1,30,10,30,952.0,67.0,4.0,2.1,529.0,876.7,733.01
2018,1,30,10,45,963.5,68.5,4.05,2.35,558.0,917.2,761.86
2018,1,30,11,0,975.0,70.0,4.1,2.6,587.0,954.82,788.37
2018,1,30,11,15,982.5,70.5,4.05,2.75,608.0,984.42,808.06
2018,1,30,11,30,990.0,71.0,4.0,2.9,629.0,1010.52,825.13
2018,1,30,11,45,994.5,71.5,4.0,3.05,642.5,1030.13,838.16
2018,1,30,12,0,999.0,72.0,4.0,3.2,656.0,1045.84,848.46
2018,1,30,12,15,946.0,87.0,4.0,3.3,643.5,1020.88,829.49
2018,1,30,12,30,893.0,102.0,4.0,3.4,631.0,1001.07,814.79
2018,1,30,12,45,947.0,86.5,4.0,3.45,644.5,1022.38,830.48
2018,1,30,13,0,1001.0,71.0,4.0,3.5,658.0,1048.91,849.73
2018,1,30,13,15,997.5,70.5,3.95,3.4,646.0,1035.31,840.0
2018,1,30,13,30,994.0,70.0,3.9,3.3,634.0,1017.76,827.9
2018,1,30,13,45,978.0,71.5,3.9,3.25,611.5,987.53,806.85
2018,1,30,14,0,962.0,73.0,3.9,3.2,589.0,954.09,783.5
2018,1,30,14,15,962.0,69.0,3.85,3.0,564.0,924.53,763.09
2018,1,30,14,30,962.0,65.0,3.8,2.8,539.0,891.38,739.87
2018,1,30,14,45,947.5,63.0,3.75,2.6,504.5,845.73,706.96
2018,1,30,15,0,933.0,61.0,3.7,2.4,470.0,797.83,671.97
2018,1,30,15,15,913.0,59.0,3.55,2.05,430.0,744.0,631.64
2018,1,30,15,30,893.0,57.0,3.4,1.7,390.0,688.98,589.65
2018,1,30,15,45,866.5,54.0,3.25,1.35,345.5,627.72,540.11
2018,1,30,16,0,840.0,51.0,3.1,1.0,301.0,566.64,487.99
2018,1,30,16,15,799.5,47.5,2.8,0.35,254.0,501.47,430.39
2018,1,30,16,30,759.0,44.0,2.5,-0.3,207.0,434.28,368.93
2018,1,30,16,45,683.5,38.5,2.15,-1.0,158.5,352.52,293.25
2018,1,30,17,0,608.0,33.0,1.8,-1.7,110.0,277.7,221.1
2018,1,30,17,15,442.5,25.5,1.75,-2.1,69.0,178.69,116.43
2018,1,30,17,30,277.0,18.0,1.7,-2.5,28.0,86.7,0.0
2018,1,30,17,45,138.5,9.0,1.6,-2.9,14.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.5,-3.3,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.5,-3.3,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.5,-3.3,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.5,-3.65,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.45,-4.2,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.4,-4.4,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.35,-4.6,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.3,-4.8,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.2,-5.2,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.15,-5.4,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.1,-5.6,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.05,-5.75,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.0,-5.9,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.95,-6.1,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,0.9,-6.3,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,0.85,-6.25,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,0.8,-6.2,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,0.8,-6.2,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,0.8,-6.2,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.75,-6.25,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.7,-6.3,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.7,-6.3,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.7,-6.3,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.65,-6.25,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.6,-6.2,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.6,-6.2,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.6,-6.2,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.6,-6.1,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.55,-5.95,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.5,-5.9,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.5,-5.75,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.5,-5.6,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.45,-5.45,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.4,-5.3,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.4,-5.25,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.4,-5.2,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.35,-5.15,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.3,-5.1,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.3,-5.1,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.3,-5.1,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.3,-5.1,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.3,-5.1,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.35,-5.15,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,0.4,-5.2,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,0.4,-5.2,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,0.4,-5.2,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,0.45,-5.1,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,0.55,-4.9,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,0.6,-4.8,0.0,0.0,0.0
2018,1,31,7,15,41.5,5.0,0.65,-4.15,6.0,0.0,0.0
2018,1,31,7,30,83.0,10.0,0.7,-3.5,12.0,28.77,0.0
2018,1,31,7,45,87.5,25.0,0.8,-2.9,31.5,60.17,28.18
2018,1,31,8,0,92.0,40.0,0.9,-2.3,51.0,86.79,67.52
2018,1,31,8,15,249.0,51.0,1.0,-1.65,98.0,176.47,147.06
2018,1,31,8,30,406.0,62.0,1.1,-1.0,145.0,276.62,235.8
2018,1,31,8,45,552.0,61.5,1.15,-0.35,203.5,379.04,325.2
2018,1,31,9,0,698.0,61.0,1.2,0.3,262.0,488.71,418.05
2018,1,31,9,15,767.5,60.0,1.3,0.8,313.0,566.38,482.38
2018,1,31,9,30,837.0,59.0,1.4,1.3,364.0,648.09,548.01
2018,1,31,9,45,857.0,61.0,1.5,1.8,403.0,695.98,583.21
2018,1,31,10,0,877.0,63.0,1.6,2.3,442.0,748.27,621.23
2018,1,31,10,15,892.5,65.0,1.7,2.75,476.5,795.73,654.99
2018,1,31,10,30,908.0,67.0,1.8,3.2,511.0,841.26,686.89
2018,1,31,10,45,900.5,73.0,1.9,3.6,533.5,869.98,706.28
2018,1,31,11,0,893.0,79.0,2.0,4.0,556.0,894.89,723.05
2018,1,31,11,15,831.0,100.5,2.1,4.3,557.0,894.45,721.79
2018,1,31,11,30,769.0,122.0,2.2,4.6,558.0,884.64,714.14
2018,1,31,11,45,679.0,152.5,2.3,4.9,543.5,848.05,687.1
2018,1,31,12,0,589.0,183.0,2.4,5.2,529.0,797.76,649.99
2018,1,31,12,15,576.0,188.0,2.45,5.45,528.5,795.5,648.31
2018,1,31,12,30,563.0,193.0,2.5,5.7,528.0,790.58,644.0
2018,1,31,12,45,584.5,185.0,2.55,5.9,531.5,800.91,652.07
2018,1,31,13,0,606.0,177.0,2.6,6.1,535.0,815.31,662.78
2018,1,31,13,15,599.5,174.5,2.65,6.2,523.0,799.99,651.74
2018,1,31,13,30,593.0,172.0,2.7,6.3,511.0,775.5,634.17
2018,1,31,13,45,696.0,137.5,2.75,6.4,523.0,826.38,673.19
2018,1,31,14,0,799.0,103.0,2.8,6.5,535.0,855.86,695.55
2018,1,31,14,15,835.0,89.5,2.75,6.4,522.0,850.0,691.86
2018,1,31,14,30,871.0,76.0,2.7,6.3,509.0,838.5,684.44
2018,1,31,14,45,868.0,72.0,2.7,6.25,479.5,794.85,653.29
2018,1,31,15,0,865.0,68.0,2.7,6.2,450.0,756.08,625.74
2018,1,31,15,15,843.0,65.0,2.45,5.7,410.5,708.23,590.21
2018,1,31,15,30,821.0,62.0,2.2,5.2,371.0,652.88,548.3
2018,1,31,15,45,788.5,59.0,2.0,4.75,327.5,590.32,498.12
2018,1,31,16,0,756.0,56.0,1.8,4.3,284.0,528.58,446.66
2018,1,31,16,15,663.5,56.0,1.7,3.5,232.5,439.04,371.59
2018,1,31,16,30,571.0,56.0,1.6,2.7,181.0,360.69,303.39
2018,1,31,16,45,391.0,50.5,1.55,1.95,126.5,243.92,202.05
2018,1,31,17,0,211.0,45.0,1.5,1.2,72.0,145.83,116.13
2018,1,31,17,15,150.5,30.5,1.55,0.95,45.5,97.34,65.14
2018,1,31,17,30,90.0,16.0,1.6,0.7,19.0,37.47,0.0
2018,1,31,17,45,45.0,8.0,1.6,0.5,9.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.65,0.05,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.75,-0.3,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.8,-0.6,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.8,-0.65,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.8,-0.7,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.8,-0.8,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.8,-0.9,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.8,-1.1,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.8,-1.15,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.8,-1.2,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.75,-1.35,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.7,-1.6,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.7,-1.7,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.65,-1.8,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.6,-1.9,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.6,-1.95,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.6,-2.05,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.6,-2.15,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
