Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,15,30,0.0,86.0,3.6,19.0,86.0,76.67,58.52
2018,2,11,15,45,0.0,71.5,3.55,18.9,71.5,63.22,47.48
2018,2,11,16,0,0.0,57.0,3.5,18.8,57.0,50.33,36.8
2018,2,11,16,15,0.0,52.5,3.45,18.6,52.5,46.34,33.52
2018,2,11,16,30,0.0,48.0,3.4,18.4,48.0,42.36,30.15
2018,2,11,16,45,0.0,38.0,3.35,18.25,38.0,33.5,22.57
2018,2,11,17,0,0.0,28.0,3.3,18.1,28.0,24.66,14.92
2018,2,11,17,15,0.0,20.0,3.25,17.95,20.0,17.6,8.67
2018,2,11,17,30,0.0,12.0,3.2,17.8,12.0,10.55,1.19
2018,2,11,17,45,0.0,6.5,3.15,17.7,6.5,5.91,0.0
2018,2,11,18,0,0.0,1.0,3.1,17.6,1.0,0.0,0.0
2018,2,11,18,15,0.0,0.5,3.1,17.6,0.5,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.0,17.45,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,2.65,17.05,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.3,16.55,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,12,6,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,12,7,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,12,7,15,0.0,4.0,1.05,12.85,4.0,3.64,0.0
2018,2,12,7,30,0.0,8.0,1.3,12.8,8.0,7.02,0.0
2018,2,12,7,45,0.0,14.5,1.55,12.7,14.5,12.74,4.68
2018,2,12,8,0,0.0,21.0,1.8,12.6,21.0,18.47,10.0
2018,2,12,8,15,0.0,24.5,2.0,12.35,24.5,21.56,12.89
2018,2,12,8,30,0.0,28.0,2.2,12.1,28.0,24.64,15.69
2018,2,12,8,45,0.0,24.0,2.35,11.85,24.0,21.12,12.7
2018,2,12,9,0,0.0,20.0,2.5,11.6,20.0,17.59,9.65
2018,2,12,9,15,0.0,38.5,2.55,11.5,38.5,33.94,23.79
2018,2,12,9,30,0.0,57.0,2.6,11.4,57.0,50.34,37.85
2018,2,12,9,45,0.0,82.0,2.65,11.3,82.0,72.67,56.85
2018,2,12,10,0,0.0,107.0,2.7,11.2,107.0,96.4,76.84
2018,2,12,10,15,0.5,121.5,2.7,11.3,122.0,110.62,88.59
2018,2,12,10,30,1.0,136.0,2.7,11.4,137.0,124.98,100.39
2018,2,12,10,45,1.0,130.0,2.65,11.55,131.0,118.82,94.97
2018,2,12,11,0,1.0,124.0,2.6,11.7,125.0,112.84,89.78
2018,2,12,11,15,4.5,146.5,2.65,11.9,149.5,137.85,110.53
2018,2,12,11,30,8.0,169.0,2.7,12.1,174.0,163.36,131.46
2018,2,12,11,45,4.0,141.0,2.7,12.3,143.5,131.91,105.13
2018,2,12,12,0,0.0,113.0,2.7,12.5,113.0,101.19,79.4
2018,2,12,12,15,0.0,114.5,2.7,12.65,114.5,102.59,80.53
2018,2,12,12,30,0.0,116.0,2.7,12.8,116.0,104.01,81.64
2018,2,12,12,45,0.0,115.0,2.7,13.0,115.0,103.06,80.79
2018,2,12,13,0,0.0,114.0,2.7,13.2,114.0,102.13,79.98
2018,2,12,13,15,0.0,90.5,2.7,13.2,90.5,80.24,61.83
2018,2,12,13,30,0.0,67.0,2.7,13.2,67.0,59.32,44.41
2018,2,12,13,45,0.0,71.0,2.65,13.2,71.0,62.86,47.46
2018,2,12,14,0,0.0,75.0,2.6,13.2,75.0,66.41,50.49
2018,2,12,14,15,0.0,87.0,2.6,13.1,87.0,77.07,59.55
2018,2,12,14,30,0.0,99.0,2.6,13.0,99.0,88.24,69.04
2018,2,12,14,45,2.5,96.0,2.55,12.9,97.0,87.57,68.74
2018,2,12,15,0,5.0,93.0,2.5,12.8,95.0,86.74,68.33
2018,2,12,15,15,4.5,90.5,2.5,12.6,92.5,84.0,66.2
2018,2,12,15,30,4.0,88.0,2.5,12.4,90.0,81.35,64.15
2018,2,12,15,45,3.0,69.0,2.55,12.15,70.5,62.96,48.64
2018,2,12,16,0,2.0,50.0,2.6,11.9,51.0,45.33,33.62
2018,2,12,16,15,1.0,33.0,2.6,11.45,33.5,29.62,20.11
2018,2,12,16,30,0.0,16.0,2.6,11.0,16.0,14.06,6.6
2018,2,12,16,45,0.0,16.5,2.6,10.55,16.5,14.5,6.94
2018,2,12,17,0,0.0,17.0,2.6,10.1,17.0,14.94,7.21
2018,2,12,17,15,0.0,12.0,2.65,9.7,12.0,10.54,3.22
2018,2,12,17,30,0.0,7.0,2.7,9.3,7.0,6.14,0.0
2018,2,12,17,45,0.0,3.5,2.7,8.9,3.5,3.18,0.0
2018,2,12,18,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.55,6.95,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.45,6.4,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.35,5.6,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.3,5.25,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,2.35,4.05,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.5,3.95,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.5,3.85,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.55,3.55,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,2.55,3.45,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,2.5,3.4,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,2.45,3.15,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,2.35,3.05,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.2,2.95,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.25,2.9,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,13,6,45,0.0,0.0,2.35,2.85,0.0,0.0,0.0
2018,2,13,7,0,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,2,13,7,15,16.5,4.0,2.45,2.95,5.0,6.58,0.0
2018,2,13,7,30,33.0,8.0,2.5,3.1,10.0,17.64,0.88
2018,2,13,7,45,22.5,8.5,2.55,3.25,10.5,17.28,8.37
2018,2,13,8,0,12.0,9.0,2.6,3.4,11.0,13.2,5.74
2018,2,13,8,15,6.0,14.0,2.6,3.6,15.0,15.06,7.69
2018,2,13,8,30,0.0,19.0,2.6,3.8,19.0,16.7,9.26
2018,2,13,8,45,0.0,36.0,2.6,4.0,36.0,31.72,22.66
2018,2,13,9,0,0.0,53.0,2.6,4.2,53.0,46.78,35.98
2018,2,13,9,15,2.0,87.5,2.55,4.4,88.5,79.93,65.08
2018,2,13,9,30,4.0,122.0,2.5,4.6,124.0,115.19,95.57
2018,2,13,9,45,10.5,143.0,2.45,4.8,148.0,140.65,117.34
2018,2,13,10,0,17.0,164.0,2.4,5.0,172.0,166.84,139.49
2018,2,13,10,15,14.5,165.0,2.35,5.15,172.0,165.56,137.88
2018,2,13,10,30,12.0,166.0,2.3,5.3,172.0,164.27,136.34
2018,2,13,10,45,6.5,155.5,2.2,5.5,159.0,148.74,122.63
2018,2,13,11,0,1.0,145.0,2.1,5.7,146.0,133.24,109.01
2018,2,13,11,15,6.0,171.0,2.0,5.85,175.0,163.49,134.49
2018,2,13,11,30,11.0,197.0,1.9,6.0,204.0,194.4,160.14
2018,2,13,11,45,13.5,211.0,1.75,6.15,219.5,211.08,173.63
2018,2,13,12,0,16.0,225.0,1.6,6.3,235.0,227.94,187.21
2018,2,13,12,15,14.5,218.5,1.5,6.4,227.5,219.69,180.1
2018,2,13,12,30,13.0,212.0,1.4,6.5,220.0,211.5,173.18
2018,2,13,12,45,14.5,219.5,1.3,6.6,228.5,220.71,180.67
2018,2,13,13,0,16.0,227.0,1.2,6.7,237.0,230.0,188.14
2018,2,13,13,15,11.5,205.0,1.15,6.75,212.0,202.93,165.82
2018,2,13,13,30,7.0,183.0,1.1,6.8,187.0,176.32,143.89
2018,2,13,13,45,5.5,178.0,1.0,6.9,181.0,169.99,138.71
2018,2,13,14,0,4.0,173.0,0.9,7.0,175.0,163.77,133.57
2018,2,13,14,15,2.0,159.0,0.9,7.0,160.0,148.17,120.73
2018,2,13,14,30,0.0,145.0,0.9,7.0,145.0,132.8,108.05
2018,2,13,14,45,0.5,133.5,0.85,7.0,133.5,122.19,99.39
2018,2,13,15,0,1.0,122.0,0.8,7.0,122.0,111.62,90.71
2018,2,13,15,15,0.5,108.0,0.8,6.85,108.0,97.89,79.28
2018,2,13,15,30,0.0,94.0,0.8,6.7,94.0,84.29,67.87
2018,2,13,15,45,0.0,78.0,0.8,6.55,78.0,69.25,55.09
2018,2,13,16,0,0.0,62.0,0.8,6.4,62.0,54.77,42.64
2018,2,13,16,15,170.5,55.0,0.7,6.05,101.0,167.82,142.79
2018,2,13,16,30,341.0,48.0,0.6,5.7,140.0,241.13,203.26
2018,2,13,16,45,416.0,50.5,0.55,5.3,140.0,257.54,212.56
2018,2,13,17,0,491.0,53.0,0.5,4.9,140.0,263.01,210.25
2018,2,13,17,15,384.5,42.5,0.5,4.65,97.5,185.8,141.26
2018,2,13,17,30,278.0,32.0,0.5,4.4,55.0,119.77,74.81
2018,2,13,17,45,155.0,19.0,0.55,4.15,30.0,48.62,0.0
2018,2,13,18,0,32.0,6.0,0.6,3.9,5.0,0.0,0.0
2018,2,13,18,15,16.0,3.0,0.6,3.9,2.5,0.0,0.0
2018,2,13,18,30,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,0.65,3.75,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,0.7,3.45,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.7,3.15,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.65,2.85,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.55,2.6,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.5,2.4,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.5,2.3,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.45,2.2,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.4,2.1,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.4,2.1,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.4,2.1,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.4,2.05,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.4,1.95,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.4,1.9,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.45,1.9,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.5,1.9,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.5,1.9,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.5,1.9,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.5,1.9,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.5,1.9,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.5,1.85,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.5,1.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.5,1.75,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.5,1.7,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.5,1.6,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.5,1.45,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.5,1.4,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.55,1.35,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.65,1.3,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.7,1.3,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.75,1.25,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.85,1.3,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.95,1.45,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.15,1.75,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,14,6,45,2.0,0.5,1.45,2.2,0.5,0.0,0.0
2018,2,14,7,0,4.0,1.0,1.6,2.4,1.0,0.0,0.0
2018,2,14,7,15,4.0,4.0,1.7,2.85,4.0,4.35,0.0
2018,2,14,7,30,4.0,7.0,1.8,3.3,7.0,7.22,0.0
2018,2,14,7,45,9.0,14.5,1.85,3.75,15.5,15.69,7.43
2018,2,14,8,0,14.0,22.0,1.9,4.2,24.0,24.78,15.84
2018,2,14,8,15,8.0,40.0,1.9,4.7,41.5,38.63,28.45
2018,2,14,8,30,2.0,58.0,1.9,5.2,59.0,52.6,40.93
2018,2,14,8,45,26.5,68.0,1.95,5.75,77.0,78.42,63.87
2018,2,14,9,0,51.0,78.0,2.0,6.3,95.0,103.88,86.43
2018,2,14,9,15,25.5,65.5,1.95,6.75,74.0,77.08,62.55
2018,2,14,9,30,0.0,53.0,1.9,7.2,53.0,46.79,35.37
2018,2,14,9,45,1.5,97.5,1.9,7.65,98.0,88.51,71.32
2018,2,14,10,0,3.0,142.0,1.9,8.1,143.0,133.25,109.07
2018,2,14,10,15,9.5,167.5,1.85,8.35,172.5,163.91,134.59
2018,2,14,10,30,16.0,193.0,1.8,8.6,202.0,195.37,160.45
2018,2,14,10,45,33.5,218.0,1.75,8.9,237.5,251.08,206.15
2018,2,14,11,0,51.0,243.0,1.7,9.2,273.0,295.7,241.96
2018,2,14,11,15,34.0,231.5,1.75,9.45,252.0,267.23,217.81
2018,2,14,11,30,17.0,220.0,1.8,9.7,231.0,223.62,181.61
2018,2,14,11,45,9.5,189.0,1.85,10.0,195.0,184.59,149.34
2018,2,14,12,0,2.0,158.0,1.9,10.3,159.0,146.41,117.5
2018,2,14,12,15,1.0,118.0,1.95,10.6,118.5,106.84,84.58
2018,2,14,12,30,0.0,78.0,2.0,10.9,78.0,69.13,52.94
2018,2,14,12,45,2.0,109.0,2.1,11.2,110.5,99.34,78.32
2018,2,14,13,0,4.0,140.0,2.2,11.5,143.0,130.82,104.44
2018,2,14,13,15,21.5,194.0,2.3,11.9,208.0,213.98,173.15
2018,2,14,13,30,39.0,248.0,2.4,12.3,273.0,291.02,235.32
2018,2,14,13,45,20.0,199.0,2.5,12.7,212.0,204.73,164.99
2018,2,14,14,0,1.0,150.0,2.6,13.1,151.0,137.99,109.81
2018,2,14,14,15,0.5,115.5,2.65,13.3,116.0,104.2,82.03
2018,2,14,14,30,0.0,81.0,2.7,13.5,81.0,71.72,55.01
2018,2,14,14,45,0.0,90.0,2.75,13.7,90.0,79.82,61.91
2018,2,14,15,0,0.0,99.0,2.8,13.9,99.0,88.47,69.26
2018,2,14,15,15,13.5,126.0,2.55,13.65,132.0,125.28,100.77
2018,2,14,15,30,27.0,153.0,2.3,13.4,165.0,172.23,140.4
2018,2,14,15,45,142.5,144.0,2.1,13.2,196.0,248.68,206.18
2018,2,14,16,0,258.0,135.0,1.9,13.0,227.0,312.85,259.54
2018,2,14,16,15,322.5,111.0,1.75,12.6,209.5,318.03,263.2
2018,2,14,16,30,387.0,87.0,1.6,12.2,192.0,304.78,250.8
2018,2,14,16,45,326.5,71.0,1.45,11.8,147.5,237.24,192.72
2018,2,14,17,0,266.0,55.0,1.3,11.4,103.0,176.16,139.36
2018,2,14,17,15,214.5,41.5,1.3,11.25,72.5,127.93,96.06
2018,2,14,17,30,163.0,28.0,1.3,11.1,42.0,85.85,53.85
2018,2,14,17,45,95.0,16.0,1.35,11.0,23.0,33.75,0.0
2018,2,14,18,0,27.0,4.0,1.4,10.9,4.0,0.0,0.0
2018,2,14,18,15,13.5,2.0,1.4,10.9,2.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,2,15,6,45,7.0,1.5,2.35,11.45,1.0,0.0,0.0
2018,2,15,7,0,14.0,3.0,2.3,11.6,2.0,0.0,0.0
2018,2,15,7,15,14.0,4.0,2.35,11.95,4.0,6.14,0.0
2018,2,15,7,30,14.0,5.0,2.4,12.3,6.0,9.44,0.0
2018,2,15,7,45,7.0,8.0,2.45,12.65,8.5,9.26,1.82
2018,2,15,8,0,0.0,11.0,2.5,13.0,11.0,9.65,2.55
2018,2,15,8,15,0.0,20.5,2.6,13.55,20.5,18.02,9.82
2018,2,15,8,30,0.0,30.0,2.7,14.1,30.0,26.41,17.07
2018,2,15,8,45,0.0,46.0,2.75,14.65,46.0,40.58,29.18
2018,2,15,9,0,0.0,62.0,2.8,15.2,62.0,54.78,41.16
2018,2,15,9,15,1.5,82.0,2.85,15.7,82.5,74.12,57.36
2018,2,15,9,30,3.0,102.0,2.9,16.2,103.0,94.22,73.95
2018,2,15,9,45,3.5,107.5,2.95,16.7,109.0,99.62,78.1
2018,2,15,10,0,4.0,113.0,3.0,17.2,115.0,105.12,82.31
2018,2,15,10,15,4.5,130.0,3.0,17.65,132.5,121.95,95.81
2018,2,15,10,30,5.0,147.0,3.0,18.1,150.0,138.96,109.29
2018,2,15,10,45,31.0,196.5,3.0,18.55,215.0,224.27,178.43
2018,2,15,11,0,57.0,246.0,3.0,19.0,280.0,304.15,241.37
2018,2,15,11,15,67.0,252.5,3.1,19.4,294.0,321.51,254.42
2018,2,15,11,30,77.0,259.0,3.2,19.8,308.0,339.2,267.86
2018,2,15,11,45,101.0,277.0,3.25,20.15,342.0,383.91,302.41
2018,2,15,12,0,125.0,295.0,3.3,20.5,376.0,447.43,350.47
2018,2,15,12,15,68.5,246.5,3.4,20.75,291.0,318.29,249.93
2018,2,15,12,30,12.0,198.0,3.5,21.0,206.0,195.92,152.41
2018,2,15,12,45,103.5,239.5,3.6,21.25,307.5,362.55,285.8
2018,2,15,13,0,195.0,281.0,3.7,21.5,409.0,499.65,391.58
2018,2,15,13,15,312.0,267.0,3.7,21.55,467.5,613.0,478.36
2018,2,15,13,30,429.0,253.0,3.7,21.6,526.0,720.59,558.81
2018,2,15,13,45,479.5,228.5,3.75,21.6,525.0,732.07,568.62
2018,2,15,14,0,530.0,204.0,3.8,21.6,524.0,739.09,575.86
2018,2,15,14,15,311.0,191.0,3.8,21.55,377.0,497.29,394.15
2018,2,15,14,30,92.0,178.0,3.8,21.5,230.0,269.9,214.26
2018,2,15,14,45,49.5,163.0,3.75,21.45,191.0,201.9,159.88
2018,2,15,15,0,7.0,148.0,3.7,21.4,152.0,142.06,110.79
2018,2,15,15,15,67.5,150.5,3.6,21.2,180.5,199.32,159.27
2018,2,15,15,30,128.0,153.0,3.5,21.0,209.0,254.25,204.89
2018,2,15,15,45,171.5,146.5,3.35,20.8,213.5,270.31,218.57
2018,2,15,16,0,215.0,140.0,3.2,20.6,218.0,292.37,236.48
2018,2,15,16,15,115.5,116.0,3.1,20.15,157.0,189.18,152.05
2018,2,15,16,30,16.0,92.0,3.0,19.7,96.0,93.92,72.95
2018,2,15,16,45,9.5,71.5,2.85,19.25,74.0,70.33,53.24
2018,2,15,17,0,3.0,51.0,2.7,18.8,52.0,47.49,33.92
2018,2,15,17,15,3.0,37.0,2.7,18.5,37.5,34.35,22.46
2018,2,15,17,30,3.0,23.0,2.7,18.2,23.0,21.07,10.02
2018,2,15,17,45,6.5,13.0,2.65,17.95,13.0,13.14,0.0
2018,2,15,18,0,10.0,3.0,2.6,17.7,3.0,2.73,0.0
2018,2,15,18,15,5.0,1.5,2.6,17.7,1.5,0.0,0.0
2018,2,15,18,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.65,17.4,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.8,17.05,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.95,16.9,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,3.05,16.75,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,2,16,6,45,7.0,1.0,3.35,15.2,1.0,0.0,0.0
2018,2,16,7,0,14.0,2.0,3.4,15.3,2.0,0.0,0.0
2018,2,16,7,15,58.5,14.5,3.45,15.7,18.0,23.65,0.0
2018,2,16,7,30,103.0,27.0,3.5,16.1,34.0,59.03,28.13
2018,2,16,7,45,172.5,43.0,3.55,16.45,67.0,111.79,80.8
2018,2,16,8,0,242.0,59.0,3.6,16.8,100.0,165.55,127.74
2018,2,16,8,15,311.5,71.0,3.75,17.35,141.5,223.11,177.77
2018,2,16,8,30,381.0,83.0,3.9,17.9,183.0,288.48,233.75
2018,2,16,8,45,338.0,103.0,4.05,18.45,204.5,310.02,252.89
2018,2,16,9,0,295.0,123.0,4.2,19.0,226.0,315.18,257.61
2018,2,16,9,15,301.5,144.0,4.25,19.5,261.0,358.28,292.21
2018,2,16,9,30,308.0,165.0,4.3,20.0,296.0,401.33,325.74
2018,2,16,9,45,382.0,166.0,4.4,20.5,344.5,484.0,390.66
2018,2,16,10,0,456.0,167.0,4.5,21.0,393.0,559.78,448.98
2018,2,16,10,15,394.0,198.0,4.5,21.4,403.0,548.02,437.25
2018,2,16,10,30,332.0,229.0,4.5,21.8,413.0,545.65,432.47
2018,2,16,10,45,275.5,253.5,4.45,22.15,411.0,535.33,421.75
2018,2,16,11,0,219.0,278.0,4.4,22.5,409.0,504.11,395.54
2018,2,16,11,15,231.0,286.0,4.4,22.7,428.5,529.5,414.23
2018,2,16,11,30,243.0,294.0,4.4,22.9,448.0,554.59,432.35
2018,2,16,11,45,247.5,300.5,4.4,23.1,460.0,570.2,443.2
2018,2,16,12,0,252.0,307.0,4.4,23.3,472.0,584.97,453.46
2018,2,16,12,15,189.5,304.0,4.35,23.35,428.5,521.78,404.59
2018,2,16,12,30,127.0,301.0,4.3,23.4,385.0,457.21,354.48
2018,2,16,12,45,80.0,280.5,4.2,23.4,333.5,368.32,286.2
2018,2,16,13,0,33.0,260.0,4.1,23.4,282.0,298.42,231.25
2018,2,16,13,15,17.5,187.5,3.85,23.15,199.0,190.54,147.4
2018,2,16,13,30,2.0,115.0,3.6,22.9,116.0,104.94,79.27
2018,2,16,13,45,1.0,74.0,3.35,22.65,74.5,66.48,48.51
2018,2,16,14,0,0.0,33.0,3.1,22.4,33.0,29.16,18.24
2018,2,16,14,15,0.0,30.5,2.95,21.95,30.5,26.94,16.51
2018,2,16,14,30,0.0,28.0,2.8,21.5,28.0,24.72,14.76
2018,2,16,14,45,0.0,31.5,2.65,21.05,31.5,27.8,17.38
2018,2,16,15,0,0.0,35.0,2.5,20.6,35.0,30.89,20.03
2018,2,16,15,15,0.0,32.0,2.65,20.0,32.0,28.22,17.93
2018,2,16,15,30,0.0,29.0,2.8,19.4,29.0,25.56,15.81
2018,2,16,15,45,0.0,24.5,2.95,18.85,24.5,21.58,12.55
2018,2,16,16,0,0.0,20.0,3.1,18.3,20.0,17.6,9.26
2018,2,16,16,15,0.0,17.0,3.1,17.6,17.0,14.95,7.07
2018,2,16,16,30,0.0,14.0,3.1,16.9,14.0,12.3,4.84
2018,2,16,16,45,0.0,10.5,3.1,16.25,10.5,9.22,2.21
2018,2,16,17,0,0.0,7.0,3.1,15.6,7.0,6.14,0.0
2018,2,16,17,15,0.0,6.0,2.85,15.15,6.0,5.26,0.0
2018,2,16,17,30,0.0,5.0,2.6,14.7,5.0,4.38,0.0
2018,2,16,17,45,0.0,3.0,2.35,14.25,3.0,2.63,0.0
2018,2,16,18,0,0.0,1.0,2.1,13.8,1.0,0.91,0.0
2018,2,16,18,15,0.0,0.5,2.1,13.8,0.5,0.0,0.0
2018,2,16,18,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.75,5.3,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,2.0,4.75,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.95,4.45,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,2.05,4.35,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,2,17,6,45,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2018,2,17,7,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,2,17,7,15,0.0,2.5,2.6,4.9,2.5,2.27,0.0
2018,2,17,7,30,0.0,5.0,2.7,5.2,5.0,4.38,0.0
2018,2,17,7,45,7.5,8.5,2.8,5.45,10.0,9.87,2.59
2018,2,17,8,0,15.0,12.0,2.9,5.7,15.0,17.32,9.28
2018,2,17,8,15,7.5,12.0,2.85,6.05,13.5,13.92,6.6
2018,2,17,8,30,0.0,12.0,2.8,6.4,12.0,10.54,3.68
2018,2,17,8,45,0.0,12.5,2.75,6.7,12.5,10.99,4.07
2018,2,17,9,0,0.0,13.0,2.7,7.0,13.0,11.43,4.45
2018,2,17,9,15,0.0,15.0,2.6,7.1,15.0,13.2,5.98
2018,2,17,9,30,0.0,17.0,2.5,7.2,17.0,14.97,7.51
2018,2,17,9,45,0.0,19.5,2.4,7.25,19.5,17.18,9.41
2018,2,17,10,0,0.0,22.0,2.3,7.3,22.0,19.39,11.31
2018,2,17,10,15,0.0,24.0,2.2,7.25,24.0,21.17,12.82
2018,2,17,10,30,0.0,26.0,2.1,7.2,26.0,22.95,14.33
2018,2,17,10,45,0.0,39.5,2.0,7.15,39.5,34.9,24.65
2018,2,17,11,0,0.0,53.0,1.9,7.1,53.0,46.88,34.93
2018,2,17,11,15,0.0,64.0,1.85,7.05,64.0,56.66,43.27
2018,2,17,11,30,0.0,75.0,1.8,7.0,75.0,66.45,51.59
2018,2,17,11,45,0.0,77.0,1.8,6.95,77.0,68.23,53.07
2018,2,17,12,0,0.0,79.0,1.8,6.9,79.0,70.02,54.56
2018,2,17,12,15,0.0,79.5,1.8,6.9,79.5,70.47,54.92
2018,2,17,12,30,0.0,80.0,1.8,6.9,80.0,70.92,55.29
2018,2,17,12,45,0.0,80.0,1.8,6.85,80.0,70.92,55.3
2018,2,17,13,0,0.0,80.0,1.8,6.8,80.0,70.92,55.33
2018,2,17,13,15,0.0,78.5,1.75,6.85,78.5,69.57,54.21
2018,2,17,13,30,0.0,77.0,1.7,6.9,77.0,68.23,53.1
2018,2,17,13,45,0.0,68.5,1.65,6.9,68.5,60.66,46.68
2018,2,17,14,0,0.0,60.0,1.6,6.9,60.0,53.1,40.27
2018,2,17,14,15,0.0,58.0,1.6,6.95,58.0,51.31,38.8
2018,2,17,14,30,0.0,56.0,1.6,7.0,56.0,49.52,37.33
2018,2,17,14,45,0.0,49.0,1.55,7.05,49.0,43.3,32.03
2018,2,17,15,0,0.0,42.0,1.5,7.1,42.0,37.08,26.71
2018,2,17,15,15,0.0,42.5,1.5,7.05,42.5,37.51,27.18
2018,2,17,15,30,0.0,43.0,1.5,7.0,43.0,37.94,27.64
2018,2,17,15,45,0.0,39.5,1.55,6.95,39.5,34.83,25.0
2018,2,17,16,0,0.0,36.0,1.6,6.9,36.0,31.73,22.35
2018,2,17,16,15,7.0,29.5,1.6,6.8,31.5,30.41,21.35
2018,2,17,16,30,14.0,23.0,1.6,6.7,27.0,27.67,18.95
2018,2,17,16,45,14.0,18.5,1.6,6.55,22.0,22.82,14.5
2018,2,17,17,0,14.0,14.0,1.6,6.4,17.0,19.28,11.13
2018,2,17,17,15,10.0,10.0,1.7,6.45,12.0,13.13,5.47
2018,2,17,17,30,6.0,6.0,1.8,6.5,7.0,7.46,0.2
2018,2,17,17,45,6.0,4.5,1.85,6.55,5.0,5.54,0.0
2018,2,17,18,0,6.0,3.0,1.9,6.6,3.0,3.59,0.0
2018,2,17,18,15,3.0,1.5,1.9,6.6,1.5,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,0.95,3.35,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,0.85,2.7,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,0.9,2.65,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,2,18,6,45,17.5,2.0,1.1,3.15,1.5,0.0,0.0
2018,2,18,7,0,35.0,4.0,1.2,3.4,3.0,0.0,0.0
2018,2,18,7,15,224.5,17.0,1.4,4.05,33.0,55.83,0.0
2018,2,18,7,30,414.0,30.0,1.6,4.7,63.0,143.01,85.36
2018,2,18,7,45,528.5,37.5,1.85,5.35,111.0,214.95,161.31
2018,2,18,8,0,643.0,45.0,2.1,6.0,159.0,295.91,235.21
2018,2,18,8,15,707.0,50.0,2.25,6.55,211.0,368.59,302.03
2018,2,18,8,30,771.0,55.0,2.4,7.1,263.0,447.12,371.67
2018,2,18,8,45,812.0,58.5,2.55,7.7,314.5,517.13,432.05
2018,2,18,9,0,853.0,62.0,2.7,8.3,366.0,589.58,492.08
2018,2,18,9,15,881.0,64.5,2.65,8.75,414.0,654.54,543.5
2018,2,18,9,30,909.0,67.0,2.6,9.2,462.0,714.49,588.41
2018,2,18,9,45,929.0,68.0,2.6,9.7,505.0,771.28,628.1
2018,2,18,10,0,949.0,69.0,2.6,10.2,548.0,826.85,665.97
2018,2,18,10,15,962.0,70.5,2.5,10.55,584.5,875.78,697.79
2018,2,18,10,30,975.0,72.0,2.4,10.9,621.0,922.28,727.21
2018,2,18,10,45,981.0,73.0,2.3,11.3,648.5,959.31,749.26
2018,2,18,11,0,987.0,74.0,2.2,11.7,676.0,992.98,768.68
2018,2,18,11,15,993.0,75.0,2.1,12.0,697.5,1023.09,785.69
2018,2,18,11,30,999.0,76.0,2.0,12.3,719.0,1049.49,799.99
2018,2,18,11,45,1002.5,76.5,1.95,12.6,732.5,1068.98,810.34
2018,2,18,12,0,1006.0,77.0,1.9,12.9,746.0,1084.4,818.11
2018,2,18,12,15,1007.5,76.5,1.8,13.1,751.0,1092.45,820.68
2018,2,18,12,30,1009.0,76.0,1.7,13.3,756.0,1096.26,820.64
2018,2,18,12,45,1008.0,76.0,1.6,13.45,752.5,1093.93,816.92
2018,2,18,13,0,1007.0,76.0,1.5,13.6,749.0,1087.33,810.66
2018,2,18,13,15,1003.5,76.0,1.5,13.7,737.0,1074.07,802.3
2018,2,18,13,30,1000.0,76.0,1.5,13.8,725.0,1056.71,791.5
2018,2,18,13,45,991.0,75.0,1.45,13.85,702.5,1028.95,773.34
2018,2,18,14,0,982.0,74.0,1.4,13.9,680.0,997.54,752.96
2018,2,18,14,15,967.5,74.5,1.4,13.85,650.5,959.63,729.37
2018,2,18,14,30,953.0,75.0,1.4,13.8,621.0,918.82,703.7
2018,2,18,14,45,945.5,72.0,1.4,13.75,587.5,876.9,677.03
2018,2,18,15,0,938.0,69.0,1.4,13.7,554.0,832.14,648.03
2018,2,18,15,15,917.5,67.5,1.3,13.45,511.5,776.86,610.43
2018,2,18,15,30,897.0,66.0,1.2,13.2,469.0,720.34,571.42
2018,2,18,15,45,870.5,63.0,1.1,13.0,422.0,657.17,526.03
2018,2,18,16,0,844.0,60.0,1.0,12.8,375.0,598.35,480.7
2018,2,18,16,15,806.0,57.0,0.95,11.8,325.0,528.68,427.23
2018,2,18,16,30,768.0,54.0,0.9,10.8,275.0,461.05,372.9
2018,2,18,16,45,707.5,49.5,0.8,9.85,223.5,384.14,308.46
2018,2,18,17,0,647.0,45.0,0.7,8.9,172.0,312.67,245.97
2018,2,18,17,15,547.5,38.0,0.75,8.35,124.0,231.81,174.94
2018,2,18,17,30,448.0,31.0,0.8,7.8,76.0,165.19,112.35
2018,2,18,17,45,275.0,20.5,0.85,7.25,43.0,83.28,0.0
2018,2,18,18,0,102.0,10.0,0.9,6.7,10.0,23.66,0.0
2018,2,18,18,15,51.0,5.0,0.9,6.7,5.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,0.95,5.05,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,0.85,4.95,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,19,6,45,1.5,1.0,1.2,5.25,1.0,0.0,0.0
2018,2,19,7,0,3.0,2.0,1.3,5.4,2.0,0.0,0.0
2018,2,19,7,15,1.5,4.5,1.35,5.65,4.5,4.36,0.0
2018,2,19,7,30,0.0,7.0,1.4,5.9,7.0,6.14,0.0
2018,2,19,7,45,0.0,12.0,1.4,6.2,12.0,10.53,3.39
2018,2,19,8,0,0.0,17.0,1.4,6.5,17.0,14.94,7.43
2018,2,19,8,15,0.0,20.5,1.35,6.8,20.5,18.02,10.26
2018,2,19,8,30,0.0,24.0,1.3,7.1,24.0,21.11,13.03
2018,2,19,8,45,0.0,42.5,1.3,7.4,42.5,37.47,27.41
2018,2,19,9,0,0.0,61.0,1.3,7.7,61.0,53.89,41.66
2018,2,19,9,15,0.0,67.5,1.25,8.0,67.5,59.66,46.5
2018,2,19,9,30,0.0,74.0,1.2,8.3,74.0,65.45,51.31
2018,2,19,9,45,6.0,103.5,1.15,8.55,106.5,97.32,78.57
2018,2,19,10,0,12.0,133.0,1.1,8.8,139.0,130.59,106.53
2018,2,19,10,15,10.0,140.0,1.1,9.1,145.5,135.9,110.44
2018,2,19,10,30,8.0,147.0,1.1,9.4,152.0,141.09,114.31
2018,2,19,10,45,9.5,169.0,1.05,9.7,175.0,164.13,133.02
2018,2,19,11,0,11.0,191.0,1.0,10.0,198.0,187.5,151.7
2018,2,19,11,15,11.0,186.0,1.05,10.25,193.0,182.4,147.16
2018,2,19,11,30,11.0,181.0,1.1,10.5,188.0,177.39,142.87
2018,2,19,11,45,14.0,193.5,1.1,10.75,202.5,192.79,155.25
2018,2,19,12,0,17.0,206.0,1.1,11.0,217.0,208.33,167.6
2018,2,19,12,15,11.0,198.0,1.15,11.25,205.0,194.39,155.87
2018,2,19,12,30,5.0,190.0,1.2,11.5,193.0,180.46,144.25
2018,2,19,12,45,4.0,183.5,1.2,11.7,186.0,173.02,138.14
2018,2,19,13,0,3.0,177.0,1.2,11.9,179.0,165.63,132.06
2018,2,19,13,15,3.5,179.0,1.3,12.1,181.5,168.14,134.17
2018,2,19,13,30,4.0,181.0,1.4,12.3,184.0,170.68,136.3
2018,2,19,13,45,4.0,179.5,1.45,12.5,182.0,169.3,135.23
2018,2,19,14,0,4.0,178.0,1.5,12.7,180.0,167.96,134.24
2018,2,19,14,15,4.0,170.0,1.55,12.8,172.0,160.18,128.07
2018,2,19,14,30,4.0,162.0,1.6,12.9,164.0,152.45,121.96
2018,2,19,14,45,22.0,174.5,1.65,13.05,186.0,180.3,145.69
2018,2,19,15,0,40.0,187.0,1.7,13.2,208.0,218.77,177.74
2018,2,19,15,15,27.5,170.0,1.65,13.15,184.0,189.88,154.03
2018,2,19,15,30,15.0,153.0,1.6,13.1,160.0,153.26,123.93
2018,2,19,15,45,10.0,125.5,1.55,13.05,130.0,122.16,98.3
2018,2,19,16,0,5.0,98.0,1.5,13.0,100.0,91.89,73.01
2018,2,19,16,15,8.5,84.5,1.25,12.65,87.0,80.99,64.05
2018,2,19,16,30,12.0,71.0,1.0,12.3,74.0,69.75,54.57
2018,2,19,16,45,6.0,56.5,0.8,11.95,58.0,52.93,40.06
2018,2,19,17,0,0.0,42.0,0.6,11.6,42.0,37.06,26.28
2018,2,19,17,15,0.0,32.0,0.6,11.35,32.0,28.21,18.36
2018,2,19,17,30,0.0,22.0,0.6,11.1,22.0,19.38,10.08
2018,2,19,17,45,4.5,13.5,0.6,10.9,13.5,13.03,0.0
2018,2,19,18,0,9.0,5.0,0.6,10.7,5.0,5.83,0.0
2018,2,19,18,15,4.5,2.5,0.6,10.7,2.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,20,6,45,9.0,1.0,1.35,10.7,1.0,0.0,0.0
2018,2,20,7,0,18.0,2.0,1.4,11.0,2.0,0.0,0.0
2018,2,20,7,15,9.0,8.5,1.5,11.5,8.5,9.36,0.0
2018,2,20,7,30,0.0,15.0,1.6,12.0,15.0,13.19,4.41
2018,2,20,7,45,0.0,25.0,1.65,12.5,25.0,22.02,12.85
2018,2,20,8,0,0.0,35.0,1.7,13.0,35.0,30.85,20.71
2018,2,20,8,15,0.0,46.0,1.75,13.65,46.0,40.59,29.21
2018,2,20,8,30,0.0,57.0,1.8,14.3,57.0,50.35,37.57
2018,2,20,8,45,1.5,81.0,1.8,14.95,81.5,73.81,57.39
2018,2,20,9,0,3.0,105.0,1.8,15.6,106.0,97.83,77.34
2018,2,20,9,15,5.5,125.0,1.95,16.35,127.5,118.82,94.41
2018,2,20,9,30,8.0,145.0,2.1,17.1,149.0,140.18,111.51
2018,2,20,9,45,5.0,145.0,2.3,17.8,147.5,137.4,108.57
2018,2,20,10,0,2.0,145.0,2.5,18.5,146.0,134.61,105.67
2018,2,20,10,15,4.5,164.0,2.6,19.0,166.5,155.2,121.96
2018,2,20,10,30,7.0,183.0,2.7,19.5,187.0,176.13,138.32
2018,2,20,10,45,6.5,185.5,2.8,19.95,189.5,177.92,139.22
2018,2,20,11,0,6.0,188.0,2.9,20.4,192.0,179.76,140.22
2018,2,20,11,15,7.0,193.0,2.9,20.65,197.5,185.55,144.52
2018,2,20,11,30,8.0,198.0,2.9,20.9,203.0,191.42,148.88
2018,2,20,11,45,33.5,242.5,2.9,21.15,265.0,277.44,216.8
2018,2,20,12,0,59.0,287.0,2.9,21.4,327.0,353.06,275.02
2018,2,20,12,15,158.0,288.5,2.9,21.5,396.0,471.2,367.02
2018,2,20,12,30,257.0,290.0,2.9,21.6,465.0,590.36,456.72
2018,2,20,12,45,539.0,205.0,2.9,21.75,570.5,790.7,607.05
2018,2,20,13,0,821.0,120.0,2.9,21.9,676.0,969.49,729.03
2018,2,20,13,15,847.0,110.0,2.9,21.9,675.5,974.73,731.28
2018,2,20,13,30,873.0,100.0,2.9,21.9,675.0,965.66,725.68
2018,2,20,13,45,825.5,110.0,2.9,21.9,641.0,926.41,699.91
2018,2,20,14,0,778.0,120.0,2.9,21.9,607.0,875.24,666.03
2018,2,20,14,15,542.0,167.0,2.8,21.75,499.5,693.87,538.78
2018,2,20,14,30,306.0,214.0,2.7,21.6,392.0,509.55,400.05
2018,2,20,14,45,444.5,166.5,2.65,21.45,408.5,575.76,454.33
2018,2,20,15,0,583.0,119.0,2.6,21.3,425.0,621.36,491.18
2018,2,20,15,15,430.0,131.0,2.4,21.05,347.5,487.23,388.4
2018,2,20,15,30,277.0,143.0,2.2,20.8,270.0,358.71,287.95
2018,2,20,15,45,251.5,123.5,1.95,20.55,230.0,306.47,247.25
2018,2,20,16,0,226.0,104.0,1.7,20.3,190.0,256.11,206.94
2018,2,20,16,15,461.0,81.5,1.5,19.65,227.0,366.68,295.53
2018,2,20,16,30,696.0,59.0,1.3,19.0,264.0,430.67,342.08
2018,2,20,16,45,638.5,53.5,1.05,18.3,215.0,357.8,280.6
2018,2,20,17,0,581.0,48.0,0.8,17.6,166.0,292.32,224.09
2018,2,20,17,15,487.5,40.5,0.85,17.15,120.5,216.98,159.75
2018,2,20,17,30,394.0,33.0,0.9,16.7,75.0,152.46,102.44
2018,2,20,17,45,242.0,21.5,0.9,16.3,43.0,78.29,10.74
2018,2,20,18,0,90.0,10.0,0.9,15.9,11.0,21.83,0.0
2018,2,20,18,15,45.0,5.0,0.9,15.9,5.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,21,6,45,16.5,2.0,1.3,14.5,2.0,0.0,0.0
2018,2,21,7,0,33.0,4.0,1.4,14.9,4.0,3.64,0.0
2018,2,21,7,15,97.0,13.5,1.55,15.45,21.0,29.86,0.0
2018,2,21,7,30,161.0,23.0,1.7,16.0,38.0,73.43,45.51
2018,2,21,7,45,201.5,30.5,1.9,16.6,61.0,103.95,75.12
2018,2,21,8,0,242.0,38.0,2.1,17.2,84.0,139.77,107.31
2018,2,21,8,15,121.0,53.5,2.25,17.8,76.5,112.85,88.49
2018,2,21,8,30,0.0,69.0,2.4,18.4,69.0,61.88,46.54
2018,2,21,8,45,129.0,91.0,2.55,19.05,138.5,164.76,133.12
2018,2,21,9,0,258.0,113.0,2.7,19.7,208.0,281.46,229.07
2018,2,21,9,15,191.0,118.5,2.8,20.15,194.0,257.59,208.82
2018,2,21,9,30,124.0,124.0,2.9,20.6,180.0,215.85,173.97
2018,2,21,9,45,97.0,166.5,3.05,21.1,212.5,248.5,198.7
2018,2,21,10,0,70.0,209.0,3.2,21.6,245.0,266.12,210.89
2018,2,21,10,15,48.5,206.0,3.2,21.9,232.0,246.68,194.34
2018,2,21,10,30,27.0,203.0,3.2,22.2,219.0,225.9,176.77
2018,2,21,10,45,25.5,198.5,3.2,22.55,214.0,219.93,171.57
2018,2,21,11,0,24.0,194.0,3.2,22.9,209.0,214.02,166.44
2018,2,21,11,15,100.5,230.0,3.15,23.1,295.5,341.61,267.44
2018,2,21,11,30,177.0,266.0,3.1,23.3,382.0,457.75,356.23
2018,2,21,11,45,365.5,230.5,3.05,23.5,476.5,639.92,493.75
2018,2,21,12,0,554.0,195.0,3.0,23.7,571.0,789.25,602.24
2018,2,21,12,15,319.0,237.5,3.0,23.85,454.5,589.87,453.63
2018,2,21,12,30,84.0,280.0,3.0,24.0,338.0,369.74,284.61
2018,2,21,12,45,145.5,270.0,2.95,24.1,369.5,437.38,338.05
2018,2,21,13,0,207.0,260.0,2.9,24.2,401.0,504.13,388.78
2018,2,21,13,15,177.0,228.0,2.85,24.2,347.0,417.94,324.55
2018,2,21,13,30,147.0,196.0,2.8,24.2,293.0,350.62,273.85
2018,2,21,13,45,87.5,212.0,2.75,24.2,269.5,309.7,240.79
2018,2,21,14,0,28.0,228.0,2.7,24.2,246.0,255.03,196.84
2018,2,21,14,15,100.5,234.5,2.65,24.1,294.0,342.58,266.87
2018,2,21,14,30,173.0,241.0,2.6,24.0,342.0,409.83,319.88
2018,2,21,14,45,213.5,210.0,2.55,23.9,327.5,417.23,326.9
2018,2,21,15,0,254.0,179.0,2.5,23.8,313.0,405.44,319.78
2018,2,21,15,15,150.5,157.0,2.3,23.55,235.0,279.25,221.16
2018,2,21,15,30,47.0,135.0,2.1,23.3,157.0,164.69,129.07
2018,2,21,15,45,171.5,113.5,1.9,23.05,181.5,242.02,193.72
2018,2,21,16,0,296.0,92.0,1.7,22.8,206.0,296.86,238.1
2018,2,21,16,15,361.0,76.5,1.55,22.15,197.0,298.79,239.35
2018,2,21,16,30,426.0,61.0,1.4,21.5,188.0,298.86,237.93
2018,2,21,16,45,504.0,54.0,1.2,20.85,177.5,300.09,235.29
2018,2,21,17,0,582.0,47.0,1.0,20.2,167.0,291.39,222.14
2018,2,21,17,15,492.5,40.0,1.0,19.75,122.0,217.84,159.18
2018,2,21,17,30,403.0,33.0,1.0,19.3,77.0,154.63,103.53
2018,2,21,17,45,250.0,22.0,1.0,18.85,44.5,80.74,19.42
2018,2,21,18,0,97.0,11.0,1.0,18.4,12.0,23.67,0.0
2018,2,21,18,15,48.5,5.5,1.0,18.4,6.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
