Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,22,6,45,15.5,2.0,1.65,15.6,2.0,0.0,0.0
2018,2,22,7,0,31.0,4.0,1.8,16.0,4.0,7.44,0.0
2018,2,22,7,15,87.0,12.0,1.95,16.55,19.0,31.91,0.0
2018,2,22,7,30,143.0,20.0,2.1,17.1,34.0,64.67,40.02
2018,2,22,7,45,141.5,27.0,2.25,17.65,47.5,80.88,57.67
2018,2,22,8,0,140.0,34.0,2.4,18.2,61.0,97.15,73.51
2018,2,22,8,15,70.0,41.0,2.6,18.8,54.5,71.6,54.26
2018,2,22,8,30,0.0,48.0,2.8,19.4,48.0,42.35,30.04
2018,2,22,8,45,0.0,54.0,3.0,20.0,54.0,47.67,34.42
2018,2,22,9,0,0.0,60.0,3.2,20.6,60.0,53.0,38.69
2018,2,22,9,15,0.0,72.0,3.25,21.0,72.0,63.67,47.35
2018,2,22,9,30,0.0,84.0,3.3,21.4,84.0,74.49,56.03
2018,2,22,9,45,8.0,92.0,3.35,21.8,96.0,87.75,66.86
2018,2,22,10,0,16.0,100.0,3.4,22.2,108.0,107.01,82.51
2018,2,22,10,15,16.0,87.0,3.4,22.45,95.5,94.68,72.3
2018,2,22,10,30,16.0,74.0,3.4,22.7,83.0,82.6,62.37
2018,2,22,10,45,8.5,98.5,3.45,22.95,103.5,95.1,71.95
2018,2,22,11,0,1.0,123.0,3.5,23.2,124.0,111.47,84.51
2018,2,22,11,15,7.0,167.5,3.45,23.4,172.5,159.96,123.01
2018,2,22,11,30,13.0,212.0,3.4,23.6,221.0,210.01,162.11
2018,2,22,11,45,42.5,241.0,3.4,23.75,270.0,283.86,220.04
2018,2,22,12,0,72.0,270.0,3.4,23.9,319.0,345.6,267.68
2018,2,22,12,15,54.0,269.0,3.4,23.95,306.0,327.02,252.53
2018,2,22,12,30,36.0,268.0,3.4,24.0,293.0,308.12,237.37
2018,2,22,12,45,54.0,287.5,3.35,24.05,324.5,348.04,268.27
2018,2,22,13,0,72.0,307.0,3.3,24.1,356.0,388.04,298.77
2018,2,22,13,15,107.5,311.0,3.25,24.05,383.0,426.91,329.09
2018,2,22,13,30,143.0,315.0,3.2,24.0,410.0,482.37,371.23
2018,2,22,13,45,239.5,286.5,3.15,24.0,440.5,555.34,427.85
2018,2,22,14,0,336.0,258.0,3.1,24.0,471.0,605.58,467.24
2018,2,22,14,15,447.5,214.5,3.05,23.85,486.0,663.37,512.22
2018,2,22,14,30,559.0,171.0,3.0,23.7,501.0,696.11,539.02
2018,2,22,14,45,680.5,131.0,2.9,23.55,510.0,739.59,571.56
2018,2,22,15,0,802.0,91.0,2.8,23.4,519.0,759.46,586.48
2018,2,22,15,15,768.5,91.0,2.6,23.15,476.0,700.52,544.99
2018,2,22,15,30,735.0,91.0,2.4,22.9,433.0,644.54,505.35
2018,2,22,15,45,718.5,85.0,2.15,22.7,392.5,590.74,464.94
2018,2,22,16,0,702.0,79.0,1.9,22.5,352.0,536.52,423.14
2018,2,22,16,15,663.5,74.0,1.7,21.85,305.0,471.03,372.38
2018,2,22,16,30,625.0,69.0,1.5,21.2,258.0,408.06,321.89
2018,2,22,16,45,578.0,61.5,1.25,20.55,212.0,341.43,266.75
2018,2,22,17,0,531.0,54.0,1.0,19.9,166.0,279.19,213.41
2018,2,22,17,15,440.5,45.5,1.0,19.4,121.5,206.46,151.79
2018,2,22,17,30,350.0,37.0,1.0,18.9,77.0,144.18,97.76
2018,2,22,17,45,213.5,24.0,1.0,18.4,44.5,75.51,24.38
2018,2,22,18,0,77.0,11.0,1.0,17.9,12.0,20.81,0.0
2018,2,22,18,15,38.5,5.5,1.0,17.9,6.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,23,6,45,16.5,4.0,0.75,13.45,4.0,0.0,0.0
2018,2,23,7,0,33.0,8.0,0.8,13.7,8.0,11.33,0.0
2018,2,23,7,15,129.5,22.0,0.95,14.05,33.5,51.54,0.0
2018,2,23,7,30,226.0,36.0,1.1,14.4,59.0,104.86,69.9
2018,2,23,7,45,325.5,47.5,1.2,14.8,101.5,162.35,120.52
2018,2,23,8,0,425.0,59.0,1.3,15.2,144.0,234.93,182.86
2018,2,23,8,15,250.0,41.5,1.35,15.6,95.0,161.57,128.81
2018,2,23,8,30,75.0,24.0,1.4,16.0,46.0,68.42,52.92
2018,2,23,8,45,37.5,34.5,1.4,16.45,45.5,54.95,41.62
2018,2,23,9,0,0.0,45.0,1.4,16.9,45.0,39.7,28.08
2018,2,23,9,15,0.0,68.0,1.4,17.2,68.0,60.11,45.13
2018,2,23,9,30,0.0,91.0,1.4,17.5,91.0,81.07,62.35
2018,2,23,9,45,0.0,84.5,1.4,17.85,84.5,74.81,56.88
2018,2,23,10,0,0.0,78.0,1.4,18.2,78.0,69.04,51.89
2018,2,23,10,15,0.0,84.0,1.45,18.5,84.0,74.39,56.11
2018,2,23,10,30,0.0,90.0,1.5,18.8,90.0,79.76,60.29
2018,2,23,10,45,0.0,107.5,1.55,19.15,107.5,95.97,73.28
2018,2,23,11,0,0.0,125.0,1.6,19.5,125.0,112.42,86.31
2018,2,23,11,15,0.0,133.5,1.65,19.75,133.5,120.44,92.52
2018,2,23,11,30,0.0,142.0,1.7,20.0,142.0,128.51,98.77
2018,2,23,11,45,0.0,149.0,1.8,20.3,149.0,135.17,103.88
2018,2,23,12,0,0.0,156.0,1.9,20.6,156.0,141.88,109.02
2018,2,23,12,15,1.5,166.0,1.95,20.8,167.0,153.02,117.78
2018,2,23,12,30,3.0,176.0,2.0,21.0,178.0,164.25,126.59
2018,2,23,12,45,4.0,185.0,2.05,21.2,187.5,174.08,134.27
2018,2,23,13,0,5.0,194.0,2.1,21.4,197.0,183.98,142.0
2018,2,23,13,15,4.5,191.0,2.1,21.5,194.0,180.55,139.29
2018,2,23,13,30,4.0,188.0,2.1,21.6,191.0,177.15,136.66
2018,2,23,13,45,6.0,191.5,2.15,21.75,195.5,182.62,141.13
2018,2,23,14,0,8.0,195.0,2.2,21.9,200.0,188.09,145.6
2018,2,23,14,15,18.0,213.0,2.15,21.85,224.0,215.48,167.67
2018,2,23,14,30,28.0,231.0,2.1,21.8,248.0,257.19,200.68
2018,2,23,14,45,27.0,218.5,2.05,21.8,234.0,228.95,178.87
2018,2,23,15,0,26.0,206.0,2.0,21.8,220.0,215.1,168.4
2018,2,23,15,15,41.0,193.0,1.85,21.55,213.0,224.23,176.55
2018,2,23,15,30,56.0,180.0,1.7,21.3,206.0,219.81,173.88
2018,2,23,15,45,87.0,164.0,1.55,21.1,200.0,221.26,176.09
2018,2,23,16,0,118.0,148.0,1.4,20.9,194.0,229.23,183.04
2018,2,23,16,15,277.0,119.0,1.25,20.25,209.0,289.21,232.24
2018,2,23,16,30,436.0,90.0,1.1,19.6,224.0,331.18,264.1
2018,2,23,16,45,459.5,77.5,0.95,19.0,196.0,301.81,237.68
2018,2,23,17,0,483.0,65.0,0.8,18.4,168.0,271.61,209.12
2018,2,23,17,15,396.5,54.0,0.85,17.85,123.5,200.1,148.6
2018,2,23,17,30,310.0,43.0,0.9,17.3,79.0,138.83,95.79
2018,2,23,17,45,192.5,28.0,0.95,16.8,46.5,75.44,29.86
2018,2,23,18,0,75.0,13.0,1.0,16.3,14.0,22.3,0.0
2018,2,23,18,15,37.5,6.5,1.0,16.3,7.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,24,6,45,32.0,4.5,1.45,13.15,5.0,0.0,0.0
2018,2,24,7,0,64.0,9.0,1.6,13.5,10.0,16.07,0.0
2018,2,24,7,15,194.0,22.5,1.75,13.9,40.0,64.65,3.8
2018,2,24,7,30,324.0,36.0,1.9,14.3,70.0,129.55,87.09
2018,2,24,7,45,371.5,47.5,2.0,14.7,107.0,178.52,133.1
2018,2,24,8,0,419.0,59.0,2.1,15.1,144.0,233.08,182.31
2018,2,24,8,15,414.0,77.0,2.3,15.75,180.0,273.87,219.83
2018,2,24,8,30,409.0,95.0,2.5,16.4,216.0,316.33,256.98
2018,2,24,8,45,517.0,92.5,2.7,17.05,273.0,401.11,326.88
2018,2,24,9,0,625.0,90.0,2.9,17.7,330.0,492.64,400.35
2018,2,24,9,15,598.5,109.5,2.95,18.25,362.0,530.5,429.03
2018,2,24,9,30,572.0,129.0,3.0,18.8,394.0,563.77,453.31
2018,2,24,9,45,549.0,146.5,3.1,19.4,419.0,587.47,469.84
2018,2,24,10,0,526.0,164.0,3.2,20.0,444.0,613.47,487.46
2018,2,24,10,15,325.5,199.5,3.2,20.4,376.5,494.22,392.79
2018,2,24,10,30,125.0,235.0,3.2,20.8,309.0,359.29,283.86
2018,2,24,10,45,156.0,235.0,3.25,21.2,331.5,390.63,308.68
2018,2,24,11,0,187.0,235.0,3.3,21.6,354.0,423.3,333.69
2018,2,24,11,15,95.5,198.0,3.3,21.85,259.0,300.37,236.32
2018,2,24,11,30,4.0,161.0,3.3,22.1,164.0,150.6,115.57
2018,2,24,11,45,3.0,132.5,3.35,22.3,134.5,122.3,93.13
2018,2,24,12,0,2.0,104.0,3.4,22.5,105.0,94.62,70.91
2018,2,24,12,15,14.5,148.0,3.4,22.6,158.0,148.51,114.33
2018,2,24,12,30,27.0,192.0,3.4,22.7,211.0,215.69,167.44
2018,2,24,12,45,56.5,238.0,3.45,22.8,277.5,294.5,229.34
2018,2,24,13,0,86.0,284.0,3.5,22.9,344.0,374.6,291.03
2018,2,24,13,15,135.0,287.5,3.5,23.0,379.5,443.81,344.42
2018,2,24,13,30,184.0,291.0,3.5,23.1,415.0,493.13,382.48
2018,2,24,13,45,461.5,212.5,3.5,23.15,512.5,698.64,540.57
2018,2,24,14,0,739.0,134.0,3.5,23.2,610.0,862.62,658.65
2018,2,24,14,15,752.5,124.0,3.45,23.2,591.0,842.43,644.02
2018,2,24,14,30,766.0,114.0,3.4,23.2,572.0,814.33,625.28
2018,2,24,14,45,580.5,148.0,3.35,23.15,484.0,675.62,526.75
2018,2,24,15,0,395.0,182.0,3.3,23.1,396.0,535.47,421.1
2018,2,24,15,15,532.0,143.0,3.15,22.85,408.5,577.49,456.44
2018,2,24,15,30,669.0,104.0,3.0,22.6,421.0,613.02,484.85
2018,2,24,15,45,685.0,92.0,2.85,22.4,389.5,576.76,457.38
2018,2,24,16,0,701.0,80.0,2.7,22.2,358.0,536.96,426.74
2018,2,24,16,15,622.0,77.0,2.45,21.7,300.0,451.04,359.39
2018,2,24,16,30,543.0,74.0,2.2,21.2,242.0,372.0,295.87
2018,2,24,16,45,532.5,65.0,2.0,20.7,206.0,324.54,255.46
2018,2,24,17,0,522.0,56.0,1.8,20.2,170.0,277.36,213.42
2018,2,24,17,15,379.0,46.0,1.75,19.8,117.0,186.4,137.94
2018,2,24,17,30,236.0,36.0,1.7,19.4,64.0,110.7,75.78
2018,2,24,17,45,123.5,20.0,1.65,19.0,34.0,52.34,21.75
2018,2,24,18,0,11.0,4.0,1.6,18.6,4.0,5.17,0.0
2018,2,24,18,15,5.5,2.0,1.6,18.6,2.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.6,18.45,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.65,18.25,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.7,17.95,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.7,17.45,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.75,17.35,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.85,17.25,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.05,16.85,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,2,25,6,45,1.0,2.5,3.0,16.1,2.5,0.0,0.0
2018,2,25,7,0,2.0,5.0,3.1,16.3,5.0,4.8,0.0
2018,2,25,7,15,73.5,21.5,3.2,16.65,29.5,38.46,6.34
2018,2,25,7,30,145.0,38.0,3.3,17.0,54.0,81.56,54.91
2018,2,25,7,45,299.5,48.0,3.4,17.4,103.0,154.79,114.9
2018,2,25,8,0,454.0,58.0,3.5,17.8,152.0,245.43,190.85
2018,2,25,8,15,284.0,58.5,3.6,18.2,122.5,196.75,156.95
2018,2,25,8,30,114.0,59.0,3.7,18.6,93.0,121.98,97.19
2018,2,25,8,45,57.0,46.5,3.8,19.0,63.5,77.94,60.61
2018,2,25,9,0,0.0,34.0,3.9,19.4,34.0,29.96,19.56
2018,2,25,9,15,0.0,45.5,3.95,19.8,45.5,40.15,27.98
2018,2,25,9,30,0.0,57.0,4.0,20.2,57.0,50.36,36.31
2018,2,25,9,45,0.0,60.0,4.0,20.55,60.0,53.03,38.35
2018,2,25,10,0,0.0,63.0,4.0,20.9,63.0,55.71,40.38
2018,2,25,10,15,0.0,73.0,3.95,21.15,73.0,64.62,47.51
2018,2,25,10,30,0.0,83.0,3.9,21.4,83.0,73.53,54.61
2018,2,25,10,45,2.5,114.5,3.8,21.65,116.0,104.73,79.76
2018,2,25,11,0,5.0,146.0,3.7,21.9,149.0,136.99,105.45
2018,2,25,11,15,2.5,117.5,3.6,21.95,119.0,107.6,81.66
2018,2,25,11,30,0.0,89.0,3.5,22.0,89.0,78.94,58.46
2018,2,25,11,45,7.5,146.0,3.35,22.05,151.0,139.52,107.19
2018,2,25,12,0,15.0,203.0,3.2,22.1,213.0,202.55,156.95
2018,2,25,12,15,13.5,185.5,3.05,22.05,194.5,183.82,142.04
2018,2,25,12,30,12.0,168.0,2.9,22.0,176.0,165.28,127.43
2018,2,25,12,45,8.0,162.0,2.75,21.95,167.5,155.48,119.55
2018,2,25,13,0,4.0,156.0,2.6,21.9,159.0,145.71,111.69
2018,2,25,13,15,2.5,132.0,2.45,21.8,134.0,121.32,92.37
2018,2,25,13,30,1.0,108.0,2.3,21.7,109.0,97.32,73.27
2018,2,25,13,45,0.5,87.5,2.15,21.65,88.0,78.07,57.88
2018,2,25,14,0,0.0,67.0,2.0,21.6,67.0,59.34,42.82
2018,2,25,14,15,0.0,60.5,1.9,21.45,60.5,53.55,38.22
2018,2,25,14,30,0.0,54.0,1.8,21.3,54.0,47.76,33.6
2018,2,25,14,45,0.0,53.5,1.7,21.15,53.5,47.3,33.33
2018,2,25,15,0,0.0,53.0,1.6,21.0,53.0,46.84,33.07
2018,2,25,15,15,0.0,56.5,1.55,20.75,56.5,49.93,35.74
2018,2,25,15,30,0.0,60.0,1.5,20.5,60.0,53.02,38.44
2018,2,25,15,45,0.0,52.5,1.45,20.25,52.5,46.36,33.07
2018,2,25,16,0,0.0,45.0,1.4,20.0,45.0,39.7,27.66
2018,2,25,16,15,0.0,32.5,1.25,19.55,32.5,28.63,18.51
2018,2,25,16,30,0.0,20.0,1.1,19.1,20.0,17.59,9.26
2018,2,25,16,45,0.0,15.0,1.0,18.65,15.0,13.18,5.54
2018,2,25,17,0,0.0,10.0,0.9,18.2,10.0,8.78,1.78
2018,2,25,17,15,0.0,8.0,0.95,17.9,8.0,7.02,0.23
2018,2,25,17,30,0.0,6.0,1.0,17.6,6.0,5.26,0.0
2018,2,25,17,45,0.0,3.5,1.05,17.3,3.5,3.07,0.0
2018,2,25,18,0,0.0,1.0,1.1,17.0,1.0,0.91,0.0
2018,2,25,18,15,0.0,0.5,1.1,17.0,0.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,0.85,11.65,1.5,0.0,0.0
2018,2,26,7,0,0.0,3.0,0.9,11.8,3.0,2.73,0.0
2018,2,26,7,15,0.0,7.5,1.0,12.0,7.5,6.58,0.0
2018,2,26,7,30,0.0,12.0,1.1,12.2,12.0,10.54,3.04
2018,2,26,7,45,0.0,17.5,1.15,12.4,17.5,15.38,7.46
2018,2,26,8,0,0.0,23.0,1.2,12.6,23.0,20.23,11.8
2018,2,26,8,15,2.5,44.0,1.25,12.7,45.0,39.89,28.83
2018,2,26,8,30,5.0,65.0,1.3,12.8,67.0,60.08,46.2
2018,2,26,8,45,3.0,70.0,1.35,12.95,71.0,63.6,49.11
2018,2,26,9,0,1.0,75.0,1.4,13.1,75.0,66.97,51.81
2018,2,26,9,15,0.5,64.5,1.5,13.1,64.5,57.33,43.46
2018,2,26,9,30,0.0,54.0,1.6,13.1,54.0,47.7,35.15
2018,2,26,9,45,0.0,57.0,1.7,13.05,57.0,50.37,37.32
2018,2,26,10,0,0.0,60.0,1.8,13.0,60.0,53.05,39.49
2018,2,26,10,15,1.5,97.5,1.95,12.95,98.5,87.92,68.73
2018,2,26,10,30,3.0,135.0,2.1,12.9,137.0,124.63,99.09
2018,2,26,10,45,1.5,103.5,2.2,12.8,104.5,93.53,73.07
2018,2,26,11,0,0.0,72.0,2.3,12.7,72.0,63.78,48.15
2018,2,26,11,15,0.0,60.5,2.4,12.55,60.5,53.58,39.58
2018,2,26,11,30,0.0,49.0,2.5,12.4,49.0,43.38,31.0
2018,2,26,11,45,0.0,68.0,2.55,12.25,68.0,60.27,45.16
2018,2,26,12,0,0.0,87.0,2.6,12.1,87.0,77.19,59.28
2018,2,26,12,15,0.0,78.5,2.6,12.0,78.5,69.62,52.96
2018,2,26,12,30,0.0,70.0,2.6,11.9,70.0,62.06,46.65
2018,2,26,12,45,0.0,75.5,2.6,11.85,75.5,66.95,50.77
2018,2,26,13,0,0.0,81.0,2.6,11.8,81.0,71.85,54.88
2018,2,26,13,15,0.0,90.5,2.6,11.75,90.5,80.3,61.98
2018,2,26,13,30,0.0,100.0,2.6,11.7,100.0,88.94,69.24
2018,2,26,13,45,0.0,85.0,2.6,11.65,85.0,75.37,57.98
2018,2,26,14,0,0.0,70.0,2.6,11.6,70.0,62.01,46.87
2018,2,26,14,15,0.0,61.5,2.6,11.6,61.5,54.44,40.57
2018,2,26,14,30,0.0,53.0,2.6,11.6,53.0,46.88,34.26
2018,2,26,14,45,1.0,77.0,2.6,11.6,77.5,69.01,53.12
2018,2,26,15,0,2.0,101.0,2.6,11.6,102.0,91.61,72.33
2018,2,26,15,15,4.0,94.0,2.55,11.4,96.0,86.59,68.38
2018,2,26,15,30,6.0,87.0,2.5,11.2,90.0,81.42,64.3
2018,2,26,15,45,6.0,84.5,2.45,11.05,87.0,78.97,62.41
2018,2,26,16,0,6.0,82.0,2.4,10.9,84.0,76.57,60.55
2018,2,26,16,15,3.0,62.0,2.3,10.55,63.0,56.45,43.39
2018,2,26,16,30,0.0,42.0,2.2,10.2,42.0,37.03,26.65
2018,2,26,16,45,0.0,29.5,2.05,9.85,29.5,25.97,17.06
2018,2,26,17,0,0.0,17.0,1.9,9.5,17.0,14.94,7.39
2018,2,26,17,15,0.0,15.0,1.75,9.1,15.0,13.18,5.75
2018,2,26,17,30,0.0,13.0,1.6,8.7,13.0,11.42,4.01
2018,2,26,17,45,0.0,8.0,1.5,8.3,8.0,7.02,0.0
2018,2,26,18,0,0.0,3.0,1.4,7.9,3.0,2.73,0.0
2018,2,26,18,15,0.0,1.5,1.4,7.9,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,0.75,3.65,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,0.85,3.15,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,0.9,2.85,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,0.9,2.55,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,0.95,1.9,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.0,1.55,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.0,1.05,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.0,0.55,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,27,6,45,66.0,7.0,1.35,1.9,8.5,0.0,0.0
2018,2,27,7,0,132.0,14.0,1.5,2.4,17.0,29.23,0.0
2018,2,27,7,15,296.5,26.0,1.5,3.15,55.0,89.4,38.67
2018,2,27,7,30,461.0,38.0,1.5,3.9,93.0,166.59,118.74
2018,2,27,7,45,556.0,45.5,1.5,4.65,143.5,235.13,181.7
2018,2,27,8,0,651.0,53.0,1.5,5.4,194.0,314.63,253.21
2018,2,27,8,15,707.5,57.5,1.5,6.45,247.0,382.96,314.22
2018,2,27,8,30,764.0,62.0,1.5,7.5,300.0,458.31,378.4
2018,2,27,8,45,801.0,66.0,1.55,8.55,352.0,527.09,434.83
2018,2,27,9,0,838.0,70.0,1.6,9.6,404.0,597.94,490.37
2018,2,27,9,15,862.5,73.5,1.65,10.25,452.0,661.68,538.94
2018,2,27,9,30,887.0,77.0,1.7,10.9,500.0,725.38,584.97
2018,2,27,9,45,903.5,79.5,1.75,11.5,542.5,775.61,618.59
2018,2,27,10,0,920.0,82.0,1.8,12.1,585.0,829.6,654.36
2018,2,27,10,15,933.0,84.5,1.7,12.45,622.0,878.89,685.03
2018,2,27,10,30,946.0,87.0,1.6,12.8,659.0,925.79,713.28
2018,2,27,10,45,955.0,88.5,1.55,13.1,688.5,965.29,736.71
2018,2,27,11,0,964.0,90.0,1.5,13.4,718.0,1001.65,757.77
2018,2,27,11,15,970.0,90.5,1.4,13.6,739.5,1030.62,773.14
2018,2,27,11,30,976.0,91.0,1.3,13.8,761.0,1055.91,785.95
2018,2,27,11,45,980.0,91.5,1.25,14.05,774.5,1075.4,795.75
2018,2,27,12,0,984.0,92.0,1.2,14.3,788.0,1090.87,803.08
2018,2,27,12,15,984.5,92.5,1.2,14.4,792.5,1098.73,807.24
2018,2,27,12,30,985.0,93.0,1.2,14.5,797.0,1102.37,809.02
2018,2,27,12,45,983.0,93.5,1.15,14.65,793.0,1099.29,805.56
2018,2,27,13,0,981.0,94.0,1.1,14.8,789.0,1092.0,799.71
2018,2,27,13,15,977.5,93.5,1.05,14.8,776.5,1077.92,790.24
2018,2,27,13,30,974.0,93.0,1.0,14.8,764.0,1059.79,778.47
2018,2,27,13,45,967.5,92.0,1.0,14.85,743.0,1034.28,763.12
2018,2,27,14,0,961.0,91.0,1.0,14.9,722.0,1005.09,745.53
2018,2,27,14,15,952.0,89.5,0.95,14.8,693.0,969.55,723.23
2018,2,27,14,30,943.0,88.0,0.9,14.7,664.0,930.83,698.84
2018,2,27,14,45,930.0,86.0,0.9,14.55,628.0,885.24,670.78
2018,2,27,15,0,917.0,84.0,0.9,14.4,592.0,837.21,640.73
2018,2,27,15,15,899.5,82.0,0.9,14.2,550.0,789.7,610.65
2018,2,27,15,30,882.0,80.0,0.9,14.0,508.0,734.04,574.19
2018,2,27,15,45,857.0,77.0,0.85,13.8,460.5,671.08,529.89
2018,2,27,16,0,832.0,74.0,0.8,13.6,413.0,608.04,483.05
2018,2,27,16,15,796.0,70.0,0.8,12.8,361.5,538.03,430.63
2018,2,27,16,30,760.0,66.0,0.8,12.0,310.0,469.88,377.17
2018,2,27,16,45,705.5,60.5,0.75,11.25,257.0,394.16,314.94
2018,2,27,17,0,651.0,55.0,0.7,10.5,204.0,325.22,255.64
2018,2,27,17,15,560.0,48.0,0.75,9.85,153.0,246.49,187.48
2018,2,27,17,30,469.0,41.0,0.8,9.2,102.0,178.08,126.83
2018,2,27,17,45,306.5,28.5,0.9,8.6,61.5,100.07,55.71
2018,2,27,18,0,144.0,16.0,1.0,8.0,21.0,34.3,0.0
2018,2,27,18,15,72.0,8.0,1.0,8.0,10.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.15,5.35,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.05,4.6,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,2,28,6,45,0.5,1.5,0.8,4.95,1.5,0.0,0.0
2018,2,28,7,0,1.0,3.0,0.8,5.1,3.0,2.85,0.0
2018,2,28,7,15,0.5,7.5,0.95,5.45,7.5,6.67,0.0
2018,2,28,7,30,0.0,12.0,1.1,5.8,12.0,10.54,3.34
2018,2,28,7,45,0.0,16.5,1.25,6.1,16.5,14.5,7.03
2018,2,28,8,0,0.0,21.0,1.4,6.4,21.0,18.46,10.65
2018,2,28,8,15,0.0,26.0,1.4,6.65,26.0,22.88,14.61
2018,2,28,8,30,0.0,31.0,1.4,6.9,31.0,27.3,18.51
2018,2,28,8,45,0.0,44.5,1.45,7.15,44.5,39.25,28.95
2018,2,28,9,0,0.0,58.0,1.5,7.4,58.0,51.23,39.28
2018,2,28,9,15,0.0,82.5,1.5,7.75,82.5,73.12,58.03
2018,2,28,9,30,0.0,107.0,1.5,8.1,107.0,96.04,77.37
2018,2,28,9,45,0.0,94.5,1.5,8.45,94.5,84.03,66.78
2018,2,28,10,0,0.0,82.0,1.5,8.8,82.0,72.61,56.82
2018,2,28,10,15,0.5,103.5,1.65,9.25,104.0,92.67,73.6
2018,2,28,10,30,1.0,125.0,1.8,9.7,126.0,113.27,90.6
2018,2,28,10,45,1.0,129.5,1.9,10.1,130.5,117.48,93.78
2018,2,28,11,0,1.0,134.0,2.0,10.5,135.0,121.7,97.0
2018,2,28,11,15,0.5,107.5,2.0,10.8,108.0,96.35,75.66
2018,2,28,11,30,0.0,81.0,2.0,11.1,81.0,71.83,55.04
2018,2,28,11,45,0.0,93.5,2.05,11.35,93.5,82.98,64.27
2018,2,28,12,0,0.0,106.0,2.1,11.6,106.0,94.5,73.74
2018,2,28,12,15,1.0,133.0,2.1,11.8,133.5,120.73,95.36
2018,2,28,12,30,2.0,160.0,2.1,12.0,161.0,147.41,117.16
2018,2,28,12,45,1.5,157.5,2.1,12.2,158.5,144.51,114.63
2018,2,28,13,0,1.0,155.0,2.1,12.4,156.0,141.62,112.2
2018,2,28,13,15,3.0,169.5,2.1,12.5,171.5,157.56,125.33
2018,2,28,13,30,5.0,184.0,2.1,12.6,187.0,173.63,138.51
2018,2,28,13,45,6.0,190.0,2.1,12.65,194.0,180.51,144.2
2018,2,28,14,0,7.0,196.0,2.1,12.7,201.0,187.43,149.98
2018,2,28,14,15,14.0,205.5,2.05,12.65,214.5,203.33,163.37
2018,2,28,14,30,21.0,215.0,2.0,12.6,228.0,219.05,176.57
2018,2,28,14,45,15.0,192.5,1.95,12.55,201.5,191.11,153.98
2018,2,28,15,0,9.0,170.0,1.9,12.5,175.0,163.77,131.82
2018,2,28,15,15,28.5,174.5,1.75,12.3,188.5,192.78,156.72
2018,2,28,15,30,48.0,179.0,1.6,12.1,202.0,211.12,172.54
2018,2,28,15,45,60.0,163.0,1.5,11.9,189.5,200.44,164.4
2018,2,28,16,0,72.0,147.0,1.4,11.7,177.0,188.57,155.14
2018,2,28,16,15,43.5,109.0,1.35,11.4,126.5,129.14,105.36
2018,2,28,16,30,15.0,71.0,1.3,11.1,76.0,73.84,58.3
2018,2,28,16,45,36.5,71.0,1.3,10.8,80.0,83.23,66.34
2018,2,28,17,0,58.0,71.0,1.3,10.5,84.0,95.96,76.45
2018,2,28,17,15,36.0,47.5,1.3,10.3,55.0,56.34,41.98
2018,2,28,17,30,14.0,24.0,1.3,10.1,26.0,25.23,15.24
2018,2,28,17,45,10.5,14.5,1.3,9.85,15.5,15.1,5.24
2018,2,28,18,0,7.0,5.0,1.3,9.6,5.0,5.5,0.0
2018,2,28,18,15,3.5,2.5,1.3,9.6,2.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,0.45,8.4,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,0.4,8.45,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,0.45,8.85,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,3,1,6,45,0.0,3.0,0.55,9.15,3.0,0.0,0.0
2018,3,1,7,0,0.0,6.0,0.6,9.3,6.0,5.46,0.0
2018,3,1,7,15,0.0,16.5,0.65,9.5,16.5,14.52,4.54
2018,3,1,7,30,0.0,27.0,0.7,9.7,27.0,23.8,14.45
2018,3,1,7,45,0.0,36.0,0.8,9.85,36.0,31.75,21.76
2018,3,1,8,0,0.0,45.0,0.9,10.0,45.0,39.71,28.91
2018,3,1,8,15,11.0,42.5,0.95,10.35,46.0,43.34,32.12
2018,3,1,8,30,22.0,40.0,1.0,10.7,47.0,46.95,35.39
2018,3,1,8,45,11.0,34.0,1.05,11.05,37.5,36.64,26.37
2018,3,1,9,0,0.0,28.0,1.1,11.4,28.0,24.67,15.76
2018,3,1,9,15,6.0,50.0,1.2,11.7,53.0,48.08,35.96
2018,3,1,9,30,12.0,72.0,1.3,12.0,78.0,75.07,58.93
2018,3,1,9,45,6.5,62.0,1.35,12.35,65.5,59.69,45.49
2018,3,1,10,0,1.0,52.0,1.4,12.7,53.0,46.75,34.2
2018,3,1,10,15,0.5,57.0,1.45,13.0,57.5,50.83,37.49
2018,3,1,10,30,0.0,62.0,1.5,13.3,62.0,54.87,40.73
2018,3,1,10,45,0.0,56.0,1.55,13.6,56.0,49.56,36.14
2018,3,1,11,0,0.0,50.0,1.6,13.9,50.0,44.25,31.6
2018,3,1,11,15,0.0,50.0,1.65,14.2,50.0,44.27,31.52
2018,3,1,11,30,0.0,50.0,1.7,14.5,50.0,44.28,31.45
2018,3,1,11,45,0.0,47.0,1.8,14.8,47.0,41.62,29.17
2018,3,1,12,0,0.0,44.0,1.9,15.1,44.0,38.97,26.9
2018,3,1,12,15,0.0,48.5,2.0,15.3,48.5,42.96,30.19
2018,3,1,12,30,0.0,53.0,2.1,15.5,53.0,46.96,33.47
2018,3,1,12,45,0.0,58.5,2.15,15.75,58.5,51.85,37.47
2018,3,1,13,0,0.0,64.0,2.2,16.0,64.0,56.73,41.48
2018,3,1,13,15,0.0,65.0,2.15,15.95,65.0,57.61,42.23
2018,3,1,13,30,0.0,66.0,2.1,15.9,66.0,58.49,43.0
2018,3,1,13,45,0.5,65.5,2.05,15.9,66.0,58.51,43.09
2018,3,1,14,0,1.0,65.0,2.0,15.9,66.0,58.5,43.17
2018,3,1,14,15,0.5,83.0,2.0,15.85,83.5,74.02,56.06
2018,3,1,14,30,0.0,101.0,2.0,15.8,101.0,89.86,69.21
2018,3,1,14,45,0.0,96.5,2.0,15.8,96.5,85.71,65.92
2018,3,1,15,0,0.0,92.0,2.0,15.8,92.0,81.59,62.67
2018,3,1,15,15,0.0,80.0,2.05,15.9,80.0,70.82,53.86
2018,3,1,15,30,0.0,68.0,2.1,16.0,68.0,60.13,45.07
2018,3,1,15,45,0.0,58.5,2.15,16.1,58.5,51.68,38.1
2018,3,1,16,0,0.0,49.0,2.2,16.2,49.0,43.25,31.08
2018,3,1,16,15,0.0,47.5,2.25,16.1,47.5,41.91,30.06
2018,3,1,16,30,0.0,46.0,2.3,16.0,46.0,40.57,29.0
2018,3,1,16,45,0.0,34.0,2.3,15.9,34.0,29.95,19.96
2018,3,1,17,0,0.0,22.0,2.3,15.8,22.0,19.35,10.87
2018,3,1,17,15,0.0,17.5,2.25,15.6,17.5,15.38,7.38
2018,3,1,17,30,0.0,13.0,2.2,15.4,13.0,11.42,3.84
2018,3,1,17,45,6.0,8.5,2.15,15.15,8.5,8.8,0.72
2018,3,1,18,0,12.0,4.0,2.1,14.9,4.0,5.26,0.0
2018,3,1,18,15,6.0,2.0,2.1,14.9,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.65,10.05,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,4.35,6.15,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,4.3,5.8,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,4.25,5.5,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,4.2,5.2,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,4.2,4.95,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,4.2,4.7,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,4.2,4.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,4.15,4.2,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,4.1,4.1,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,4.1,3.9,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,4.1,3.85,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,4.1,3.8,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,4.1,3.7,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,4.1,3.6,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,4.1,3.55,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,4.1,3.45,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,4.1,3.4,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,4.2,3.6,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,4.3,3.8,0.0,0.0,0.0
2018,3,2,6,45,111.5,9.5,4.4,4.0,13.0,0.0,0.0
2018,3,2,7,0,223.0,19.0,4.5,4.2,26.0,45.62,0.0
2018,3,2,7,15,387.5,28.0,4.65,4.6,68.0,111.59,63.32
2018,3,2,7,30,552.0,37.0,4.8,5.0,110.0,188.05,135.52
2018,3,2,7,45,640.0,43.0,4.95,5.4,163.5,259.13,202.16
2018,3,2,8,0,728.0,49.0,5.1,5.8,217.0,339.96,277.21
2018,3,2,8,15,777.5,53.0,5.2,6.15,271.5,411.14,343.56
2018,3,2,8,30,827.0,57.0,5.3,6.5,326.0,486.55,411.46
2018,3,2,8,45,859.5,59.5,5.4,6.85,378.0,551.33,468.58
2018,3,2,9,0,892.0,62.0,5.5,7.2,430.0,620.25,527.12
2018,3,2,9,15,914.5,64.5,5.5,7.5,479.0,683.66,579.14
2018,3,2,9,30,937.0,67.0,5.5,7.8,528.0,746.7,627.45
2018,3,2,9,45,954.0,68.0,5.5,8.05,571.0,803.07,668.97
2018,3,2,10,0,971.0,69.0,5.5,8.3,614.0,857.83,708.59
2018,3,2,10,15,982.5,70.5,5.5,8.6,651.0,906.65,743.02
2018,3,2,10,30,994.0,72.0,5.5,8.9,688.0,952.81,775.05
2018,3,2,10,45,1002.5,72.5,5.45,9.15,717.5,992.13,801.49
2018,3,2,11,0,1011.0,73.0,5.4,9.4,747.0,1028.07,825.26
2018,3,2,11,15,1016.0,74.0,5.4,9.6,768.5,1057.71,844.9
2018,3,2,11,30,1021.0,75.0,5.4,9.8,790.0,1083.43,861.73
2018,3,2,11,45,1024.0,75.5,5.4,9.95,803.5,1102.51,874.06
2018,3,2,12,0,1027.0,76.0,5.4,10.1,817.0,1117.35,883.51
2018,3,2,12,15,1028.5,75.5,5.35,10.25,821.5,1125.15,887.68
2018,3,2,12,30,1030.0,75.0,5.3,10.4,826.0,1128.56,888.93
2018,3,2,12,45,1029.0,75.0,5.3,10.5,822.0,1125.63,886.58
2018,3,2,13,0,1028.0,75.0,5.3,10.6,818.0,1118.29,881.34
2018,3,2,13,15,1025.5,74.0,5.25,10.55,805.0,1103.9,871.34
2018,3,2,13,30,1023.0,73.0,5.2,10.5,792.0,1085.23,858.5
2018,3,2,13,45,1018.5,72.0,5.2,10.5,771.0,1060.49,841.77
2018,3,2,14,0,1014.0,71.0,5.2,10.5,750.0,1031.77,822.26
2018,3,2,14,15,1006.0,70.5,5.1,10.35,721.0,996.68,797.81
2018,3,2,14,30,998.0,70.0,5.0,10.2,692.0,958.15,770.85
2018,3,2,14,45,987.5,68.5,4.95,10.1,656.0,913.11,739.22
2018,3,2,15,0,977.0,67.0,4.9,10.0,620.0,865.27,705.29
2018,3,2,15,15,961.5,65.5,4.8,9.75,577.0,811.13,666.3
2018,3,2,15,30,946.0,64.0,4.7,9.5,534.0,755.19,625.44
2018,3,2,15,45,924.0,62.0,4.6,9.2,486.0,692.86,578.78
2018,3,2,16,0,902.0,60.0,4.5,8.9,438.0,630.04,528.05
2018,3,2,16,15,868.0,57.5,4.35,8.5,385.0,559.81,469.69
2018,3,2,16,30,834.0,55.0,4.2,8.1,332.0,493.98,412.9
2018,3,2,16,45,782.5,51.0,4.1,7.65,277.0,417.17,345.4
2018,3,2,17,0,731.0,47.0,4.0,7.2,222.0,344.84,279.46
2018,3,2,17,15,651.0,42.0,3.85,6.75,169.5,267.06,207.89
2018,3,2,17,30,571.0,37.0,3.7,6.3,117.0,197.97,143.43
2018,3,2,17,45,407.5,28.5,3.55,5.85,73.5,120.27,73.09
2018,3,2,18,0,244.0,20.0,3.4,5.4,30.0,51.09,0.0
2018,3,2,18,15,122.0,10.0,3.4,5.4,15.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.4,5.4,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.35,4.9,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.3,4.4,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.25,4.2,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.15,3.8,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.1,3.6,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.05,3.4,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.0,3.2,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.9,2.65,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.9,2.35,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.9,2.2,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.9,2.05,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.9,1.9,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.9,1.75,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.9,1.6,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.9,1.4,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.9,1.2,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.9,1.05,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.9,0.9,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.85,0.75,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.8,0.6,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.8,0.45,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.8,0.3,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.8,0.2,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.8,0.1,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.7,-0.1,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.7,-0.2,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.7,-0.3,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.7,-0.4,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.7,-0.6,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.7,-0.7,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,2.7,-0.75,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,2.7,-0.8,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,2.7,-0.85,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,2.7,-0.9,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,2.7,-1.1,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,2.7,-1.15,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,2.7,-1.2,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,2.75,-1.3,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,2.8,-1.4,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,2.9,-1.05,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,3.0,-0.7,0.0,0.0,0.0
2018,3,3,6,45,135.5,10.0,3.1,-0.4,15.0,0.0,0.0
2018,3,3,7,0,271.0,20.0,3.2,-0.1,30.0,52.88,0.0
2018,3,3,7,15,442.5,28.5,3.35,0.45,75.5,121.52,72.5
2018,3,3,7,30,614.0,37.0,3.5,1.0,121.0,204.62,149.68
2018,3,3,7,45,693.0,42.5,3.65,1.55,175.5,276.23,217.91
2018,3,3,8,0,772.0,48.0,3.8,2.1,230.0,356.42,293.12
2018,3,3,8,15,818.0,51.5,3.85,2.7,285.0,428.15,359.83
2018,3,3,8,30,864.0,55.0,3.9,3.3,340.0,500.9,425.03
2018,3,3,8,45,888.0,57.5,4.0,3.9,390.5,565.74,481.48
2018,3,3,9,0,912.0,60.0,4.1,4.5,441.0,631.08,536.18
2018,3,3,9,15,933.0,62.5,4.1,5.1,490.0,694.55,586.92
2018,3,3,9,30,954.0,65.0,4.1,5.7,539.0,757.45,633.34
2018,3,3,9,45,969.0,67.0,4.15,6.25,582.5,814.29,673.93
2018,3,3,10,0,984.0,69.0,4.2,6.8,626.0,869.29,712.4
2018,3,3,10,15,995.0,70.5,4.2,7.3,663.0,918.2,745.45
2018,3,3,10,30,1006.0,72.0,4.2,7.8,700.0,964.35,776.0
2018,3,3,10,45,1014.0,72.5,4.15,8.3,729.5,1003.58,800.65
2018,3,3,11,0,1022.0,73.0,4.1,8.8,759.0,1039.35,822.82
2018,3,3,11,15,1027.0,74.0,4.1,9.2,781.0,1069.22,841.38
2018,3,3,11,30,1032.0,75.0,4.1,9.6,803.0,1095.11,857.15
2018,3,3,11,45,1030.5,76.0,4.05,10.0,813.5,1110.48,865.28
2018,3,3,12,0,1029.0,77.0,4.0,10.4,824.0,1121.46,870.57
2018,3,3,12,15,1028.5,77.0,3.95,10.65,827.5,1127.83,873.33
2018,3,3,12,30,1028.0,77.0,3.9,10.9,831.0,1129.77,873.27
2018,3,3,12,45,1026.5,77.5,3.9,11.15,827.0,1126.88,870.55
2018,3,3,13,0,1025.0,78.0,3.9,11.4,823.0,1119.58,865.05
2018,3,3,13,15,1022.0,77.5,3.85,11.5,810.0,1105.26,855.01
2018,3,3,13,30,1019.0,77.0,3.8,11.6,797.0,1086.69,842.26
2018,3,3,13,45,1013.5,76.5,3.8,11.7,776.0,1061.59,825.58
2018,3,3,14,0,1008.0,76.0,3.8,11.8,755.0,1032.58,806.27
2018,3,3,14,15,1000.5,75.0,3.75,11.75,726.0,997.41,782.75
2018,3,3,14,30,993.0,74.0,3.7,11.7,697.0,958.8,756.76
2018,3,3,14,45,982.0,72.5,3.65,11.6,660.5,913.43,725.93
2018,3,3,15,0,971.0,71.0,3.6,11.5,624.0,865.32,692.86
2018,3,3,15,15,955.5,69.0,3.55,11.25,581.0,810.74,655.0
2018,3,3,15,30,940.0,67.0,3.5,11.0,538.0,754.38,615.21
2018,3,3,15,45,918.0,64.5,3.45,10.75,489.5,691.66,569.4
2018,3,3,16,0,896.0,62.0,3.4,10.5,441.0,628.47,519.64
2018,3,3,16,15,865.0,59.5,3.2,9.95,389.0,560.15,464.12
2018,3,3,16,30,834.0,57.0,3.0,9.4,337.0,495.85,409.74
2018,3,3,16,45,787.0,53.0,2.85,8.8,282.5,420.96,345.0
2018,3,3,17,0,740.0,49.0,2.7,8.2,228.0,349.99,281.2
2018,3,3,17,15,664.5,43.0,2.6,7.55,175.0,271.99,210.42
2018,3,3,17,30,589.0,37.0,2.5,6.9,122.0,202.27,145.95
2018,3,3,17,45,426.0,28.5,2.4,6.2,77.0,123.44,75.84
2018,3,3,18,0,263.0,20.0,2.3,5.5,32.0,58.4,0.0
2018,3,3,18,15,131.5,10.0,2.3,5.5,16.0,9.1,0.0
2018,3,3,18,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.4,5.05,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.45,4.3,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.3,3.75,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.1,3.2,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.85,2.6,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.7,2.05,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.7,1.8,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.65,1.6,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.6,1.25,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.55,0.9,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.5,0.15,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.5,-0.15,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.45,-0.45,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.4,-0.75,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.35,-1.05,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,-1.55,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.3,-2.05,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.25,-2.7,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.3,-2.85,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,1.3,-2.9,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,1.5,-2.4,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,1.7,-1.9,0.0,0.0,0.0
2018,3,4,6,45,120.0,10.5,1.9,-1.4,15.5,0.0,0.0
2018,3,4,7,0,240.0,21.0,2.1,-0.9,31.0,50.04,0.0
2018,3,4,7,15,402.0,30.5,2.3,-0.15,75.5,118.17,73.66
2018,3,4,7,30,564.0,40.0,2.5,0.6,120.0,197.09,145.49
2018,3,4,7,45,644.5,45.5,2.65,1.35,173.0,264.55,209.21
2018,3,4,8,0,725.0,51.0,2.8,2.1,226.0,342.58,281.56
2018,3,4,8,15,774.0,55.5,2.9,2.8,281.0,414.1,347.18
2018,3,4,8,30,823.0,60.0,3.0,3.5,336.0,489.82,413.93
2018,3,4,8,45,856.0,63.0,3.05,4.2,388.5,558.73,472.55
2018,3,4,9,0,889.0,66.0,3.1,4.9,441.0,625.2,527.04
2018,3,4,9,15,913.5,68.5,3.1,5.5,491.0,689.87,577.96
