Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,18,30,20.0,4.0,1.6,-0.5,3.0,0.0,0.0
2018,3,14,18,45,10.0,2.0,1.5,-1.05,1.5,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.4,-1.8,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.35,-2.2,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.25,-2.6,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.2,-2.95,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.2,-3.1,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.15,-3.3,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.05,-3.7,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.0,-3.95,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,0.95,-4.1,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,0.95,-4.25,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.0,-4.15,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.05,-4.05,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.15,-3.9,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.2,-3.8,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.2,-3.8,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.2,-3.8,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.25,-3.8,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.3,-3.8,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.35,-3.75,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,-3.7,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.45,-3.65,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.5,-3.6,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.65,-3.45,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.8,-3.3,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.9,-3.15,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2018,3,15,6,15,19.5,3.0,2.2,-2.45,3.0,0.0,0.0
2018,3,15,6,30,39.0,6.0,2.4,-1.9,6.0,5.46,0.0
2018,3,15,6,45,172.0,20.5,2.6,-1.4,35.0,33.82,0.0
2018,3,15,7,0,305.0,35.0,2.8,-0.9,64.0,83.99,50.0
2018,3,15,7,15,410.5,46.0,2.85,-0.1,111.0,139.1,98.88
2018,3,15,7,30,516.0,57.0,2.9,0.7,158.0,207.57,160.21
2018,3,15,7,45,581.0,64.5,3.0,1.45,210.5,271.91,220.23
2018,3,15,8,0,646.0,72.0,3.1,2.2,263.0,343.46,285.68
2018,3,15,8,15,692.0,77.5,3.4,3.2,317.0,411.01,346.33
2018,3,15,8,30,738.0,83.0,3.7,4.2,371.0,482.59,408.35
2018,3,15,8,45,771.0,87.0,4.0,5.2,422.5,547.26,462.9
2018,3,15,9,0,804.0,91.0,4.3,6.2,474.0,614.88,518.27
2018,3,15,9,15,831.5,92.0,4.4,6.95,522.0,676.71,567.19
2018,3,15,9,30,859.0,93.0,4.5,7.7,570.0,738.68,613.85
2018,3,15,9,45,880.5,92.5,4.6,8.45,612.5,794.09,653.26
2018,3,15,10,0,902.0,92.0,4.7,9.2,655.0,841.81,686.24
2018,3,15,10,15,912.0,94.5,4.7,9.8,690.5,887.6,717.09
2018,3,15,10,30,922.0,97.0,4.7,10.4,726.0,930.77,745.58
2018,3,15,10,45,928.5,99.0,4.7,11.0,754.0,967.33,768.93
2018,3,15,11,0,935.0,101.0,4.7,11.6,782.0,1000.6,789.74
2018,3,15,11,15,938.0,103.0,4.65,12.1,801.5,1027.03,805.41
2018,3,15,11,30,941.0,105.0,4.6,12.6,821.0,1049.71,818.41
2018,3,15,11,45,941.0,106.5,4.6,13.05,831.5,1064.98,826.9
2018,3,15,12,0,941.0,108.0,4.6,13.5,842.0,1076.22,832.76
2018,3,15,12,15,940.0,109.5,4.6,13.85,845.5,1082.38,835.58
2018,3,15,12,30,939.0,111.0,4.6,14.2,849.0,1084.46,835.78
2018,3,15,12,45,934.5,112.0,4.6,14.55,843.0,1078.37,830.54
2018,3,15,13,0,930.0,113.0,4.6,14.9,837.0,1068.26,822.77
2018,3,15,13,15,904.0,120.5,4.6,15.05,815.0,1040.05,803.27
2018,3,15,13,30,878.0,128.0,4.6,15.2,793.0,1019.34,789.2
2018,3,15,13,45,786.5,157.5,4.6,15.4,741.0,945.7,737.65
2018,3,15,14,0,695.0,187.0,4.6,15.6,689.0,879.33,690.97
2018,3,15,14,15,455.5,234.0,4.5,15.6,558.0,685.63,545.5
2018,3,15,14,30,216.0,281.0,4.4,15.6,427.0,481.45,385.72
2018,3,15,14,45,265.5,257.0,4.35,15.6,427.0,502.69,404.65
2018,3,15,15,0,315.0,233.0,4.3,15.6,427.0,504.66,407.88
2018,3,15,15,15,426.5,181.5,4.15,15.5,425.0,532.4,432.2
2018,3,15,15,30,538.0,130.0,4.0,15.4,423.0,541.44,441.57
2018,3,15,15,45,594.5,122.5,3.85,15.25,420.5,542.45,442.5
2018,3,15,16,0,651.0,115.0,3.7,15.1,418.0,536.06,436.94
2018,3,15,16,15,645.0,103.5,3.5,14.65,375.5,483.18,394.24
2018,3,15,16,30,639.0,92.0,3.3,14.2,333.0,429.48,349.61
2018,3,15,16,45,593.0,85.0,3.05,13.7,282.5,362.26,292.6
2018,3,15,17,0,547.0,78.0,2.8,13.2,232.0,299.35,237.67
2018,3,15,17,15,456.0,67.5,2.7,12.6,178.0,223.48,172.16
2018,3,15,17,30,365.0,57.0,2.6,12.0,124.0,156.49,114.2
2018,3,15,17,45,283.5,44.0,2.45,11.4,85.5,102.97,68.43
2018,3,15,18,0,202.0,31.0,2.3,10.8,47.0,59.31,29.36
2018,3,15,18,15,107.0,16.5,2.3,10.8,24.5,21.32,0.0
2018,3,15,18,30,12.0,2.0,2.3,10.8,2.0,0.0,0.0
2018,3,15,18,45,6.0,1.0,2.3,10.35,1.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,16,6,15,13.5,3.0,1.2,5.45,3.0,0.0,0.0
2018,3,16,6,30,27.0,6.0,1.3,6.1,6.0,5.95,0.0
2018,3,16,6,45,135.0,23.5,1.4,6.7,35.5,33.96,0.0
2018,3,16,7,0,243.0,41.0,1.5,7.3,65.0,80.48,49.15
2018,3,16,7,15,352.5,54.0,1.7,7.9,112.5,133.75,94.0
2018,3,16,7,30,462.0,67.0,1.9,8.5,160.0,202.78,153.32
2018,3,16,7,45,541.5,74.0,2.15,9.1,214.0,268.63,211.97
2018,3,16,8,0,621.0,81.0,2.4,9.7,268.0,343.37,277.63
2018,3,16,8,15,669.0,86.0,2.5,10.1,321.0,410.12,335.81
2018,3,16,8,30,717.0,91.0,2.6,10.5,374.0,481.09,395.63
2018,3,16,8,45,745.5,94.5,2.7,10.9,422.5,543.06,446.52
2018,3,16,9,0,774.0,98.0,2.8,11.3,471.0,606.2,496.7
2018,3,16,9,15,767.5,108.0,2.85,11.6,508.0,653.73,533.06
2018,3,16,9,30,761.0,118.0,2.9,11.9,545.0,698.42,566.23
2018,3,16,9,45,789.5,119.5,2.95,12.25,590.5,754.41,606.28
2018,3,16,10,0,818.0,121.0,3.0,12.6,636.0,813.17,646.99
2018,3,16,10,15,893.5,104.5,3.0,12.85,695.0,883.68,695.3
2018,3,16,10,30,969.0,88.0,3.0,13.1,754.0,962.79,748.48
2018,3,16,10,45,980.5,87.5,3.0,13.4,784.0,1002.45,773.15
2018,3,16,11,0,992.0,87.0,3.0,13.7,814.0,1038.9,795.78
2018,3,16,11,15,998.0,88.0,2.95,13.9,835.5,1068.33,813.34
2018,3,16,11,30,1004.0,89.0,2.9,14.1,857.0,1093.87,828.29
2018,3,16,11,45,1009.0,87.5,2.9,14.35,869.5,1111.54,838.42
2018,3,16,12,0,1014.0,86.0,2.9,14.6,882.0,1125.0,845.95
2018,3,16,12,15,999.5,92.5,2.85,14.75,880.0,1123.61,843.62
2018,3,16,12,30,985.0,99.0,2.8,14.9,878.0,1117.72,838.65
2018,3,16,12,45,981.5,100.0,2.8,15.1,872.0,1112.45,834.72
2018,3,16,13,0,978.0,101.0,2.8,15.3,866.0,1102.95,828.18
2018,3,16,13,15,997.0,90.5,2.8,15.35,859.5,1098.62,825.71
2018,3,16,13,30,1016.0,80.0,2.8,15.4,853.0,1089.37,820.1
2018,3,16,13,45,1013.0,78.0,2.8,15.45,831.0,1063.91,803.89
2018,3,16,14,0,1010.0,76.0,2.8,15.5,809.0,1034.43,785.19
2018,3,16,14,15,1003.0,75.0,2.75,15.45,779.5,998.61,762.0
2018,3,16,14,30,996.0,74.0,2.7,15.4,750.0,959.31,736.42
2018,3,16,14,45,948.0,83.0,2.6,15.35,699.5,893.95,692.14
2018,3,16,15,0,900.0,92.0,2.5,15.3,649.0,828.49,647.4
2018,3,16,15,15,886.0,88.5,2.35,15.05,606.0,775.43,611.01
2018,3,16,15,30,872.0,85.0,2.2,14.8,563.0,725.61,576.41
2018,3,16,15,45,889.5,75.0,2.05,14.5,526.5,678.1,541.98
2018,3,16,16,0,907.0,65.0,1.9,14.2,490.0,631.11,505.89
2018,3,16,16,15,880.0,62.0,1.7,13.4,437.0,563.17,452.81
2018,3,16,16,30,853.0,59.0,1.5,12.6,384.0,496.09,398.51
2018,3,16,16,45,813.5,55.5,1.3,11.8,328.5,425.96,339.71
2018,3,16,17,0,774.0,52.0,1.1,11.0,273.0,356.64,279.4
2018,3,16,17,15,709.5,47.0,1.1,10.0,217.5,281.34,213.54
2018,3,16,17,30,645.0,42.0,1.1,9.0,162.0,213.08,152.26
2018,3,16,17,45,529.5,35.0,1.1,7.95,112.5,140.73,90.32
2018,3,16,18,0,414.0,28.0,1.1,6.9,63.0,83.11,40.3
2018,3,16,18,15,230.5,16.5,1.1,6.9,33.5,28.34,0.0
2018,3,16,18,30,47.0,5.0,1.1,6.9,4.0,0.0,0.0
2018,3,16,18,45,23.5,2.5,1.15,6.3,2.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.15,1.95,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.05,1.15,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.0,0.85,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.0,0.55,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.95,0.3,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.85,0.2,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.8,0.25,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.75,0.35,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.7,0.35,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.65,0.2,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.6,0.3,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.6,0.35,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.6,0.4,0.0,0.0,0.0
2018,3,17,6,15,7.5,1.5,0.65,1.05,1.5,0.0,0.0
2018,3,17,6,30,15.0,3.0,0.7,1.7,3.0,3.02,0.0
2018,3,17,6,45,14.0,8.0,0.8,2.3,8.5,8.61,0.0
2018,3,17,7,0,13.0,13.0,0.9,2.9,14.0,14.33,5.8
2018,3,17,7,15,6.5,24.5,0.8,3.65,25.0,23.36,14.57
2018,3,17,7,30,0.0,36.0,0.7,4.4,36.0,31.73,22.49
2018,3,17,7,45,16.5,44.0,0.65,5.15,49.0,45.43,34.37
2018,3,17,8,0,33.0,52.0,0.6,5.9,62.0,60.47,47.55
2018,3,17,8,15,23.0,72.5,0.7,6.9,80.0,77.3,62.21
2018,3,17,8,30,13.0,93.0,0.8,7.9,98.0,89.76,72.58
2018,3,17,8,45,80.0,130.0,0.9,8.9,168.5,176.3,146.13
2018,3,17,9,0,147.0,167.0,1.0,9.9,239.0,261.21,215.93
2018,3,17,9,15,222.5,193.5,1.2,10.7,313.5,358.31,293.86
2018,3,17,9,30,298.0,220.0,1.4,11.5,388.0,453.06,367.71
2018,3,17,9,45,280.5,196.0,1.55,12.3,363.5,428.12,347.26
2018,3,17,10,0,263.0,172.0,1.7,13.1,339.0,400.45,325.36
2018,3,17,10,15,208.5,237.5,2.0,13.4,374.0,436.0,350.62
2018,3,17,10,30,154.0,303.0,2.3,13.7,409.0,452.25,360.47
2018,3,17,10,45,232.5,307.5,2.55,13.95,475.0,549.67,436.08
2018,3,17,11,0,311.0,312.0,2.8,14.2,541.0,635.69,501.48
2018,3,17,11,15,265.0,321.5,2.85,14.35,520.5,609.72,479.88
2018,3,17,11,30,219.0,331.0,2.9,14.5,500.0,563.43,444.07
2018,3,17,11,45,168.5,354.5,2.95,14.6,485.5,542.34,426.36
2018,3,17,12,0,118.0,378.0,3.0,14.7,471.0,519.36,407.02
2018,3,17,12,15,327.0,315.5,3.0,15.15,575.0,680.81,532.92
2018,3,17,12,30,536.0,253.0,3.0,15.6,679.0,843.17,652.84
2018,3,17,12,45,734.0,178.0,3.05,16.1,757.5,966.92,738.87
2018,3,17,13,0,932.0,103.0,3.1,16.6,836.0,1058.95,799.29
2018,3,17,13,15,928.5,102.0,3.05,17.0,822.5,1043.52,786.83
2018,3,17,13,30,925.0,101.0,3.0,17.4,809.0,1024.24,773.0
2018,3,17,13,45,918.5,100.5,2.95,17.8,787.5,998.89,755.26
2018,3,17,14,0,912.0,100.0,2.9,18.2,766.0,970.06,735.31
2018,3,17,14,15,902.0,99.0,2.8,18.4,736.0,934.18,710.77
2018,3,17,14,30,892.0,98.0,2.7,18.6,706.0,895.38,684.28
2018,3,17,14,45,878.0,96.5,2.6,18.8,669.5,850.0,653.15
2018,3,17,15,0,864.0,95.0,2.5,19.0,633.0,808.8,624.85
2018,3,17,15,15,817.5,101.0,2.4,18.9,583.0,742.63,579.19
2018,3,17,15,30,771.0,107.0,2.3,18.8,533.0,677.42,532.99
2018,3,17,15,45,741.5,103.0,2.15,18.75,484.0,616.57,487.41
2018,3,17,16,0,712.0,99.0,2.0,18.7,435.0,554.28,439.67
2018,3,17,16,15,608.0,105.5,1.8,18.05,370.0,463.13,369.02
2018,3,17,16,30,504.0,112.0,1.6,17.4,305.0,376.94,300.76
2018,3,17,16,45,564.0,89.5,1.4,16.75,276.0,352.48,278.95
2018,3,17,17,0,624.0,67.0,1.2,16.1,247.0,315.49,244.61
2018,3,17,17,15,552.0,60.0,1.2,15.25,195.5,244.73,184.14
2018,3,17,17,30,480.0,53.0,1.2,14.4,144.0,182.23,129.92
2018,3,17,17,45,366.5,42.5,1.2,13.55,99.0,117.28,76.21
2018,3,17,18,0,253.0,32.0,1.2,12.7,54.0,66.1,34.02
2018,3,17,18,15,139.5,18.5,1.2,12.7,29.0,24.7,0.0
2018,3,17,18,30,26.0,5.0,1.2,12.7,4.0,0.0,0.0
2018,3,17,18,45,13.0,2.5,1.2,12.35,2.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,2.55,5.95,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,2.4,5.45,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,2.2,5.15,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,2.05,4.95,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,3,18,6,15,3.0,2.0,2.05,4.95,2.0,0.0,0.0
2018,3,18,6,30,6.0,4.0,2.1,5.2,4.0,3.76,0.0
2018,3,18,6,45,16.5,18.0,2.15,5.4,19.5,17.55,0.0
2018,3,18,7,0,27.0,32.0,2.2,5.6,35.0,33.38,21.06
2018,3,18,7,15,86.0,51.5,2.3,6.1,68.5,68.72,50.38
2018,3,18,7,30,145.0,71.0,2.4,6.6,102.0,113.77,89.0
2018,3,18,7,45,264.5,86.5,2.45,7.1,161.5,179.9,145.16
2018,3,18,8,0,384.0,102.0,2.5,7.6,221.0,267.46,220.08
2018,3,18,8,15,449.0,104.5,2.5,8.15,268.0,324.86,269.78
2018,3,18,8,30,514.0,107.0,2.5,8.7,315.0,393.77,327.9
2018,3,18,8,45,358.0,158.0,2.5,9.3,311.5,373.38,310.72
2018,3,18,9,0,202.0,209.0,2.5,9.9,308.0,339.78,281.14
2018,3,18,9,15,487.0,164.5,2.5,10.4,434.0,518.77,427.58
2018,3,18,9,30,772.0,120.0,2.5,10.9,560.0,709.76,575.58
2018,3,18,9,45,828.5,110.0,2.45,11.4,612.5,775.58,620.26
2018,3,18,10,0,885.0,100.0,2.4,11.9,665.0,845.71,667.37
2018,3,18,10,15,789.5,137.5,2.35,12.3,661.5,839.79,659.69
2018,3,18,10,30,694.0,175.0,2.3,12.7,658.0,829.23,649.66
2018,3,18,10,45,475.0,260.5,2.25,13.1,597.0,736.03,576.53
2018,3,18,11,0,256.0,346.0,2.2,13.5,536.0,620.58,485.36
2018,3,18,11,15,313.0,328.0,2.15,13.75,566.0,662.69,517.74
2018,3,18,11,30,370.0,310.0,2.1,14.0,596.0,705.56,549.01
2018,3,18,11,45,672.5,204.0,2.05,14.3,734.0,922.9,706.29
2018,3,18,12,0,975.0,98.0,2.0,14.6,872.0,1099.85,819.8
2018,3,18,12,15,988.0,93.0,1.9,14.8,880.0,1112.83,823.56
2018,3,18,12,30,1001.0,88.0,1.8,15.0,888.0,1121.58,826.69
2018,3,18,12,45,1000.5,87.5,1.75,15.2,883.0,1117.42,822.57
2018,3,18,13,0,1000.0,87.0,1.7,15.4,878.0,1108.95,816.04
2018,3,18,13,15,997.5,86.0,1.6,15.45,864.0,1093.63,804.93
2018,3,18,13,30,995.0,85.0,1.5,15.5,850.0,1074.14,791.37
2018,3,18,13,45,990.0,84.0,1.45,15.6,828.0,1048.19,774.57
2018,3,18,14,0,985.0,83.0,1.4,15.7,806.0,1018.41,755.44
2018,3,18,14,15,977.5,82.5,1.35,15.65,776.5,983.25,733.29
2018,3,18,14,30,970.0,82.0,1.3,15.6,747.0,944.75,708.93
2018,3,18,14,45,959.5,80.5,1.2,15.55,710.0,899.47,679.15
2018,3,18,15,0,949.0,79.0,1.1,15.5,673.0,851.51,647.44
2018,3,18,15,15,935.0,76.5,1.1,15.3,629.5,797.38,612.97
2018,3,18,15,30,921.0,74.0,1.1,15.1,586.0,741.44,576.59
2018,3,18,15,45,901.0,72.0,1.05,14.95,537.5,680.62,534.16
2018,3,18,16,0,881.0,70.0,1.0,14.8,489.0,619.22,488.56
2018,3,18,16,15,853.5,67.0,0.95,14.25,436.5,555.13,439.92
2018,3,18,16,30,826.0,64.0,0.9,13.7,384.0,488.63,387.49
2018,3,18,16,45,785.5,60.5,0.85,13.2,329.0,417.24,329.06
2018,3,18,17,0,745.0,57.0,0.8,12.7,274.0,349.12,270.9
2018,3,18,17,15,681.0,51.5,0.85,11.7,219.0,275.21,207.33
2018,3,18,17,30,617.0,46.0,0.9,10.7,164.0,208.32,148.18
2018,3,18,17,45,506.0,38.5,0.95,9.7,115.0,138.62,89.15
2018,3,18,18,0,395.0,31.0,1.0,8.7,66.0,82.58,42.29
2018,3,18,18,15,226.5,19.0,1.0,8.7,36.0,29.79,0.0
2018,3,18,18,30,58.0,7.0,1.0,8.7,6.0,0.0,0.0
2018,3,18,18,45,29.0,3.5,1.0,7.95,3.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,3,19,6,15,0.0,2.5,0.8,7.0,2.5,0.0,0.0
2018,3,19,6,30,0.0,5.0,0.9,7.2,5.0,4.55,0.0
2018,3,19,6,45,0.5,15.0,1.0,7.4,15.0,13.25,0.4
2018,3,19,7,0,1.0,25.0,1.1,7.6,25.0,22.18,12.9
2018,3,19,7,15,1.0,19.0,1.15,7.85,19.0,16.92,8.98
2018,3,19,7,30,1.0,13.0,1.2,8.1,13.0,11.69,4.58
2018,3,19,7,45,1.0,33.5,1.25,8.4,33.5,29.85,20.59
2018,3,19,8,0,1.0,54.0,1.3,8.7,54.0,48.07,36.5
2018,3,19,8,15,0.5,58.0,1.4,9.1,58.0,51.45,39.3
2018,3,19,8,30,0.0,62.0,1.5,9.5,62.0,54.78,41.98
2018,3,19,8,45,3.0,94.5,1.6,9.9,96.0,85.85,68.41
2018,3,19,9,0,6.0,127.0,1.7,10.3,130.0,118.1,95.36
2018,3,19,9,15,49.0,189.0,1.7,10.7,217.0,215.11,176.26
2018,3,19,9,30,92.0,251.0,1.7,11.1,304.0,313.29,255.28
2018,3,19,9,45,151.5,274.0,1.7,11.55,368.5,399.43,322.98
2018,3,19,10,0,211.0,297.0,1.7,12.0,433.0,479.25,384.09
2018,3,19,10,15,200.5,314.5,1.6,12.4,449.0,497.67,395.5
2018,3,19,10,30,190.0,332.0,1.5,12.8,465.0,514.7,406.08
2018,3,19,10,45,119.0,307.0,1.45,13.2,391.5,428.84,338.53
2018,3,19,11,0,48.0,282.0,1.4,13.6,318.0,323.05,255.13
2018,3,19,11,15,41.0,281.0,1.4,14.1,312.0,316.33,249.54
2018,3,19,11,30,34.0,280.0,1.4,14.6,306.0,309.19,243.13
2018,3,19,11,45,89.5,313.0,1.35,15.05,384.0,400.14,313.77
2018,3,19,12,0,145.0,346.0,1.3,15.5,462.0,510.21,395.33
2018,3,19,12,15,243.5,350.0,1.25,15.9,545.5,633.16,484.5
2018,3,19,12,30,342.0,354.0,1.2,16.3,629.0,737.77,557.4
2018,3,19,12,45,393.5,332.5,1.2,16.65,647.0,765.0,575.87
2018,3,19,13,0,445.0,311.0,1.2,17.0,665.0,806.53,604.35
2018,3,19,13,15,408.0,315.0,1.15,17.2,635.5,767.76,575.93
2018,3,19,13,30,371.0,319.0,1.1,17.4,606.0,712.72,537.5
2018,3,19,13,45,259.0,338.5,1.0,17.6,536.0,618.56,468.53
2018,3,19,14,0,147.0,358.0,0.9,17.8,466.0,512.33,390.06
2018,3,19,14,15,145.0,343.5,0.95,17.75,447.0,490.01,375.87
2018,3,19,14,30,143.0,329.0,1.0,17.7,428.0,467.31,360.45
2018,3,19,14,45,106.0,299.5,1.0,17.7,370.5,385.46,299.84
2018,3,19,15,0,69.0,270.0,1.0,17.7,313.0,320.58,250.92
2018,3,19,15,15,61.0,245.5,1.0,17.6,282.0,285.99,225.17
2018,3,19,15,30,53.0,221.0,1.0,17.5,251.0,252.18,199.45
2018,3,19,15,45,29.5,183.0,1.0,17.4,199.5,195.09,154.52
2018,3,19,16,0,6.0,145.0,1.0,17.3,148.0,135.23,106.49
2018,3,19,16,15,29.0,127.5,0.9,16.8,139.0,136.09,108.17
2018,3,19,16,30,52.0,110.0,0.8,16.3,130.0,128.72,102.54
2018,3,19,16,45,32.0,85.5,0.7,15.8,97.5,93.16,73.07
2018,3,19,17,0,12.0,61.0,0.6,15.3,65.0,58.41,44.05
2018,3,19,17,15,6.0,42.5,0.65,14.75,44.5,39.35,27.93
2018,3,19,17,30,0.0,24.0,0.7,14.2,24.0,21.11,12.4
2018,3,19,17,45,0.0,18.5,0.7,13.6,18.5,16.26,8.05
2018,3,19,18,0,0.0,13.0,0.7,13.0,13.0,11.42,3.25
2018,3,19,18,15,0.0,7.0,0.7,13.0,7.0,6.37,0.0
2018,3,19,18,30,0.0,1.0,0.7,13.0,1.0,0.0,0.0
2018,3,19,18,45,0.0,0.5,0.8,12.9,0.5,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,20,6,15,6.0,3.5,1.2,10.55,3.5,0.0,0.0
2018,3,20,6,30,12.0,7.0,1.5,10.5,7.0,6.62,0.0
2018,3,20,6,45,12.0,13.5,1.85,10.45,14.0,13.13,1.44
2018,3,20,7,0,12.0,20.0,2.2,10.4,21.0,19.74,10.3
2018,3,20,7,15,16.5,28.5,2.35,10.25,31.5,29.14,18.74
2018,3,20,7,30,21.0,37.0,2.5,10.1,42.0,39.22,27.79
2018,3,20,7,45,14.0,43.5,2.65,9.95,47.0,44.11,32.56
2018,3,20,8,0,7.0,50.0,2.8,9.8,52.0,46.95,35.26
2018,3,20,8,15,3.5,50.0,2.8,9.85,51.0,45.75,34.21
2018,3,20,8,30,0.0,50.0,2.8,9.9,50.0,44.13,32.69
2018,3,20,8,45,0.0,59.5,2.8,9.95,59.5,52.57,39.84
2018,3,20,9,0,0.0,69.0,2.8,10.0,69.0,61.02,46.92
2018,3,20,9,15,0.0,90.5,2.75,10.2,90.5,80.21,63.04
2018,3,20,9,30,0.0,112.0,2.7,10.4,112.0,99.95,79.42
2018,3,20,9,45,0.5,127.0,2.65,10.55,127.5,114.19,91.08
2018,3,20,10,0,1.0,142.0,2.6,10.7,143.0,128.57,102.76
2018,3,20,10,15,0.5,137.0,2.55,10.95,137.5,123.47,98.16
2018,3,20,10,30,0.0,132.0,2.5,11.2,132.0,118.38,93.66
2018,3,20,10,45,0.0,129.5,2.4,11.4,129.5,116.07,91.52
2018,3,20,11,0,0.0,127.0,2.3,11.6,127.0,113.78,89.43
2018,3,20,11,15,1.5,141.5,2.3,11.8,142.5,128.71,101.6
2018,3,20,11,30,3.0,156.0,2.3,12.0,158.0,143.78,113.79
2018,3,20,11,45,3.0,153.5,2.25,12.2,155.5,141.5,111.73
2018,3,20,12,0,3.0,151.0,2.2,12.4,153.0,139.21,109.73
2018,3,20,12,15,2.5,145.0,2.2,12.4,147.0,133.13,104.73
2018,3,20,12,30,2.0,139.0,2.2,12.4,141.0,127.05,99.75
2018,3,20,12,45,1.5,135.5,2.2,12.4,137.0,123.28,96.67
2018,3,20,13,0,1.0,132.0,2.2,12.4,133.0,119.51,93.6
2018,3,20,13,15,1.5,142.5,2.25,12.2,144.0,129.72,102.12
2018,3,20,13,30,2.0,153.0,2.3,12.0,155.0,139.96,110.66
2018,3,20,13,45,1.5,131.0,2.35,11.8,132.5,118.93,93.58
2018,3,20,14,0,1.0,109.0,2.4,11.6,110.0,98.12,76.6
2018,3,20,14,15,4.0,142.5,2.5,11.2,145.5,131.76,104.84
2018,3,20,14,30,7.0,176.0,2.6,10.8,181.0,165.84,133.31
2018,3,20,14,45,6.0,163.5,2.7,10.45,167.5,152.97,123.05
2018,3,20,15,0,5.0,151.0,2.8,10.1,154.0,140.22,112.91
2018,3,20,15,15,5.5,144.0,2.85,9.75,147.0,133.91,108.1
2018,3,20,15,30,6.0,137.0,2.9,9.4,140.0,127.57,103.24
2018,3,20,15,45,3.0,87.5,3.0,9.05,89.0,79.46,62.8
2018,3,20,16,0,0.0,38.0,3.1,8.7,38.0,33.53,23.48
2018,3,20,16,15,0.0,36.0,3.15,8.25,36.0,31.75,22.08
2018,3,20,16,30,0.0,34.0,3.2,7.8,34.0,29.97,20.65
2018,3,20,16,45,35.5,32.5,3.25,7.4,43.0,46.92,35.53
2018,3,20,17,0,71.0,31.0,3.3,7.0,52.0,58.78,45.18
2018,3,20,17,15,203.0,45.5,3.3,6.55,89.0,114.76,89.86
2018,3,20,17,30,335.0,60.0,3.3,6.1,126.0,148.58,111.47
2018,3,20,17,45,260.0,49.5,3.3,5.65,91.5,101.02,69.88
2018,3,20,18,0,185.0,39.0,3.3,5.2,57.0,63.06,37.44
2018,3,20,18,15,100.5,22.0,3.3,5.2,31.0,25.64,0.0
2018,3,20,18,30,16.0,5.0,3.3,5.2,5.0,4.55,0.0
2018,3,20,18,45,8.0,2.5,3.35,4.5,2.5,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.4,3.8,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.4,3.2,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.35,2.9,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.3,2.6,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.25,2.35,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.2,2.1,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.1,1.9,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.0,1.7,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.8,1.6,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.4,1.4,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.2,1.3,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.1,1.25,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.95,1.1,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.9,0.85,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.9,0.7,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.85,0.6,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.75,0.35,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.45,-0.1,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.35,-0.25,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.3,-0.35,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.25,-0.45,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.1,-0.55,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.05,-0.6,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,0.95,-0.65,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,0.85,-0.7,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,3,21,6,15,1.5,2.5,0.85,-0.55,2.5,0.0,0.0
2018,3,21,6,30,3.0,5.0,0.9,-0.4,5.0,4.62,0.0
2018,3,21,6,45,1.5,11.5,0.9,-0.2,11.5,10.24,1.16
2018,3,21,7,0,0.0,18.0,0.9,0.0,18.0,15.83,8.14
2018,3,21,7,15,0.0,28.0,0.9,0.2,28.0,24.66,16.38
2018,3,21,7,30,0.0,38.0,0.9,0.4,38.0,33.5,24.54
2018,3,21,7,45,0.0,53.0,0.9,0.6,53.0,46.79,36.57
2018,3,21,8,0,0.0,68.0,0.9,0.8,68.0,60.2,48.51
2018,3,21,8,15,26.5,113.0,0.95,1.0,124.0,118.23,99.56
2018,3,21,8,30,53.0,158.0,1.0,1.2,180.0,178.51,151.51
2018,3,21,8,45,98.0,191.0,1.05,1.4,238.0,240.91,204.44
2018,3,21,9,0,143.0,224.0,1.1,1.6,296.0,317.56,268.05
2018,3,21,9,15,158.0,245.5,1.2,1.85,332.0,358.02,300.45
2018,3,21,9,30,173.0,267.0,1.3,2.1,368.0,399.68,333.58
2018,3,21,9,45,150.5,282.5,1.35,2.3,375.0,406.91,337.85
2018,3,21,10,0,128.0,298.0,1.4,2.5,382.0,411.83,340.4
2018,3,21,10,15,131.5,318.5,1.45,2.7,408.5,442.21,363.69
2018,3,21,10,30,135.0,339.0,1.5,2.9,435.0,472.49,386.48
2018,3,21,10,45,104.5,343.0,1.6,3.1,419.0,438.22,358.27
2018,3,21,11,0,74.0,347.0,1.7,3.3,403.0,416.4,339.94
2018,3,21,11,15,116.0,367.5,1.8,3.5,457.5,497.4,404.21
2018,3,21,11,30,158.0,388.0,1.9,3.7,512.0,563.72,455.48
2018,3,21,11,45,174.5,392.0,1.95,3.9,531.0,587.16,472.92
2018,3,21,12,0,191.0,396.0,2.0,4.1,550.0,610.14,490.31
2018,3,21,12,15,228.5,392.0,2.1,4.3,577.0,644.93,517.59
2018,3,21,12,30,266.0,388.0,2.2,4.5,604.0,696.55,556.81
2018,3,21,12,45,265.0,385.5,2.25,4.65,599.5,691.73,552.87
2018,3,21,13,0,264.0,383.0,2.3,4.8,595.0,685.52,548.47
2018,3,21,13,15,268.0,377.0,2.35,4.9,589.0,679.12,544.31
2018,3,21,13,30,272.0,371.0,2.4,5.0,583.0,671.27,539.11
2018,3,21,13,45,220.5,366.5,2.5,5.15,535.5,594.42,480.61
2018,3,21,14,0,169.0,362.0,2.6,5.3,488.0,535.65,435.06
2018,3,21,14,15,114.0,325.5,2.65,5.35,409.0,441.1,360.82
2018,3,21,14,30,59.0,289.0,2.7,5.4,330.0,335.78,276.22
2018,3,21,14,45,32.0,222.0,2.7,5.45,244.0,241.17,199.17
2018,3,21,15,0,5.0,155.0,2.7,5.5,158.0,143.94,117.77
2018,3,21,15,15,5.5,135.0,2.7,5.45,138.0,125.4,102.57
2018,3,21,15,30,6.0,115.0,2.7,5.4,118.0,106.96,87.17
2018,3,21,15,45,7.0,122.0,2.7,5.35,125.5,113.96,93.48
2018,3,21,16,0,8.0,129.0,2.7,5.3,133.0,121.0,99.82
2018,3,21,16,15,26.5,129.5,2.65,5.05,140.5,136.31,113.61
2018,3,21,16,30,45.0,130.0,2.6,4.8,148.0,144.76,121.2
2018,3,21,16,45,51.5,102.5,2.55,4.6,120.0,117.97,97.96
2018,3,21,17,0,58.0,75.0,2.5,4.4,92.0,94.83,77.39
2018,3,21,17,15,76.0,69.0,2.5,4.1,87.0,90.73,72.69
2018,3,21,17,30,94.0,63.0,2.5,3.8,82.0,84.34,65.22
2018,3,21,17,45,62.0,45.0,2.55,3.45,56.0,54.66,39.19
2018,3,21,18,0,30.0,27.0,2.6,3.1,30.0,29.28,17.15
2018,3,21,18,15,17.0,15.0,2.6,3.1,16.5,14.46,0.0
2018,3,21,18,30,4.0,3.0,2.6,3.1,3.0,2.73,0.0
2018,3,21,18,45,2.0,1.5,2.65,2.7,1.5,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.7,2.3,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,2.7,2.1,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,2.7,1.9,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,2.7,1.75,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,2.7,1.6,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,2.65,1.45,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,2.55,1.15,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,2.4,0.85,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.25,0.6,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.1,0.4,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.0,0.3,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,1.95,0.2,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,1.85,0.05,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,1.8,-0.05,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,1.75,-0.2,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,1.65,-0.35,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,1.6,-0.4,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,1.45,-0.95,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,1.4,-1.4,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,1.4,-1.85,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,1.4,-2.1,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,1.4,-2.2,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,1.35,-2.2,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,3,22,6,15,70.5,8.0,1.55,-1.55,10.0,0.0,0.0
2018,3,22,6,30,141.0,16.0,1.8,-0.9,20.0,17.9,0.0
2018,3,22,6,45,258.5,28.0,2.0,-0.2,54.5,52.22,23.26
2018,3,22,7,0,376.0,40.0,2.2,0.5,89.0,101.88,65.5
2018,3,22,7,15,473.0,50.0,2.35,1.0,140.5,159.7,115.64
2018,3,22,7,30,570.0,60.0,2.5,1.5,192.0,229.7,178.73
2018,3,22,7,45,577.0,70.5,2.6,2.05,233.0,280.89,228.46
2018,3,22,8,0,584.0,81.0,2.7,2.6,274.0,332.19,276.8
2018,3,22,8,15,360.0,125.5,2.7,3.05,251.0,306.04,258.96
2018,3,22,8,30,136.0,170.0,2.7,3.5,228.0,241.26,204.48
2018,3,22,8,45,117.0,194.5,2.75,3.95,248.5,263.43,222.9
2018,3,22,9,0,98.0,219.0,2.8,4.4,269.0,274.36,231.09
2018,3,22,9,15,133.0,243.0,2.8,4.8,317.5,337.93,283.52
2018,3,22,9,30,168.0,267.0,2.8,5.2,366.0,395.64,330.03
2018,3,22,9,45,164.0,287.0,2.8,5.6,389.0,421.74,349.53
2018,3,22,10,0,160.0,307.0,2.8,6.0,412.0,447.12,368.29
2018,3,22,10,15,335.5,279.5,2.75,6.35,514.5,588.12,482.07
2018,3,22,10,30,511.0,252.0,2.7,6.7,617.0,742.32,600.43
2018,3,22,10,45,712.5,186.5,2.7,7.05,716.0,881.69,703.48
2018,3,22,11,0,914.0,121.0,2.7,7.4,815.0,1005.4,787.99
2018,3,22,11,15,949.0,109.0,2.7,7.75,845.5,1046.63,813.35
2018,3,22,11,30,984.0,97.0,2.7,8.1,876.0,1085.02,837.4
2018,3,22,11,45,986.0,97.5,2.7,8.4,887.5,1101.2,846.48
2018,3,22,12,0,988.0,98.0,2.7,8.7,899.0,1113.21,853.1
2018,3,22,12,15,988.0,99.0,2.75,8.9,902.0,1119.52,856.97
2018,3,22,12,30,988.0,100.0,2.8,9.1,905.0,1121.54,858.19
2018,3,22,12,45,986.0,100.5,2.8,9.3,899.5,1116.7,854.42
2018,3,22,13,0,984.0,101.0,2.8,9.5,894.0,1107.61,848.04
2018,3,22,13,15,979.5,100.5,2.85,9.6,879.0,1090.74,837.47
2018,3,22,13,30,975.0,100.0,2.9,9.7,864.0,1069.84,824.32
2018,3,22,13,45,966.0,99.5,2.95,9.75,839.5,1040.73,805.76
2018,3,22,14,0,957.0,99.0,3.0,9.8,815.0,1008.05,784.74
2018,3,22,14,15,948.5,98.0,3.0,9.75,785.0,971.92,761.05
2018,3,22,14,30,940.0,97.0,3.0,9.7,755.0,932.62,735.01
2018,3,22,14,45,928.0,95.5,3.05,9.65,717.5,886.89,704.53
2018,3,22,15,0,916.0,94.0,3.1,9.6,680.0,838.72,671.9
2018,3,22,15,15,901.0,91.0,3.05,9.45,636.0,784.49,633.94
2018,3,22,15,30,886.0,88.0,3.0,9.3,592.0,733.36,597.79
2018,3,22,15,45,865.0,85.5,3.0,9.15,543.5,672.16,551.54
2018,3,22,16,0,844.0,83.0,3.0,9.0,495.0,610.59,503.16
2018,3,22,16,15,810.0,79.5,2.75,8.6,440.5,540.77,446.28
2018,3,22,16,30,776.0,76.0,2.5,8.2,386.0,472.75,389.12
2018,3,22,16,45,735.0,71.5,2.3,7.8,332.0,402.85,328.79
2018,3,22,17,0,694.0,67.0,2.1,7.4,278.0,336.75,269.76
2018,3,22,17,15,556.5,64.0,1.9,6.55,212.5,245.8,191.35
2018,3,22,17,30,419.0,61.0,1.7,5.7,147.0,171.07,127.23
2018,3,22,17,45,372.5,48.0,1.5,4.85,107.5,120.33,81.66
2018,3,22,18,0,326.0,35.0,1.3,4.0,68.0,75.57,42.68
2018,3,22,18,15,195.5,22.0,1.3,4.0,38.5,31.05,0.0
2018,3,22,18,30,65.0,9.0,1.3,4.0,9.0,8.19,0.0
2018,3,22,18,45,32.5,4.5,1.3,3.4,4.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.15,1.2,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,0.95,-0.8,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,0.9,-1.55,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,0.9,-1.85,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,0.9,-2.15,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,0.9,-2.45,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,0.9,-2.95,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,0.9,-3.1,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,0.9,-3.15,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,0.9,-3.45,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,0.9,-3.55,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,0.9,-3.25,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,0.9,-3.1,0.0,0.0,0.0
2018,3,23,6,15,65.5,8.5,1.05,-2.25,10.5,0.0,0.0
2018,3,23,6,30,131.0,17.0,1.2,-1.4,21.0,18.72,0.0
2018,3,23,6,45,282.0,30.5,1.35,-0.5,61.5,57.27,27.84
2018,3,23,7,0,433.0,44.0,1.5,0.4,102.0,114.84,74.31
2018,3,23,7,15,524.0,52.5,1.65,1.25,154.5,173.83,125.73
2018,3,23,7,30,615.0,61.0,1.8,2.1,207.0,244.06,189.01
2018,3,23,7,45,673.5,66.5,1.9,3.0,262.5,310.81,250.38
2018,3,23,8,0,732.0,72.0,2.0,3.9,318.0,383.76,315.58
2018,3,23,8,15,771.0,76.5,2.0,4.5,373.5,451.8,375.04
2018,3,23,8,30,810.0,81.0,2.0,5.1,429.0,523.2,434.9
2018,3,23,8,45,838.0,84.0,2.05,5.7,481.5,589.12,488.38
2018,3,23,9,0,866.0,87.0,2.1,6.3,534.0,655.9,540.56
2018,3,23,9,15,887.5,89.0,2.0,6.75,582.5,717.58,586.34
2018,3,23,9,30,909.0,91.0,1.9,7.2,631.0,773.56,624.47
2018,3,23,9,45,925.5,92.5,1.85,7.65,674.5,828.62,660.85
2018,3,23,10,0,942.0,94.0,1.8,8.1,718.0,881.96,695.12
2018,3,23,10,15,953.0,95.5,1.8,8.5,754.0,928.55,724.69
2018,3,23,10,30,964.0,97.0,1.8,8.9,790.0,972.4,751.99
2018,3,23,10,45,972.0,97.5,1.8,9.3,818.5,1009.39,774.33
2018,3,23,11,0,980.0,98.0,1.8,9.7,847.0,1042.98,794.26
2018,3,23,11,15,983.0,98.5,1.85,10.0,865.5,1068.14,809.58
2018,3,23,11,30,986.0,99.0,1.9,10.3,884.0,1089.33,822.44
2018,3,23,11,45,987.5,99.5,2.0,10.6,894.5,1104.96,832.55
2018,3,23,12,0,989.0,100.0,2.1,10.9,905.0,1116.39,840.09
2018,3,23,12,15,987.5,101.0,2.15,11.1,907.5,1121.09,842.95
2018,3,23,12,30,986.0,102.0,2.2,11.3,910.0,1121.5,843.24
2018,3,23,12,45,889.5,141.5,2.25,11.45,866.5,1075.06,812.98
2018,3,23,13,0,793.0,181.0,2.3,11.6,823.0,1020.91,777.78
2018,3,23,13,15,792.5,174.5,2.35,11.7,807.5,995.41,761.86
2018,3,23,13,30,792.0,168.0,2.4,11.8,792.0,974.62,748.79
2018,3,23,13,45,867.5,138.0,2.4,11.85,804.5,998.02,765.6
2018,3,23,14,0,943.0,108.0,2.4,11.9,817.0,1004.19,770.32
2018,3,23,14,15,872.0,126.5,2.45,11.9,762.5,941.92,729.06
2018,3,23,14,30,801.0,145.0,2.5,11.9,708.0,870.61,681.34
2018,3,23,14,45,859.0,119.5,2.55,11.85,696.0,861.82,677.63
2018,3,23,15,0,917.0,94.0,2.6,11.8,684.0,838.58,663.03
2018,3,23,15,15,892.0,94.0,2.55,11.65,637.0,780.04,622.34
2018,3,23,15,30,867.0,94.0,2.5,11.5,590.0,725.57,584.31
2018,3,23,15,45,827.0,94.0,2.5,11.3,535.5,655.48,531.7
2018,3,23,16,0,787.0,94.0,2.5,11.1,481.0,586.92,478.65
2018,3,23,16,15,768.5,87.5,2.3,10.65,432.0,525.4,429.25
2018,3,23,16,30,750.0,81.0,2.1,10.2,383.0,464.12,378.26
2018,3,23,16,45,681.0,78.0,1.85,9.75,323.0,385.74,312.0
2018,3,23,17,0,612.0,75.0,1.6,9.3,263.0,313.56,249.4
2018,3,23,17,15,577.5,63.5,1.45,8.2,214.0,250.84,193.39
2018,3,23,17,30,543.0,52.0,1.3,7.1,165.0,191.84,139.43
2018,3,23,17,45,476.0,43.0,1.2,6.05,121.0,133.48,87.91
2018,3,23,18,0,409.0,34.0,1.1,5.0,77.0,83.55,45.86
2018,3,23,18,15,247.5,22.0,1.1,5.0,43.5,33.32,0.0
2018,3,23,18,30,86.0,10.0,1.1,5.0,10.0,9.1,0.0
2018,3,23,18,45,43.0,5.0,1.1,4.3,5.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,0.95,1.8,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,0.9,1.35,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,0.95,-0.8,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.0,-1.35,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.05,-1.8,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.1,-1.95,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.1,-2.05,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.0,-1.85,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.0,-1.4,0.0,0.0,0.0
2018,3,24,6,15,6.5,6.0,1.1,-0.95,6.0,0.0,0.0
2018,3,24,6,30,13.0,12.0,1.2,-0.5,12.0,11.25,0.0
2018,3,24,6,45,12.5,29.5,1.3,-0.05,30.5,27.88,16.02
2018,3,24,7,0,12.0,47.0,1.4,0.4,49.0,43.84,32.21
2018,3,24,7,15,20.0,56.5,1.35,1.0,61.0,56.22,43.58
2018,3,24,7,30,28.0,66.0,1.3,1.6,73.0,68.57,54.8
2018,3,24,7,45,42.0,85.5,1.3,2.2,98.5,93.71,77.07
2018,3,24,8,0,56.0,105.0,1.3,2.8,124.0,120.73,100.75
2018,3,24,8,15,117.0,140.0,1.3,3.6,188.0,193.16,162.88
2018,3,24,8,30,178.0,175.0,1.3,4.4,252.0,268.06,225.61
2018,3,24,8,45,204.0,200.5,1.3,5.15,299.0,319.7,267.51
2018,3,24,9,0,230.0,226.0,1.3,5.9,346.0,373.91,310.5
2018,3,24,9,15,224.5,244.0,1.15,6.4,369.5,400.98,330.21
2018,3,24,9,30,219.0,262.0,1.0,6.9,393.0,427.01,348.57
2018,3,24,9,45,173.5,284.0,0.85,7.45,392.0,425.11,343.74
2018,3,24,10,0,128.0,306.0,0.7,8.0,391.0,418.94,335.59
2018,3,24,10,15,151.0,325.5,0.65,8.25,431.0,464.86,369.8
2018,3,24,10,30,174.0,345.0,0.6,8.5,471.0,512.0,403.66
2018,3,24,10,45,133.5,333.0,0.55,8.8,431.5,467.75,368.07
2018,3,24,11,0,93.0,321.0,0.5,9.1,392.0,405.01,319.44
2018,3,24,11,15,51.0,266.0,0.5,9.0,305.0,308.8,245.33
2018,3,24,11,30,9.0,211.0,0.5,8.9,218.0,201.54,160.18
2018,3,24,11,45,5.0,156.5,0.5,8.85,160.5,146.21,116.07
2018,3,24,12,0,1.0,102.0,0.5,8.8,103.0,91.96,71.63
2018,3,24,12,15,0.5,113.5,0.45,8.35,114.0,101.99,80.17
2018,3,24,12,30,0.0,125.0,0.4,7.9,125.0,112.05,88.53
2018,3,24,12,45,0.0,110.5,0.35,7.5,110.5,98.72,77.6
2018,3,24,13,0,0.0,96.0,0.3,7.1,96.0,85.48,66.76
2018,3,24,13,15,0.0,84.5,0.3,6.7,84.5,75.09,58.25
2018,3,24,13,30,0.0,73.0,0.3,6.3,73.0,64.82,49.77
2018,3,24,13,45,0.0,69.0,0.3,5.95,69.0,61.24,46.89
2018,3,24,14,0,0.0,65.0,0.3,5.6,65.0,57.66,43.98
2018,3,24,14,15,0.0,63.0,0.35,5.3,63.0,55.86,42.57
2018,3,24,14,30,0.0,61.0,0.4,5.0,61.0,54.06,41.15
2018,3,24,14,45,0.0,72.5,0.45,4.7,72.5,64.25,50.05
2018,3,24,15,0,0.0,84.0,0.5,4.4,84.0,74.46,58.96
2018,3,24,15,15,0.0,71.5,0.6,4.25,71.5,63.31,49.53
2018,3,24,15,30,0.0,59.0,0.7,4.1,59.0,52.18,40.08
2018,3,24,15,45,0.0,53.0,0.8,3.9,53.0,46.84,35.59
2018,3,24,16,0,0.0,47.0,0.9,3.7,47.0,41.5,31.06
2018,3,24,16,15,0.0,42.0,0.95,3.55,42.0,37.06,27.27
2018,3,24,16,30,0.0,37.0,1.0,3.4,37.0,32.62,23.45
2018,3,24,16,45,0.0,30.0,1.05,3.25,30.0,26.42,18.01
2018,3,24,17,0,0.0,23.0,1.1,3.1,23.0,20.24,12.52
2018,3,24,17,15,0.0,20.0,1.2,2.8,20.0,17.59,10.14
2018,3,24,17,30,0.0,17.0,1.3,2.5,17.0,14.94,7.7
2018,3,24,17,45,0.0,13.0,1.35,2.2,13.0,11.41,4.42
2018,3,24,18,0,0.0,9.0,1.4,1.9,9.0,7.9,1.03
2018,3,24,18,15,0.5,5.5,1.4,1.9,5.5,4.85,0.0
2018,3,24,18,30,1.0,2.0,1.4,1.9,2.0,1.82,0.0
2018,3,24,18,45,0.5,1.0,1.4,1.5,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.45,0.25,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.55,0.15,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.65,0.1,0.0,0.0,0.0
