Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,22,30,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.75,0.05,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.75,-0.05,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.6,-0.15,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.5,-0.25,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.45,-0.4,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.4,-0.55,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.45,-0.9,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.5,-1.05,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.45,-1.2,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.4,-1.45,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.35,-1.75,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.3,-1.95,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,3,25,5,45,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,3,25,6,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,3,25,6,15,55.0,8.5,1.4,-1.75,11.0,0.0,0.0
2018,3,25,6,30,110.0,17.0,1.5,-1.3,22.0,18.45,0.0
2018,3,25,6,45,98.0,20.5,1.6,-0.8,29.0,30.32,15.26
2018,3,25,7,0,86.0,24.0,1.7,-0.3,36.0,37.44,23.43
2018,3,25,7,15,53.5,35.0,1.65,0.05,43.5,45.23,32.71
2018,3,25,7,30,21.0,46.0,1.6,0.4,51.0,47.64,36.63
2018,3,25,7,45,10.5,69.0,1.6,0.75,71.5,64.89,52.5
2018,3,25,8,0,0.0,92.0,1.6,1.1,92.0,82.23,67.94
2018,3,25,8,15,3.0,117.0,1.65,1.4,118.5,106.73,89.22
2018,3,25,8,30,6.0,142.0,1.7,1.7,145.0,131.79,110.66
2018,3,25,8,45,20.0,174.0,1.75,2.0,184.5,170.55,143.71
2018,3,25,9,0,34.0,206.0,1.8,2.3,224.0,219.25,184.61
2018,3,25,9,15,85.5,235.0,1.9,2.7,285.5,285.89,240.59
2018,3,25,9,30,137.0,264.0,2.0,3.1,347.0,368.6,308.43
2018,3,25,9,45,260.5,251.0,2.1,3.5,421.5,469.77,391.59
2018,3,25,10,0,384.0,238.0,2.2,3.9,496.0,582.74,481.53
2018,3,25,10,15,674.0,166.0,2.25,4.3,646.0,778.37,634.06
2018,3,25,10,30,964.0,94.0,2.3,4.7,796.0,969.87,769.13
2018,3,25,10,45,971.0,95.5,2.3,5.1,824.0,1006.88,790.58
2018,3,25,11,0,978.0,97.0,2.3,5.5,852.0,1040.44,811.21
2018,3,25,11,15,982.0,98.0,2.35,5.85,872.0,1066.9,827.7
2018,3,25,11,30,986.0,99.0,2.4,6.2,892.0,1089.43,841.62
2018,3,25,11,45,988.0,100.0,2.45,6.6,903.5,1105.93,851.42
2018,3,25,12,0,990.0,101.0,2.5,7.0,915.0,1118.25,858.58
2018,3,25,12,15,988.5,102.0,2.55,7.25,917.0,1122.77,861.16
2018,3,25,12,30,987.0,103.0,2.6,7.5,919.0,1123.0,861.1
2018,3,25,12,45,982.0,105.0,2.6,7.8,912.5,1116.51,855.94
2018,3,25,13,0,977.0,107.0,2.6,8.1,906.0,1105.82,848.21
2018,3,25,13,15,973.0,107.0,2.65,8.25,891.5,1089.84,838.16
2018,3,25,13,30,969.0,107.0,2.7,8.4,877.0,1069.84,825.52
2018,3,25,13,45,963.0,106.0,2.7,8.6,854.0,1042.95,807.55
2018,3,25,14,0,957.0,105.0,2.7,8.8,831.0,1012.37,787.14
2018,3,25,14,15,948.0,104.0,2.75,8.8,800.5,975.59,763.46
2018,3,25,14,30,939.0,103.0,2.8,8.8,770.0,935.67,737.4
2018,3,25,14,45,926.5,101.5,2.8,8.85,732.0,889.4,705.99
2018,3,25,15,0,914.0,100.0,2.8,8.9,694.0,840.73,672.56
2018,3,25,15,15,895.5,98.0,2.75,8.8,648.5,790.35,637.48
2018,3,25,15,30,877.0,96.0,2.7,8.7,603.0,732.57,596.33
2018,3,25,15,45,790.0,104.5,2.65,8.55,533.0,640.26,525.2
2018,3,25,16,0,703.0,113.0,2.6,8.4,463.0,555.77,458.4
2018,3,25,16,15,600.5,117.5,2.45,8.05,394.5,463.79,383.99
2018,3,25,16,30,498.0,122.0,2.3,7.7,326.0,377.23,312.39
2018,3,25,16,45,442.0,110.5,2.15,7.35,273.0,310.06,255.3
2018,3,25,17,0,386.0,99.0,2.0,7.0,220.0,248.88,202.06
2018,3,25,17,15,351.5,81.0,1.85,6.25,175.5,194.25,153.43
2018,3,25,17,30,317.0,63.0,1.7,5.5,131.0,143.71,107.78
2018,3,25,17,45,213.5,48.5,1.55,4.75,88.5,88.73,61.86
2018,3,25,18,0,110.0,34.0,1.4,4.0,46.0,45.51,27.87
2018,3,25,18,15,78.0,21.0,1.4,4.0,27.0,22.55,1.03
2018,3,25,18,30,46.0,8.0,1.4,4.0,8.0,7.28,0.0
2018,3,25,18,45,23.0,4.0,1.55,3.6,4.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.85,2.65,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.85,1.95,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.8,1.7,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.8,1.45,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.75,1.25,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.7,1.2,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.7,1.1,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.7,0.95,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.7,0.9,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.7,0.85,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.7,0.8,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.65,0.7,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.6,0.6,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.45,0.1,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.45,-0.05,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.55,-0.15,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.6,-0.2,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.65,-0.2,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.75,-0.2,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.8,-0.25,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.8,-0.25,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,3,26,5,45,0.0,0.0,1.85,-0.2,0.0,0.0,0.0
2018,3,26,6,0,0.0,0.0,1.9,-0.2,0.0,0.0,0.0
2018,3,26,6,15,70.0,11.0,2.0,0.0,14.5,10.01,0.0
2018,3,26,6,30,140.0,22.0,2.1,0.2,29.0,23.01,0.0
2018,3,26,6,45,277.5,36.5,2.25,0.4,71.0,62.49,34.82
2018,3,26,7,0,415.0,51.0,2.4,0.6,113.0,119.98,80.28
2018,3,26,7,15,507.5,59.5,2.45,0.95,166.0,178.61,131.58
2018,3,26,7,30,600.0,68.0,2.5,1.3,219.0,248.65,194.99
2018,3,26,7,45,661.5,72.5,2.55,1.65,275.0,314.81,256.32
2018,3,26,8,0,723.0,77.0,2.6,2.0,331.0,387.45,322.1
2018,3,26,8,15,763.0,80.5,2.6,2.45,386.0,454.5,381.48
2018,3,26,8,30,803.0,84.0,2.6,2.9,441.0,524.95,441.55
2018,3,26,8,45,833.0,86.0,2.6,3.3,493.5,590.56,495.72
2018,3,26,9,0,863.0,88.0,2.6,3.7,546.0,657.18,548.79
2018,3,26,9,15,885.0,89.0,2.6,4.2,594.0,717.83,595.27
2018,3,26,9,30,907.0,90.0,2.6,4.7,642.0,772.91,634.26
2018,3,26,9,45,925.5,90.0,2.6,5.15,685.0,827.63,671.93
2018,3,26,10,0,944.0,90.0,2.6,5.6,728.0,880.77,707.72
2018,3,26,10,15,954.0,91.0,2.55,6.05,763.0,925.8,736.62
2018,3,26,10,30,964.0,92.0,2.5,6.5,798.0,968.0,763.1
2018,3,26,10,45,972.0,92.5,2.5,6.95,826.0,1004.74,785.95
2018,3,26,11,0,980.0,93.0,2.5,7.4,854.0,1038.07,806.29
2018,3,26,11,15,985.0,93.5,2.45,7.75,874.0,1064.9,821.78
2018,3,26,11,30,990.0,94.0,2.4,8.1,894.0,1087.83,834.62
2018,3,26,11,45,993.0,94.0,2.35,8.5,905.5,1104.18,842.93
2018,3,26,12,0,996.0,94.0,2.3,8.9,917.0,1116.36,848.57
2018,3,26,12,15,996.0,93.5,2.25,9.2,918.5,1120.68,849.46
2018,3,26,12,30,996.0,93.0,2.2,9.5,920.0,1120.7,847.73
2018,3,26,12,45,994.0,92.0,2.15,9.8,913.0,1113.81,841.68
2018,3,26,13,0,992.0,91.0,2.1,10.1,906.0,1102.66,833.06
2018,3,26,13,15,989.0,91.0,2.05,10.25,892.0,1087.42,822.41
2018,3,26,13,30,986.0,91.0,2.0,10.4,878.0,1068.08,809.23
2018,3,26,13,45,980.5,90.0,2.0,10.55,855.0,1041.24,791.94
2018,3,26,14,0,975.0,89.0,2.0,10.7,832.0,1010.64,772.22
2018,3,26,14,15,966.0,87.5,2.0,10.7,800.5,972.74,747.95
2018,3,26,14,30,957.0,86.0,2.0,10.7,769.0,931.67,721.4
2018,3,26,14,45,945.5,84.5,2.05,10.7,731.0,885.56,691.63
2018,3,26,15,0,934.0,83.0,2.1,10.7,693.0,836.93,659.65
2018,3,26,15,15,919.0,81.5,2.1,10.6,649.5,783.45,623.42
2018,3,26,15,30,904.0,80.0,2.1,10.5,606.0,728.32,585.39
2018,3,26,15,45,883.0,78.0,2.05,10.35,557.0,667.41,540.27
2018,3,26,16,0,862.0,76.0,2.0,10.2,508.0,609.18,494.97
2018,3,26,16,15,833.0,73.5,1.85,9.85,455.0,542.32,441.41
2018,3,26,16,30,804.0,71.0,1.7,9.5,402.0,476.67,387.04
2018,3,26,16,45,763.5,66.5,1.5,9.1,346.5,405.58,326.45
2018,3,26,17,0,723.0,62.0,1.3,8.7,291.0,337.87,266.78
2018,3,26,17,15,490.0,49.0,1.2,7.75,191.5,206.24,158.31
2018,3,26,17,30,257.0,36.0,1.1,6.8,92.0,103.61,75.03
2018,3,26,17,45,171.0,23.0,1.0,5.8,56.0,56.61,36.0
2018,3,26,18,0,85.0,10.0,0.9,4.8,20.0,20.78,8.26
2018,3,26,18,15,79.5,9.5,0.9,4.8,15.0,12.61,0.0
2018,3,26,18,30,74.0,9.0,0.9,4.8,10.0,8.19,0.0
2018,3,26,18,45,37.0,4.5,0.95,4.3,5.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.05,3.7,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.25,2.75,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.35,2.65,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.45,2.55,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.45,2.35,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.35,2.1,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.15,1.4,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.0,0.65,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,0.85,0.3,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,0.75,0.05,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,0.75,0.15,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.05,0.55,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,3,27,5,45,0.0,0.0,1.15,0.7,0.0,0.0,0.0
2018,3,27,6,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,27,6,15,2.0,2.5,1.25,1.1,2.5,2.27,0.0
2018,3,27,6,30,4.0,5.0,1.3,1.4,5.0,4.59,0.0
2018,3,27,6,45,2.0,7.5,1.35,1.65,7.5,6.77,0.0
2018,3,27,7,0,0.0,10.0,1.4,1.9,10.0,8.77,2.08
2018,3,27,7,15,0.0,9.5,1.4,2.3,9.5,8.34,1.8
2018,3,27,7,30,0.0,9.0,1.4,2.7,9.0,7.9,1.44
2018,3,27,7,45,0.0,28.5,1.4,3.15,28.5,25.09,16.86
2018,3,27,8,0,0.0,48.0,1.4,3.6,48.0,42.35,32.14
2018,3,27,8,15,0.0,64.0,1.35,4.1,64.0,56.55,44.49
2018,3,27,8,30,0.0,80.0,1.3,4.6,80.0,70.79,56.68
2018,3,27,8,45,0.0,78.5,1.25,5.1,78.5,69.47,55.2
2018,3,27,9,0,0.0,77.0,1.2,5.6,77.0,68.15,53.77
2018,3,27,9,15,0.0,80.5,1.15,6.1,80.5,71.29,56.19
2018,3,27,9,30,0.0,84.0,1.1,6.6,84.0,74.43,58.59
2018,3,27,9,45,3.0,133.5,1.05,7.1,135.5,121.96,98.55
2018,3,27,10,0,6.0,183.0,1.0,7.6,187.0,170.89,138.6
2018,3,27,10,15,14.0,222.0,1.0,7.95,232.0,215.11,174.24
2018,3,27,10,30,22.0,261.0,1.0,8.3,277.0,260.38,210.04
2018,3,27,10,45,17.0,237.0,1.0,8.7,249.5,233.04,187.28
2018,3,27,11,0,12.0,213.0,1.0,9.1,222.0,205.69,164.87
2018,3,27,11,15,26.5,275.0,1.1,9.25,296.0,293.54,235.11
2018,3,27,11,30,41.0,337.0,1.2,9.4,370.0,373.28,296.73
2018,3,27,11,45,38.0,326.5,1.25,9.55,357.5,359.85,285.63
2018,3,27,12,0,35.0,316.0,1.3,9.7,345.0,346.22,275.0
2018,3,27,12,15,31.0,299.0,1.35,9.85,325.0,324.61,258.17
2018,3,27,12,30,27.0,282.0,1.4,10.0,305.0,302.91,241.24
2018,3,27,12,45,47.0,305.5,1.5,10.1,344.5,347.41,276.91
2018,3,27,13,0,67.0,329.0,1.6,10.2,384.0,391.65,311.68
2018,3,27,13,15,39.0,261.0,1.65,10.35,293.0,292.22,233.53
2018,3,27,13,30,11.0,193.0,1.7,10.5,202.0,186.04,148.4
2018,3,27,13,45,53.0,249.5,1.75,10.65,290.5,291.98,235.18
2018,3,27,14,0,95.0,306.0,1.8,10.8,379.0,387.91,311.05
2018,3,27,14,15,209.5,312.0,1.85,10.85,464.5,508.59,406.66
2018,3,27,14,30,324.0,318.0,1.9,10.9,550.0,620.25,492.34
2018,3,27,14,45,449.5,258.5,1.95,10.9,563.0,661.37,526.04
2018,3,27,15,0,575.0,199.0,2.0,10.9,576.0,678.92,542.72
2018,3,27,15,15,543.0,192.5,2.0,10.85,530.5,621.33,499.74
2018,3,27,15,30,511.0,186.0,2.0,10.8,485.0,564.82,457.32
2018,3,27,15,45,334.0,197.5,1.95,10.75,386.5,423.53,345.94
2018,3,27,16,0,157.0,209.0,1.9,10.7,288.0,302.16,247.53
2018,3,27,16,15,84.5,165.5,1.8,10.45,207.5,202.26,166.01
2018,3,27,16,30,12.0,122.0,1.7,10.2,127.0,115.54,93.5
2018,3,27,16,45,6.5,97.5,1.6,10.0,100.0,89.89,72.07
2018,3,27,17,0,1.0,73.0,1.5,9.8,73.0,65.13,51.01
2018,3,27,17,15,0.5,57.5,1.35,9.3,57.5,50.97,38.85
2018,3,27,17,30,0.0,42.0,1.2,8.8,42.0,37.05,26.68
2018,3,27,17,45,0.0,30.0,1.0,8.3,30.0,26.43,17.22
2018,3,27,18,0,0.0,18.0,0.8,7.8,18.0,15.83,7.65
2018,3,27,18,15,2.5,11.5,0.8,7.8,11.5,10.22,0.0
2018,3,27,18,30,5.0,5.0,0.8,7.8,5.0,4.55,0.0
2018,3,27,18,45,2.5,2.5,0.85,7.5,2.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,28,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,28,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,28,6,15,54.5,12.0,1.9,6.25,15.0,10.91,0.0
2018,3,28,6,30,109.0,24.0,1.9,6.5,30.0,24.22,0.0
2018,3,28,6,45,212.0,38.5,1.95,6.7,66.5,58.44,34.13
2018,3,28,7,0,315.0,53.0,2.0,6.9,103.0,104.99,70.53
2018,3,28,7,15,402.0,64.0,2.05,7.4,153.0,157.87,115.33
2018,3,28,7,30,489.0,75.0,2.1,7.9,203.0,224.44,173.49
2018,3,28,7,45,561.0,82.5,2.15,8.35,260.5,290.58,232.02
2018,3,28,8,0,633.0,90.0,2.2,8.8,318.0,364.76,296.37
2018,3,28,8,15,653.0,98.5,2.3,9.65,365.0,422.85,346.18
2018,3,28,8,30,673.0,107.0,2.4,10.5,412.0,481.98,394.99
2018,3,28,8,45,567.0,147.0,2.55,11.35,424.0,495.0,405.08
2018,3,28,9,0,461.0,187.0,2.7,12.2,436.0,500.02,407.44
2018,3,28,9,15,467.0,203.5,2.8,13.0,474.0,546.41,442.38
2018,3,28,9,30,473.0,220.0,2.9,13.8,512.0,592.07,475.59
2018,3,28,9,45,484.5,232.0,3.0,14.65,548.0,636.53,507.23
2018,3,28,10,0,496.0,244.0,3.1,15.5,584.0,680.33,537.68
2018,3,28,10,15,532.0,244.0,3.2,16.1,624.5,731.9,574.43
2018,3,28,10,30,568.0,244.0,3.3,16.7,665.0,783.82,610.76
2018,3,28,10,45,555.5,258.5,3.35,17.3,682.0,806.12,624.07
2018,3,28,11,0,543.0,273.0,3.4,17.9,699.0,825.41,635.32
2018,3,28,11,15,614.5,247.5,3.45,18.3,740.5,885.76,678.09
2018,3,28,11,30,686.0,222.0,3.5,18.7,782.0,942.59,716.86
2018,3,28,11,45,614.5,259.5,3.6,19.05,766.0,919.08,698.16
2018,3,28,12,0,543.0,297.0,3.7,19.4,750.0,888.45,674.48
2018,3,28,12,15,623.5,260.0,3.7,19.55,781.5,938.32,710.89
2018,3,28,12,30,704.0,223.0,3.7,19.7,813.0,982.57,741.38
2018,3,28,12,45,615.0,262.0,3.75,19.9,775.0,929.19,703.14
2018,3,28,13,0,526.0,301.0,3.8,20.1,737.0,871.18,660.93
2018,3,28,13,15,434.0,331.0,3.75,20.05,686.5,803.42,611.61
2018,3,28,13,30,342.0,361.0,3.7,20.0,636.0,722.72,552.71
2018,3,28,13,45,249.0,366.5,3.7,19.95,564.0,631.75,485.74
2018,3,28,14,0,156.0,372.0,3.7,19.9,492.0,528.83,408.7
2018,3,28,14,15,182.0,350.5,3.65,19.75,485.5,523.96,407.18
2018,3,28,14,30,208.0,329.0,3.6,19.6,479.0,516.89,403.52
2018,3,28,14,45,266.5,308.0,3.55,19.4,490.0,547.74,428.78
2018,3,28,15,0,325.0,287.0,3.5,19.2,501.0,559.6,439.66
2018,3,28,15,15,271.5,275.5,3.4,19.15,446.5,492.01,388.17
2018,3,28,15,30,218.0,264.0,3.3,19.1,392.0,418.08,331.54
2018,3,28,15,45,145.0,232.5,3.25,19.0,314.5,326.68,260.2
2018,3,28,16,0,72.0,201.0,3.2,18.9,237.0,234.53,186.86
2018,3,28,16,15,38.0,166.0,3.0,18.65,185.0,177.2,140.9
2018,3,28,16,30,4.0,131.0,2.8,18.4,133.0,120.02,94.4
2018,3,28,16,45,2.0,100.5,2.55,18.2,101.5,90.7,70.51
2018,3,28,17,0,0.0,70.0,2.3,18.0,70.0,62.0,46.74
2018,3,28,17,15,0.0,57.5,2.1,17.45,57.5,50.81,37.43
2018,3,28,17,30,0.0,45.0,1.9,16.9,45.0,39.71,27.99
2018,3,28,17,45,0.0,33.5,1.7,16.35,33.5,29.53,19.16
2018,3,28,18,0,0.0,22.0,1.5,15.8,22.0,19.37,10.19
2018,3,28,18,15,2.0,13.5,1.5,15.8,13.5,11.96,0.86
2018,3,28,18,30,4.0,5.0,1.5,15.8,5.0,4.55,0.0
2018,3,28,18,45,2.0,2.5,1.5,15.6,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,29,5,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,29,6,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,29,6,15,0.0,6.0,1.35,12.3,6.0,5.46,0.0
2018,3,29,6,30,0.0,12.0,1.5,12.7,12.0,10.55,0.0
2018,3,29,6,45,0.0,23.5,1.65,13.1,23.5,20.7,11.31
2018,3,29,7,0,0.0,35.0,1.8,13.5,35.0,30.87,20.5
2018,3,29,7,15,6.5,55.0,1.9,14.0,56.5,50.2,37.02
2018,3,29,7,30,13.0,75.0,2.0,14.5,78.0,70.58,54.35
2018,3,29,7,45,77.0,110.0,2.1,15.0,137.5,133.49,106.24
2018,3,29,8,0,141.0,145.0,2.2,15.5,197.0,199.89,160.82
2018,3,29,8,15,265.0,155.5,2.3,16.15,270.5,284.57,229.56
2018,3,29,8,30,389.0,166.0,2.4,16.8,344.0,385.78,310.4
2018,3,29,8,45,351.5,189.5,2.5,17.5,364.0,402.49,322.9
2018,3,29,9,0,314.0,213.0,2.6,18.2,384.0,422.49,337.35
2018,3,29,9,15,254.0,247.0,2.75,18.85,393.0,433.28,343.64
2018,3,29,9,30,194.0,281.0,2.9,19.5,402.0,426.77,336.33
2018,3,29,9,45,215.0,300.0,3.05,20.15,442.0,472.3,370.07
2018,3,29,10,0,236.0,319.0,3.2,20.8,482.0,519.01,403.91
2018,3,29,10,15,265.5,328.5,3.3,21.15,520.0,577.41,446.32
2018,3,29,10,30,295.0,338.0,3.4,21.5,558.0,624.19,479.8
2018,3,29,10,45,335.5,341.0,3.55,21.85,599.5,674.89,516.3
2018,3,29,11,0,376.0,344.0,3.7,22.2,641.0,726.36,552.9
2018,3,29,11,15,288.5,367.0,3.75,22.45,598.0,675.32,513.07
2018,3,29,11,30,201.0,390.0,3.8,22.7,555.0,603.2,458.5
2018,3,29,11,45,261.0,387.5,3.85,22.9,604.5,680.39,515.17
2018,3,29,12,0,321.0,385.0,3.9,23.1,654.0,741.15,558.84
2018,3,29,12,15,233.5,395.5,3.9,23.25,591.5,648.42,490.26
2018,3,29,12,30,146.0,406.0,3.9,23.4,529.0,571.07,432.12
2018,3,29,12,45,213.5,400.0,3.95,23.55,578.5,632.03,478.42
2018,3,29,13,0,281.0,394.0,4.0,23.7,628.0,707.84,533.64
2018,3,29,13,15,265.5,391.0,3.95,23.7,609.0,684.94,516.74
2018,3,29,13,30,250.0,388.0,3.9,23.7,590.0,661.15,499.74
2018,3,29,13,45,247.0,376.5,3.9,23.75,571.5,639.57,484.84
2018,3,29,14,0,244.0,365.0,3.9,23.8,553.0,602.08,458.65
2018,3,29,14,15,252.0,346.5,3.9,23.75,534.5,596.01,455.25
2018,3,29,14,30,260.0,328.0,3.9,23.7,516.0,573.57,440.0
2018,3,29,14,45,213.0,303.0,3.85,23.6,452.0,484.5,374.5
2018,3,29,15,0,166.0,278.0,3.8,23.5,388.0,412.06,320.23
2018,3,29,15,15,198.0,266.0,3.65,23.2,389.0,415.43,324.44
2018,3,29,15,30,230.0,254.0,3.5,22.9,390.0,415.35,325.54
2018,3,29,15,45,246.5,225.5,3.35,22.6,360.5,393.96,309.99
2018,3,29,16,0,263.0,197.0,3.2,22.3,331.0,360.21,284.64
2018,3,29,16,15,322.0,168.0,3.05,21.9,315.0,346.77,274.71
2018,3,29,16,30,381.0,139.0,2.9,21.5,299.0,333.79,263.79
2018,3,29,16,45,252.5,117.0,2.8,21.1,217.0,225.91,177.55
2018,3,29,17,0,124.0,95.0,2.7,20.7,135.0,136.58,105.67
2018,3,29,17,15,101.0,82.5,2.65,20.3,111.5,109.33,82.88
2018,3,29,17,30,78.0,70.0,2.6,19.9,88.0,84.94,62.39
2018,3,29,17,45,61.5,53.0,2.55,19.55,64.5,60.38,41.74
2018,3,29,18,0,45.0,36.0,2.5,19.2,41.0,38.14,23.32
2018,3,29,18,15,28.5,22.0,2.5,19.2,24.5,20.75,6.01
2018,3,29,18,30,12.0,8.0,2.5,19.2,8.0,7.28,0.0
2018,3,29,18,45,6.0,4.0,2.6,18.75,4.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.7,18.05,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,2.65,17.2,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,2.75,16.85,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,3.6,15.45,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,3,30,5,45,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,3,30,6,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,3,30,6,15,4.5,8.0,2.55,15.95,8.5,7.28,0.0
2018,3,30,6,30,9.0,16.0,2.5,16.0,17.0,14.63,1.78
2018,3,30,6,45,21.0,36.0,2.45,16.05,39.5,34.35,21.47
2018,3,30,7,0,33.0,56.0,2.4,16.1,62.0,56.16,39.99
2018,3,30,7,15,65.0,79.5,2.5,16.25,95.5,90.21,68.12
2018,3,30,7,30,97.0,103.0,2.6,16.4,129.0,126.99,98.89
2018,3,30,7,45,102.0,124.5,2.65,16.55,157.5,156.42,124.15
2018,3,30,8,0,107.0,146.0,2.7,16.7,186.0,186.54,149.5
2018,3,30,8,15,129.5,169.5,2.8,16.95,224.5,227.62,183.2
2018,3,30,8,30,152.0,193.0,2.9,17.2,263.0,271.31,218.5
2018,3,30,8,45,152.5,218.0,3.0,17.45,295.0,305.98,245.83
2018,3,30,9,0,153.0,243.0,3.1,17.7,327.0,340.57,272.57
2018,3,30,9,15,182.5,262.0,3.1,17.9,370.5,388.89,310.07
2018,3,30,9,30,212.0,281.0,3.1,18.1,414.0,439.69,348.83
2018,3,30,9,45,200.0,296.0,3.1,18.3,427.5,456.0,359.96
2018,3,30,10,0,188.0,311.0,3.1,18.5,441.0,470.72,369.87
2018,3,30,10,15,151.5,334.0,3.1,18.7,442.0,471.27,368.22
2018,3,30,10,30,115.0,357.0,3.1,18.9,443.0,468.84,364.32
2018,3,30,10,45,107.5,365.0,3.1,19.1,447.5,459.85,356.76
2018,3,30,11,0,100.0,373.0,3.1,19.3,452.0,464.12,359.05
2018,3,30,11,15,89.0,378.0,3.1,19.5,449.5,461.07,355.76
2018,3,30,11,30,78.0,383.0,3.1,19.7,447.0,457.23,351.97
2018,3,30,11,45,78.0,391.0,3.1,19.85,456.0,466.93,358.74
2018,3,30,12,0,78.0,399.0,3.1,20.0,465.0,476.29,365.21
2018,3,30,12,15,82.5,403.0,3.15,20.15,473.0,485.55,371.94
2018,3,30,12,30,87.0,407.0,3.2,20.3,481.0,494.43,378.44
2018,3,30,12,45,58.5,358.0,3.2,20.45,407.5,412.95,317.24
2018,3,30,13,0,30.0,309.0,3.2,20.6,334.0,332.45,256.02
2018,3,30,13,15,25.0,296.5,3.15,20.5,317.0,314.02,242.3
2018,3,30,13,30,20.0,284.0,3.1,20.4,300.0,281.83,217.8
2018,3,30,13,45,32.0,289.0,3.05,20.3,314.0,311.6,241.43
2018,3,30,14,0,44.0,294.0,3.0,20.2,328.0,326.86,253.75
2018,3,30,14,15,69.0,294.5,2.95,20.0,345.5,348.33,271.46
2018,3,30,14,30,94.0,295.0,2.9,19.8,363.0,368.01,287.72
2018,3,30,14,45,98.0,275.0,2.85,19.55,343.0,359.52,281.94
2018,3,30,15,0,102.0,255.0,2.8,19.3,323.0,337.25,265.72
2018,3,30,15,15,276.0,235.5,2.85,18.9,403.0,452.1,358.87
2018,3,30,15,30,450.0,216.0,2.9,18.5,483.0,549.56,435.59
2018,3,30,15,45,492.0,186.0,3.0,18.1,456.5,521.73,415.67
2018,3,30,16,0,534.0,156.0,3.1,17.7,430.0,488.26,391.14
2018,3,30,16,15,520.0,140.5,3.15,17.15,384.5,433.51,348.43
2018,3,30,16,30,506.0,125.0,3.2,16.6,339.0,379.25,304.69
2018,3,30,16,45,496.0,109.0,3.3,16.1,295.5,326.9,260.87
2018,3,30,17,0,486.0,93.0,3.4,15.6,252.0,275.03,215.81
2018,3,30,17,15,350.5,86.5,3.2,14.85,190.5,195.53,149.85
2018,3,30,17,30,215.0,80.0,3.0,14.1,129.0,129.23,96.08
2018,3,30,17,45,150.5,60.0,2.8,13.4,90.0,83.79,58.66
2018,3,30,18,0,86.0,40.0,2.6,12.7,51.0,46.94,29.65
2018,3,30,18,15,69.5,26.0,2.6,12.7,32.0,25.79,9.55
2018,3,30,18,30,53.0,12.0,2.6,12.7,13.0,10.91,0.0
2018,3,30,18,45,26.5,6.0,2.4,11.6,6.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.95,3.55,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.85,2.7,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.8,1.55,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.75,1.25,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.75,0.9,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,3,31,5,45,8.0,1.5,0.8,1.3,1.0,0.0,0.0
2018,3,31,6,0,16.0,3.0,0.8,1.5,2.0,0.0,0.0
2018,3,31,6,15,114.5,15.0,0.95,2.25,22.0,13.64,0.0
2018,3,31,6,30,213.0,27.0,1.1,3.0,42.0,31.22,10.47
2018,3,31,6,45,380.0,37.5,1.2,3.8,92.5,76.25,43.22
2018,3,31,7,0,547.0,48.0,1.3,4.6,143.0,141.39,92.37
2018,3,31,7,15,620.0,54.5,1.3,5.55,198.0,202.37,145.87
2018,3,31,7,30,693.0,61.0,1.3,6.5,253.0,272.44,208.45
2018,3,31,7,45,738.0,66.5,1.35,7.45,309.5,339.37,268.57
2018,3,31,8,0,783.0,72.0,1.4,8.4,366.0,410.67,330.4
2018,3,31,8,15,815.0,76.0,1.4,9.1,421.0,478.16,387.13
2018,3,31,8,30,847.0,80.0,1.4,9.8,476.0,547.65,443.0
2018,3,31,8,45,869.0,83.5,1.45,10.45,528.0,612.29,493.29
2018,3,31,9,0,891.0,87.0,1.5,11.1,580.0,677.04,541.75
2018,3,31,9,15,909.5,89.0,1.45,11.6,628.0,733.25,581.79
2018,3,31,9,30,928.0,91.0,1.4,12.1,676.0,792.06,620.01
2018,3,31,9,45,942.5,91.5,1.35,12.6,718.0,844.8,652.91
2018,3,31,10,0,957.0,92.0,1.3,13.1,760.0,895.54,683.67
2018,3,31,10,15,965.0,93.5,1.25,13.45,794.0,939.47,709.55
2018,3,31,10,30,973.0,95.0,1.2,13.8,828.0,980.38,733.0
2018,3,31,10,45,979.0,95.0,1.15,14.2,854.0,1014.57,751.58
2018,3,31,11,0,985.0,95.0,1.1,14.6,880.0,1045.2,767.68
2018,3,31,11,15,989.5,95.5,1.15,14.85,899.5,1071.19,783.25
2018,3,31,11,30,994.0,96.0,1.2,15.1,919.0,1093.24,796.44
2018,3,31,11,45,997.5,96.0,1.2,15.35,930.5,1109.69,805.19
2018,3,31,12,0,1001.0,96.0,1.2,15.6,942.0,1121.96,811.51
2018,3,31,12,15,999.0,96.0,1.25,15.8,942.0,1124.39,813.15
2018,3,31,12,30,997.0,96.0,1.3,16.0,942.0,1122.49,812.37
2018,3,31,12,45,996.0,95.0,1.4,16.15,935.5,1116.21,810.2
2018,3,31,13,0,995.0,94.0,1.5,16.3,929.0,1105.64,805.42
2018,3,31,13,15,991.5,93.5,1.6,16.35,914.0,1088.93,797.1
2018,3,31,13,30,988.0,93.0,1.7,16.4,899.0,1068.14,786.17
2018,3,31,13,45,981.5,92.0,1.75,16.5,874.5,1039.97,769.52
2018,3,31,14,0,975.0,91.0,1.8,16.6,850.0,1008.11,750.45
2018,3,31,14,15,967.0,90.0,1.85,16.55,819.0,971.39,728.46
2018,3,31,14,30,959.0,89.0,1.9,16.5,788.0,931.43,704.09
2018,3,31,14,45,934.0,92.5,1.95,16.45,745.5,879.33,671.1
2018,3,31,15,0,909.0,96.0,2.0,16.4,703.0,825.73,636.57
2018,3,31,15,15,872.0,100.5,2.0,16.25,653.0,768.37,598.5
2018,3,31,15,30,835.0,105.0,2.0,16.1,603.0,705.62,554.98
2018,3,31,15,45,739.5,116.5,1.95,15.95,531.5,614.69,487.18
2018,3,31,16,0,644.0,128.0,1.9,15.8,460.0,529.15,421.87
2018,3,31,16,15,730.0,99.5,1.75,15.35,439.5,508.6,405.65
2018,3,31,16,30,816.0,71.0,1.6,14.9,419.0,476.36,378.04
2018,3,31,16,45,779.5,66.5,1.4,14.45,363.5,406.47,319.41
2018,3,31,17,0,743.0,62.0,1.2,14.0,308.0,339.5,261.52
2018,3,31,17,15,687.0,57.5,1.1,12.95,253.0,269.98,201.26
2018,3,31,17,30,631.0,53.0,1.0,11.9,198.0,206.02,144.81
2018,3,31,17,45,539.5,45.5,0.95,10.85,146.5,140.02,89.26
2018,3,31,18,0,448.0,38.0,0.9,9.8,95.0,85.51,46.89
2018,3,31,18,15,291.0,26.0,0.9,9.8,56.5,35.6,12.72
2018,3,31,18,30,134.0,14.0,0.9,9.8,18.0,12.73,0.0
2018,3,31,18,45,67.0,7.0,0.95,9.1,9.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,1,5,45,4.5,1.0,1.0,4.8,1.0,0.0,0.0
2018,4,1,6,0,9.0,2.0,1.0,5.0,2.0,0.0,0.0
2018,4,1,6,15,67.0,16.0,1.15,5.7,21.0,14.55,0.0
2018,4,1,6,30,125.0,30.0,1.3,6.4,40.0,30.73,13.1
2018,4,1,6,45,261.5,44.0,1.45,7.1,84.5,69.1,41.79
2018,4,1,7,0,398.0,58.0,1.6,7.8,129.0,126.42,85.39
2018,4,1,7,15,398.0,71.5,1.55,8.5,163.0,165.49,121.89
2018,4,1,7,30,398.0,85.0,1.5,9.2,197.0,206.14,160.0
2018,4,1,7,45,335.5,114.5,1.45,9.85,222.5,239.58,192.24
2018,4,1,8,0,273.0,144.0,1.4,10.5,248.0,259.17,210.84
2018,4,1,8,15,256.0,155.5,1.4,11.1,264.0,280.09,228.88
2018,4,1,8,30,239.0,167.0,1.4,11.7,280.0,298.56,244.01
2018,4,1,8,45,272.0,180.0,1.45,12.35,321.5,345.71,281.74
2018,4,1,9,0,305.0,193.0,1.5,13.0,363.0,395.81,320.83
2018,4,1,9,15,527.5,167.0,1.5,13.55,490.0,551.01,441.76
2018,4,1,9,30,750.0,141.0,1.5,14.1,617.0,721.36,567.19
2018,4,1,9,45,776.0,141.0,1.5,14.65,660.5,776.19,602.63
2018,4,1,10,0,802.0,141.0,1.5,15.2,704.0,826.81,634.73
2018,4,1,10,15,777.0,158.5,1.55,15.75,725.0,858.81,654.17
2018,4,1,10,30,752.0,176.0,1.6,16.3,746.0,882.4,667.99
2018,4,1,10,45,774.5,173.0,1.6,16.85,777.0,923.4,692.89
2018,4,1,11,0,797.0,170.0,1.6,17.4,808.0,955.96,711.69
2018,4,1,11,15,743.5,199.5,1.6,17.75,805.5,960.17,712.41
2018,4,1,11,30,690.0,229.0,1.6,18.1,803.0,951.89,705.45
2018,4,1,11,45,571.5,287.5,1.6,18.4,767.0,899.02,666.87
2018,4,1,12,0,453.0,346.0,1.6,18.7,731.0,845.49,627.27
2018,4,1,12,15,414.5,364.0,1.6,18.9,717.0,827.06,613.74
2018,4,1,12,30,376.0,382.0,1.6,19.1,703.0,793.08,589.65
2018,4,1,12,45,342.0,390.5,1.6,19.25,680.5,765.94,570.39
2018,4,1,13,0,308.0,399.0,1.6,19.4,658.0,737.47,550.08
2018,4,1,13,15,212.5,395.5,1.6,19.5,573.0,618.52,465.76
2018,4,1,13,30,117.0,392.0,1.6,19.6,488.0,517.86,392.37
2018,4,1,13,45,95.5,374.0,1.6,19.7,451.0,459.82,350.81
2018,4,1,14,0,74.0,356.0,1.6,19.8,414.0,418.34,320.36
2018,4,1,14,15,117.0,353.0,1.55,19.75,440.5,465.27,356.7
2018,4,1,14,30,160.0,350.0,1.5,19.7,467.0,494.35,379.17
2018,4,1,14,45,158.5,333.5,1.45,19.65,444.5,469.01,360.9
2018,4,1,15,0,157.0,317.0,1.4,19.6,422.0,443.31,342.62
2018,4,1,15,15,150.5,295.0,1.35,19.6,390.5,407.93,316.82
2018,4,1,15,30,144.0,273.0,1.3,19.6,359.0,372.83,290.97
2018,4,1,15,45,127.5,247.5,1.25,19.6,319.5,328.1,257.26
2018,4,1,16,0,111.0,222.0,1.2,19.6,280.0,284.95,224.29
2018,4,1,16,15,60.0,182.5,1.05,19.25,213.5,204.13,160.96
2018,4,1,16,30,9.0,143.0,0.9,18.9,147.0,133.24,104.43
2018,4,1,16,45,25.5,123.5,0.8,18.6,132.5,125.04,98.22
2018,4,1,17,0,42.0,104.0,0.7,18.3,118.0,110.76,86.33
2018,4,1,17,15,74.0,96.5,0.75,17.85,116.0,113.77,87.78
2018,4,1,17,30,106.0,89.0,0.8,17.4,114.0,108.57,81.47
2018,4,1,17,45,86.0,67.5,0.85,17.0,84.5,77.24,55.15
2018,4,1,18,0,66.0,46.0,0.9,16.6,55.0,48.79,31.68
2018,4,1,18,15,38.5,28.5,0.9,16.6,33.0,26.4,11.84
2018,4,1,18,30,11.0,11.0,0.9,16.6,11.0,10.01,0.0
2018,4,1,18,45,5.5,5.5,1.0,15.95,5.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,2,5,45,0.5,0.5,1.2,10.25,0.5,0.0,0.0
2018,4,2,6,0,1.0,1.0,1.1,10.3,1.0,0.0,0.0
2018,4,2,6,15,14.0,13.5,1.15,10.85,14.5,12.28,0.0
2018,4,2,6,30,27.0,26.0,1.2,11.4,28.0,23.93,11.02
2018,4,2,6,45,56.5,46.0,1.25,11.9,55.0,47.74,31.95
2018,4,2,7,0,86.0,66.0,1.3,12.4,82.0,75.75,55.08
2018,4,2,7,15,153.0,86.5,1.3,13.1,126.0,119.67,90.67
2018,4,2,7,30,220.0,107.0,1.3,13.8,170.0,170.54,132.73
2018,4,2,7,45,292.5,121.5,1.3,14.55,223.0,225.93,178.56
2018,4,2,8,0,365.0,136.0,1.3,15.3,276.0,295.97,235.74
2018,4,2,8,15,472.5,135.0,1.3,15.9,343.5,370.75,295.66
2018,4,2,8,30,580.0,134.0,1.3,16.5,411.0,461.16,366.2
2018,4,2,8,45,582.5,148.5,1.35,17.1,451.5,511.45,404.21
2018,4,2,9,0,585.0,163.0,1.4,17.7,492.0,560.56,440.29
2018,4,2,9,15,655.5,154.0,1.35,18.15,550.5,632.24,492.26
2018,4,2,9,30,726.0,145.0,1.3,18.6,609.0,707.92,545.15
2018,4,2,9,45,764.5,139.5,1.25,19.1,655.0,765.63,582.72
2018,4,2,10,0,803.0,134.0,1.2,19.6,701.0,820.48,616.4
2018,4,2,10,15,804.5,140.5,1.15,20.0,731.0,859.12,638.75
2018,4,2,10,30,806.0,147.0,1.1,20.4,761.0,894.83,658.94
2018,4,2,10,45,733.5,181.0,1.05,20.8,754.0,893.82,655.1
2018,4,2,11,0,661.0,215.0,1.0,21.2,747.0,880.54,643.94
2018,4,2,11,15,460.0,298.5,0.95,21.5,672.5,782.25,572.96
2018,4,2,11,30,259.0,382.0,0.9,21.8,598.0,665.46,488.7
2018,4,2,11,45,181.5,389.5,0.9,22.1,542.0,583.71,431.46
2018,4,2,12,0,104.0,397.0,0.9,22.4,486.0,498.62,370.11
2018,4,2,12,15,72.5,371.5,0.9,22.55,433.5,440.21,328.42
2018,4,2,12,30,41.0,346.0,0.9,22.7,381.0,381.53,285.56
2018,4,2,12,45,34.5,328.0,0.9,22.85,357.5,355.97,267.16
2018,4,2,13,0,28.0,310.0,0.9,23.0,334.0,330.41,248.43
2018,4,2,13,15,51.0,341.5,0.9,23.0,384.0,385.26,289.42
2018,4,2,13,30,74.0,373.0,0.9,23.0,434.0,439.54,328.81
2018,4,2,13,45,135.0,358.5,0.9,23.0,466.0,495.51,370.42
2018,4,2,14,0,196.0,344.0,0.9,23.0,498.0,532.33,398.1
2018,4,2,14,15,224.5,339.5,0.95,22.95,509.5,546.46,409.24
2018,4,2,14,30,253.0,335.0,1.0,22.9,521.0,571.1,427.73
2018,4,2,14,45,220.0,314.0,1.0,22.85,470.0,498.63,376.63
2018,4,2,15,0,187.0,293.0,1.0,22.8,419.0,441.25,335.95
2018,4,2,15,15,139.0,262.0,0.95,22.6,352.5,364.84,279.99
2018,4,2,15,30,91.0,231.0,0.9,22.4,286.0,283.11,218.8
2018,4,2,15,45,74.5,217.5,0.85,22.2,260.0,254.37,197.38
2018,4,2,16,0,58.0,204.0,0.8,22.0,234.0,227.21,176.69
2018,4,2,16,15,132.5,181.5,0.75,21.5,241.0,248.46,194.55
2018,4,2,16,30,207.0,159.0,0.7,21.0,248.0,259.64,203.25
2018,4,2,16,45,277.5,139.0,0.6,20.5,242.0,255.67,198.74
2018,4,2,17,0,348.0,119.0,0.5,20.0,236.0,247.98,189.65
2018,4,2,17,15,344.0,103.5,0.55,19.45,202.0,207.52,155.05
2018,4,2,17,30,340.0,88.0,0.6,18.9,168.0,167.27,119.89
2018,4,2,17,45,196.0,68.0,0.6,18.4,111.5,97.61,66.72
2018,4,2,18,0,52.0,48.0,0.6,17.9,55.0,48.9,32.22
2018,4,2,18,15,33.0,29.5,0.6,17.9,33.0,26.95,12.83
2018,4,2,18,30,14.0,11.0,0.6,17.9,11.0,10.01,0.0
2018,4,2,18,45,7.0,5.5,0.7,17.25,5.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,3,5,45,1.5,1.0,1.45,7.4,1.0,0.0,0.0
2018,4,3,6,0,3.0,2.0,1.4,7.4,2.0,0.0,0.0
2018,4,3,6,15,5.0,7.5,1.35,7.5,8.0,6.82,0.0
2018,4,3,6,30,7.0,13.0,1.3,7.6,14.0,11.93,3.29
2018,4,3,6,45,22.0,24.5,1.25,7.75,28.5,24.31,14.19
2018,4,3,7,0,37.0,36.0,1.2,7.9,43.0,39.83,27.39
2018,4,3,7,15,18.5,43.0,1.1,8.1,46.5,43.06,31.43
2018,4,3,7,30,0.0,50.0,1.0,8.3,50.0,44.13,33.12
2018,4,3,7,45,0.0,67.0,0.85,8.55,67.0,59.22,46.2
2018,4,3,8,0,0.0,84.0,0.7,8.8,84.0,74.5,59.19
2018,4,3,8,15,0.0,103.5,0.6,9.15,103.5,92.18,73.96
2018,4,3,8,30,0.0,123.0,0.5,9.5,123.0,110.0,88.55
2018,4,3,8,45,12.0,144.0,0.4,9.8,151.0,136.45,110.27
2018,4,3,9,0,24.0,165.0,0.3,10.1,179.0,169.9,137.3
2018,4,3,9,15,12.0,156.0,0.3,10.5,163.0,148.65,118.99
2018,4,3,9,30,0.0,147.0,0.3,10.9,147.0,131.91,104.62
2018,4,3,9,45,3.0,168.0,0.3,11.3,170.0,153.77,122.12
2018,4,3,10,0,6.0,189.0,0.3,11.7,193.0,176.02,139.5
2018,4,3,10,15,21.0,249.0,0.4,12.2,265.0,246.14,194.83
2018,4,3,10,30,36.0,309.0,0.5,12.7,337.0,332.16,260.43
2018,4,3,10,45,161.0,334.0,0.65,13.2,463.5,489.22,380.55
2018,4,3,11,0,286.0,359.0,0.8,13.7,590.0,653.93,499.69
2018,4,3,11,15,413.5,330.0,0.9,14.25,672.5,768.65,579.91
2018,4,3,11,30,541.0,301.0,1.0,14.8,755.0,873.32,651.71
2018,4,3,11,45,568.0,294.0,1.15,15.3,775.5,900.95,670.08
2018,4,3,12,0,595.0,287.0,1.3,15.8,796.0,926.32,687.93
2018,4,3,12,15,599.0,285.5,1.4,16.4,799.0,934.21,692.67
2018,4,3,12,30,603.0,284.0,1.5,17.0,802.0,936.73,694.21
2018,4,3,12,45,518.0,319.0,1.65,17.65,762.0,881.7,655.81
2018,4,3,13,0,433.0,354.0,1.8,18.3,722.0,827.01,617.41
2018,4,3,13,15,589.0,276.0,1.9,18.65,767.5,894.06,668.41
2018,4,3,13,30,745.0,198.0,2.0,19.0,813.0,958.13,713.19
2018,4,3,13,45,664.5,228.0,2.1,19.4,765.5,895.61,671.33
2018,4,3,14,0,584.0,258.0,2.2,19.8,718.0,828.69,625.05
2018,4,3,14,15,552.5,258.5,2.2,19.9,681.0,782.08,593.32
2018,4,3,14,30,521.0,259.0,2.2,20.0,644.0,735.08,560.7
2018,4,3,14,45,518.5,246.5,2.2,20.1,613.5,698.83,536.01
2018,4,3,15,0,516.0,234.0,2.2,20.2,583.0,660.91,509.66
2018,4,3,15,15,439.0,226.5,2.0,20.0,510.5,571.43,443.9
2018,4,3,15,30,362.0,219.0,1.8,19.8,438.0,477.03,373.66
2018,4,3,15,45,307.0,215.0,1.6,19.65,390.5,418.11,328.74
2018,4,3,16,0,252.0,211.0,1.4,19.5,343.0,363.89,286.63
2018,4,3,16,15,232.5,189.5,1.15,19.3,302.0,316.4,249.59
2018,4,3,16,30,213.0,168.0,0.9,19.1,261.0,270.76,213.35
2018,4,3,16,45,298.5,140.0,0.7,18.9,251.5,264.72,206.97
2018,4,3,17,0,384.0,112.0,0.5,18.7,242.0,253.33,194.08
2018,4,3,17,15,265.5,101.5,0.55,18.35,184.0,177.69,133.83
2018,4,3,17,30,147.0,91.0,0.6,18.0,126.0,119.17,88.25
2018,4,3,17,45,118.5,71.0,0.65,17.7,94.5,85.25,60.23
2018,4,3,18,0,90.0,51.0,0.7,17.4,63.0,55.18,35.96
2018,4,3,18,15,46.5,31.0,0.7,17.4,37.0,28.61,14.26
2018,4,3,18,30,3.0,11.0,0.7,17.4,11.0,10.01,0.0
2018,4,3,18,45,1.5,5.5,0.75,16.75,5.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.85,16.95,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,3.15,16.9,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,3.35,16.85,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,3.45,16.8,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
