Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,6,0,20.0,13.0,1.7,13.6,14.0,11.82,0.0
2018,4,14,6,15,118.5,33.5,1.85,14.1,49.0,26.78,15.11
2018,4,14,6,30,217.0,54.0,2.0,14.6,84.0,57.86,35.81
2018,4,14,6,45,284.5,69.0,2.15,15.1,126.0,96.56,63.24
2018,4,14,7,0,352.0,84.0,2.3,15.6,168.0,143.87,100.73
2018,4,14,7,15,406.0,95.5,2.45,16.2,216.0,193.15,142.31
2018,4,14,7,30,460.0,107.0,2.6,16.8,264.0,248.85,189.87
2018,4,14,7,45,513.5,116.5,2.75,17.4,319.0,308.62,240.53
2018,4,14,8,0,567.0,126.0,2.9,18.0,374.0,377.72,297.71
2018,4,14,8,15,549.0,145.0,2.95,18.55,409.0,419.06,332.09
2018,4,14,8,30,531.0,164.0,3.0,19.1,444.0,460.99,365.46
2018,4,14,8,45,509.0,187.0,3.0,19.7,476.0,501.35,395.98
2018,4,14,9,0,487.0,210.0,3.0,20.3,508.0,538.21,422.7
2018,4,14,9,15,456.0,239.0,3.05,20.8,534.0,571.14,445.66
2018,4,14,9,30,425.0,268.0,3.1,21.3,560.0,599.82,464.81
2018,4,14,9,45,430.0,282.5,3.15,21.8,592.0,638.82,491.8
2018,4,14,10,0,435.0,297.0,3.2,22.3,624.0,676.73,517.47
2018,4,14,10,15,503.0,282.5,3.3,22.65,676.0,739.22,562.33
2018,4,14,10,30,571.0,268.0,3.4,23.0,728.0,803.73,607.74
2018,4,14,10,45,686.0,220.5,3.45,23.35,789.5,884.35,664.5
2018,4,14,11,0,801.0,173.0,3.5,23.7,851.0,955.92,710.95
2018,4,14,11,15,796.0,178.0,3.55,23.9,863.5,972.91,720.88
2018,4,14,11,30,791.0,183.0,3.6,24.1,876.0,986.29,728.92
2018,4,14,11,45,572.5,284.0,3.65,24.25,788.0,888.46,660.19
2018,4,14,12,0,354.0,385.0,3.7,24.4,700.0,760.9,566.96
2018,4,14,12,15,306.5,396.5,3.65,24.5,669.5,726.5,542.05
2018,4,14,12,30,259.0,408.0,3.6,24.6,639.0,690.35,515.23
2018,4,14,12,45,253.5,397.5,3.6,24.65,622.5,672.19,502.75
2018,4,14,13,0,248.0,387.0,3.6,24.7,606.0,652.75,489.27
2018,4,14,13,15,338.5,355.0,3.55,24.7,648.0,703.58,528.03
2018,4,14,13,30,429.0,323.0,3.5,24.7,690.0,764.05,572.26
2018,4,14,13,45,400.0,337.0,3.45,24.7,672.5,739.44,553.99
2018,4,14,14,0,371.0,351.0,3.4,24.7,655.0,702.78,528.05
2018,4,14,14,15,438.5,306.0,3.35,24.65,652.5,715.84,539.78
2018,4,14,14,30,506.0,261.0,3.3,24.6,650.0,711.23,538.92
2018,4,14,14,45,480.0,256.0,3.2,24.5,611.0,664.01,505.37
2018,4,14,15,0,454.0,251.0,3.1,24.4,572.0,617.01,471.81
2018,4,14,15,15,539.5,208.0,3.0,24.25,566.5,614.01,471.97
2018,4,14,15,30,625.0,165.0,2.9,24.1,561.0,606.51,467.9
2018,4,14,15,45,686.0,137.0,2.75,23.9,541.5,583.52,451.28
2018,4,14,16,0,747.0,109.0,2.6,23.7,522.0,552.13,427.53
2018,4,14,16,15,699.5,109.5,2.4,23.4,467.0,484.92,375.33
2018,4,14,16,30,652.0,110.0,2.2,23.1,412.0,421.22,324.71
2018,4,14,16,45,574.5,107.0,2.0,22.75,349.5,345.93,264.46
2018,4,14,17,0,497.0,104.0,1.8,22.4,287.0,275.55,207.24
2018,4,14,17,15,469.5,91.0,1.65,21.75,242.0,222.21,162.08
2018,4,14,17,30,442.0,78.0,1.5,21.1,197.0,171.88,118.96
2018,4,14,17,45,376.5,65.0,1.35,20.45,150.5,118.9,76.27
2018,4,14,18,0,311.0,52.0,1.2,19.8,104.0,74.19,43.18
2018,4,14,18,15,230.5,38.0,1.2,19.8,69.0,36.65,20.03
2018,4,14,18,30,150.0,24.0,1.2,19.8,34.0,18.91,3.56
2018,4,14,18,45,75.0,12.0,1.15,19.0,17.0,10.91,0.0
2018,4,14,19,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.1,18.05,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.45,16.9,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.65,16.7,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,4,15,5,15,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,4,15,5,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,4,15,5,45,4.0,5.5,1.6,16.8,5.5,0.0,0.0
2018,4,15,6,0,8.0,11.0,1.6,17.0,11.0,10.01,0.0
2018,4,15,6,15,7.5,16.5,1.7,17.3,17.0,14.81,6.03
2018,4,15,6,30,7.0,22.0,1.8,17.6,23.0,20.13,10.78
2018,4,15,6,45,5.0,34.0,1.9,17.9,35.0,30.56,19.83
2018,4,15,7,0,3.0,46.0,2.0,18.2,47.0,41.14,29.01
2018,4,15,7,15,54.5,88.5,2.1,18.5,107.5,92.89,70.64
2018,4,15,7,30,106.0,131.0,2.2,18.8,168.0,154.33,120.36
2018,4,15,7,45,84.5,138.0,2.3,19.15,170.5,160.72,126.37
2018,4,15,8,0,63.0,145.0,2.4,19.5,173.0,159.78,125.92
2018,4,15,8,15,34.0,141.0,2.5,19.9,156.5,145.86,114.47
2018,4,15,8,30,5.0,137.0,2.6,20.3,140.0,125.0,96.98
2018,4,15,8,45,50.0,192.5,2.7,20.75,223.0,208.65,164.1
2018,4,15,9,0,95.0,248.0,2.8,21.2,306.0,294.6,231.25
2018,4,15,9,15,127.5,287.0,2.85,21.55,371.0,369.71,288.38
2018,4,15,9,30,160.0,326.0,2.9,21.9,436.0,439.87,340.59
2018,4,15,9,45,120.0,336.5,2.9,22.25,421.5,427.06,328.8
2018,4,15,10,0,80.0,347.0,2.9,22.6,407.0,399.18,306.09
2018,4,15,10,15,120.0,367.5,2.95,22.8,462.0,469.97,358.97
2018,4,15,10,30,160.0,388.0,3.0,23.0,517.0,531.68,404.01
2018,4,15,10,45,157.0,397.5,3.05,23.15,527.5,544.31,412.14
2018,4,15,11,0,154.0,407.0,3.1,23.3,538.0,556.1,419.92
2018,4,15,11,15,114.0,406.5,3.2,23.4,504.5,520.99,393.13
2018,4,15,11,30,74.0,406.0,3.3,23.5,471.0,468.75,353.96
2018,4,15,11,45,75.5,411.5,3.4,23.55,478.5,477.08,360.23
2018,4,15,12,0,77.0,417.0,3.5,23.6,486.0,485.03,365.99
2018,4,15,12,15,79.5,413.5,3.55,23.65,484.5,484.25,365.49
2018,4,15,12,30,82.0,410.0,3.6,23.7,483.0,483.02,364.75
2018,4,15,12,45,52.5,362.0,3.7,23.7,408.5,403.69,306.03
2018,4,15,13,0,23.0,314.0,3.8,23.7,334.0,325.15,247.01
2018,4,15,13,15,23.5,305.5,3.8,23.7,326.0,316.49,240.91
2018,4,15,13,30,24.0,297.0,3.8,23.7,318.0,307.69,234.52
2018,4,15,13,45,15.5,235.0,3.8,23.65,248.5,228.03,173.95
2018,4,15,14,0,7.0,173.0,3.8,23.6,179.0,162.09,123.02
2018,4,15,14,15,8.5,192.0,3.8,23.5,199.0,180.69,137.87
2018,4,15,14,30,10.0,211.0,3.8,23.4,219.0,199.26,152.58
2018,4,15,14,45,5.0,158.5,3.75,23.3,162.5,146.19,111.22
2018,4,15,15,0,0.0,106.0,3.7,23.2,106.0,94.26,70.23
2018,4,15,15,15,0.0,98.5,3.7,23.0,98.5,87.45,65.06
2018,4,15,15,30,0.0,91.0,3.7,22.8,91.0,80.69,59.86
2018,4,15,15,45,0.0,68.0,3.7,22.6,68.0,60.19,43.51
2018,4,15,16,0,0.0,45.0,3.7,22.4,45.0,39.76,27.02
2018,4,15,16,15,0.0,33.5,3.7,22.1,33.5,29.56,18.77
2018,4,15,16,30,0.0,22.0,3.7,21.8,22.0,19.39,10.45
2018,4,15,16,45,0.0,19.0,3.7,21.5,19.0,16.73,8.31
2018,4,15,17,0,0.0,16.0,3.7,21.2,16.0,14.08,6.14
2018,4,15,17,15,0.0,13.0,3.8,20.9,13.0,11.43,3.95
2018,4,15,17,30,0.0,10.0,3.9,20.6,10.0,8.78,1.73
2018,4,15,17,45,0.0,8.5,3.95,20.35,8.5,7.46,0.59
2018,4,15,18,0,0.0,7.0,4.0,20.1,7.0,6.14,0.0
2018,4,15,18,15,0.0,5.5,4.0,20.1,5.5,4.82,0.0
2018,4,15,18,30,0.0,4.0,4.0,20.1,4.0,3.5,0.0
2018,4,15,18,45,0.0,2.0,4.15,19.9,2.0,1.82,0.0
2018,4,15,19,0,0.0,0.0,4.3,19.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,4.2,19.65,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,4.1,19.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,4.05,19.6,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,4.0,19.6,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.85,19.4,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.7,19.2,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,3.55,19.05,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,3.4,18.9,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,3.0,18.35,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,16,5,45,0.0,2.5,2.2,7.7,2.5,2.27,0.0
2018,4,16,6,0,0.0,5.0,2.2,7.6,5.0,4.38,0.0
2018,4,16,6,15,0.0,12.0,2.35,7.85,12.0,10.54,3.12
2018,4,16,6,30,0.0,19.0,2.5,8.1,19.0,16.71,8.67
2018,4,16,6,45,0.0,29.0,2.65,8.35,29.0,25.53,16.59
2018,4,16,7,0,0.0,39.0,2.8,8.6,39.0,34.38,24.46
2018,4,16,7,15,29.0,83.0,2.95,9.05,93.0,81.63,64.5
2018,4,16,7,30,58.0,127.0,3.1,9.5,147.0,132.72,107.64
2018,4,16,7,45,241.5,138.5,3.2,9.9,243.0,223.39,181.46
2018,4,16,8,0,425.0,150.0,3.3,10.3,339.0,335.61,273.77
2018,4,16,8,15,326.5,189.0,3.35,10.65,344.5,345.52,283.19
2018,4,16,8,30,228.0,228.0,3.4,11.0,350.0,343.02,281.05
2018,4,16,8,45,307.0,234.5,3.4,11.35,415.0,417.72,341.45
2018,4,16,9,0,386.0,241.0,3.4,11.7,480.0,493.29,401.28
2018,4,16,9,15,530.0,212.5,3.4,12.0,566.0,596.4,482.42
2018,4,16,9,30,674.0,184.0,3.4,12.3,652.0,706.8,566.88
2018,4,16,9,45,459.0,245.5,3.4,12.55,572.0,624.46,499.73
2018,4,16,10,0,244.0,307.0,3.4,12.8,492.0,516.71,412.64
2018,4,16,10,15,209.0,342.0,3.4,13.05,505.0,520.36,413.96
2018,4,16,10,30,174.0,377.0,3.4,13.3,518.0,532.38,420.8
2018,4,16,10,45,224.5,358.0,3.4,13.55,546.0,578.81,456.44
2018,4,16,11,0,275.0,339.0,3.4,13.8,574.0,613.88,483.29
2018,4,16,11,15,484.5,289.0,3.4,13.95,712.5,786.13,613.92
2018,4,16,11,30,694.0,239.0,3.4,14.1,851.0,954.06,734.92
2018,4,16,11,45,469.5,320.5,3.4,14.25,736.5,818.74,632.39
2018,4,16,12,0,245.0,402.0,3.4,14.4,622.0,667.54,517.35
2018,4,16,12,15,192.0,410.5,3.45,14.45,583.0,609.06,473.99
2018,4,16,12,30,139.0,419.0,3.5,14.5,544.0,564.43,439.53
2018,4,16,12,45,188.0,418.5,3.5,14.55,586.0,611.72,476.33
2018,4,16,13,0,237.0,418.0,3.5,14.6,628.0,671.94,521.47
2018,4,16,13,15,209.5,400.0,3.55,14.6,583.5,607.93,474.27
2018,4,16,13,30,182.0,382.0,3.6,14.6,539.0,558.55,437.78
2018,4,16,13,45,132.0,353.5,3.6,14.55,466.0,477.79,376.41
2018,4,16,14,0,82.0,325.0,3.6,14.5,393.0,386.07,305.6
2018,4,16,14,15,52.5,283.0,3.65,14.35,326.0,315.36,250.61
2018,4,16,14,30,23.0,241.0,3.7,14.2,259.0,246.9,196.26
2018,4,16,14,45,83.0,255.5,3.7,14.05,315.5,318.68,255.73
2018,4,16,15,0,143.0,270.0,3.7,13.9,372.0,374.6,301.54
2018,4,16,15,15,72.0,199.5,3.7,13.65,251.0,238.07,192.04
2018,4,16,15,30,1.0,129.0,3.7,13.4,130.0,115.69,91.08
2018,4,16,15,45,12.0,144.5,3.65,13.15,151.5,136.61,109.13
2018,4,16,16,0,23.0,160.0,3.6,12.9,173.0,160.55,129.47
2018,4,16,16,15,12.5,130.0,3.55,12.55,137.0,122.31,97.96
2018,4,16,16,30,2.0,100.0,3.5,12.2,101.0,89.64,70.85
2018,4,16,16,45,1.0,73.5,3.45,11.8,74.0,65.4,50.59
2018,4,16,17,0,0.0,47.0,3.4,11.4,47.0,41.47,30.26
2018,4,16,17,15,0.0,37.5,3.3,10.85,37.5,33.05,23.11
2018,4,16,17,30,0.0,28.0,3.2,10.3,28.0,24.65,15.85
2018,4,16,17,45,0.0,21.5,3.1,9.8,21.5,18.91,10.81
2018,4,16,18,0,0.0,15.0,3.0,9.3,15.0,13.18,5.72
2018,4,16,18,15,3.0,10.5,3.0,9.3,10.5,9.47,2.24
2018,4,16,18,30,6.0,6.0,3.0,9.3,6.0,5.37,0.0
2018,4,16,18,45,6.0,3.5,2.85,8.3,3.5,3.18,0.0
2018,4,16,19,0,6.0,1.0,2.7,7.3,1.0,0.0,0.0
2018,4,16,19,15,3.0,0.5,2.7,6.95,0.5,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.7,4.85,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.65,3.6,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.5,3.05,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.3,2.55,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.05,2.1,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.9,1.9,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.75,1.7,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.55,1.35,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.4,1.05,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.25,0.6,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.15,0.4,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.05,-0.2,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.0,-0.35,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,4,17,5,15,0.0,0.0,1.25,-0.25,0.0,0.0,0.0
2018,4,17,5,30,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,4,17,5,45,0.0,2.5,1.6,0.4,2.5,2.27,0.0
2018,4,17,6,0,0.0,5.0,1.8,0.7,5.0,4.38,0.0
2018,4,17,6,15,0.0,11.0,2.0,1.25,11.0,9.66,2.71
2018,4,17,6,30,0.0,17.0,2.2,1.8,17.0,14.94,7.48
2018,4,17,6,45,0.0,26.5,2.35,2.35,26.5,23.32,15.12
2018,4,17,7,0,0.0,36.0,2.5,2.9,36.0,31.72,22.72
2018,4,17,7,15,0.0,55.5,2.6,3.4,55.5,49.01,38.09
2018,4,17,7,30,0.0,75.0,2.7,3.9,75.0,66.32,53.25
2018,4,17,7,45,2.0,90.0,2.75,4.4,91.0,80.46,65.34
2018,4,17,8,0,4.0,105.0,2.8,4.9,107.0,94.92,77.56
2018,4,17,8,15,96.0,150.5,2.8,5.4,202.0,190.04,158.86
2018,4,17,8,30,188.0,196.0,2.8,5.9,297.0,290.23,242.77
2018,4,17,8,45,407.0,186.0,2.85,6.4,431.5,438.49,365.28
2018,4,17,9,0,626.0,176.0,2.9,6.9,566.0,599.21,493.45
2018,4,17,9,15,757.5,147.0,2.9,7.45,652.0,695.24,567.38
2018,4,17,9,30,889.0,118.0,2.9,8.0,738.0,797.6,643.28
2018,4,17,9,45,902.0,119.5,2.9,8.5,778.0,841.93,672.3
2018,4,17,10,0,915.0,121.0,2.9,9.0,818.0,889.44,703.65
2018,4,17,10,15,925.5,122.0,3.0,9.5,852.0,931.96,731.75
2018,4,17,10,30,936.0,123.0,3.1,10.0,886.0,971.72,757.69
2018,4,17,10,45,942.5,122.5,3.15,10.55,910.0,1003.28,777.21
2018,4,17,11,0,949.0,122.0,3.2,11.1,934.0,1031.43,794.35
2018,4,17,11,15,954.0,121.5,3.25,11.55,951.5,1054.57,808.34
2018,4,17,11,30,959.0,121.0,3.3,12.0,969.0,1073.95,819.85
2018,4,17,11,45,963.0,120.0,3.4,12.5,979.0,1087.95,828.12
2018,4,17,12,0,967.0,119.0,3.5,13.0,989.0,1097.97,833.84
2018,4,17,12,15,966.5,119.5,3.6,13.4,990.0,1100.95,835.29
2018,4,17,12,30,966.0,120.0,3.7,13.8,991.0,1099.82,834.15
2018,4,17,12,45,962.5,120.5,3.75,14.2,982.5,1091.61,827.98
2018,4,17,13,0,959.0,121.0,3.8,14.6,974.0,1079.38,819.3
2018,4,17,13,15,953.0,121.0,3.85,14.9,956.5,1060.27,806.39
2018,4,17,13,30,947.0,121.0,3.9,15.2,939.0,1037.39,791.05
2018,4,17,13,45,940.5,120.0,3.95,15.5,914.5,1009.4,772.26
2018,4,17,14,0,934.0,119.0,4.0,15.8,890.0,977.96,751.11
2018,4,17,14,15,925.5,118.0,4.0,15.95,859.0,941.47,726.51
2018,4,17,14,30,917.0,117.0,4.0,16.1,828.0,902.02,699.75
2018,4,17,14,45,903.0,115.5,3.95,16.25,788.0,854.87,667.1
2018,4,17,15,0,889.0,114.0,3.9,16.4,748.0,805.64,632.72
2018,4,17,15,15,872.5,111.5,3.8,16.45,703.0,756.43,598.07
2018,4,17,15,30,856.0,109.0,3.7,16.5,658.0,700.59,556.23
2018,4,17,15,45,834.0,106.5,3.6,16.5,608.5,640.35,510.04
2018,4,17,16,0,812.0,104.0,3.5,16.5,559.0,580.05,462.61
2018,4,17,16,15,783.0,100.5,3.3,16.35,505.5,515.39,410.54
2018,4,17,16,30,754.0,97.0,3.1,16.2,452.0,451.82,357.88
2018,4,17,16,45,716.0,92.0,2.9,16.0,397.0,385.05,301.4
2018,4,17,17,0,678.0,87.0,2.7,15.8,342.0,321.53,246.21
2018,4,17,17,15,625.0,80.0,2.5,15.2,286.5,255.54,188.89
2018,4,17,17,30,572.0,73.0,2.3,14.6,231.0,195.43,136.49
2018,4,17,17,45,494.0,64.0,2.05,14.0,179.5,135.92,87.4
2018,4,17,18,0,416.0,55.0,1.8,13.4,128.0,86.22,50.55
2018,4,17,18,15,300.0,42.5,1.8,13.4,85.5,40.79,23.64
2018,4,17,18,30,184.0,30.0,1.8,13.4,43.0,23.66,9.94
2018,4,17,18,45,95.5,16.0,1.6,12.3,22.5,14.55,0.0
2018,4,17,19,0,7.0,2.0,1.4,11.2,2.0,0.0,0.0
2018,4,17,19,15,3.5,1.0,1.3,10.9,1.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.55,8.3,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.45,8.3,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.4,8.25,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,4,18,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,4,18,5,45,40.0,11.0,0.4,7.35,13.0,10.01,0.0
2018,4,18,6,0,80.0,22.0,0.4,7.7,26.0,17.81,0.0
2018,4,18,6,15,185.0,38.5,0.45,8.35,63.0,29.98,20.0
2018,4,18,6,30,290.0,55.0,0.5,9.0,100.0,63.64,39.27
2018,4,18,6,45,374.0,68.0,0.55,9.65,149.0,107.37,69.88
2018,4,18,7,0,458.0,81.0,0.6,10.3,198.0,161.73,113.04
2018,4,18,7,15,484.0,91.5,0.6,11.05,241.0,209.69,155.11
2018,4,18,7,30,510.0,102.0,0.6,11.8,284.0,260.41,199.5
2018,4,18,7,45,452.5,130.0,0.65,12.6,310.5,298.89,234.53
2018,4,18,8,0,395.0,158.0,0.7,13.4,337.0,329.95,261.51
2018,4,18,8,15,520.0,149.0,0.8,14.1,413.5,408.57,323.75
2018,4,18,8,30,645.0,140.0,0.9,14.8,490.0,504.05,397.16
2018,4,18,8,45,697.0,138.0,1.0,15.5,547.5,570.26,446.74
2018,4,18,9,0,749.0,136.0,1.1,16.2,605.0,639.77,497.57
2018,4,18,9,15,773.5,135.5,1.25,16.95,649.5,692.54,535.34
2018,4,18,9,30,798.0,135.0,1.4,17.7,694.0,746.7,573.28
2018,4,18,9,45,821.0,132.0,1.5,18.4,734.5,796.55,605.49
2018,4,18,10,0,844.0,129.0,1.6,19.1,775.0,845.27,636.41
2018,4,18,10,15,850.5,132.0,1.75,19.75,805.5,884.56,661.28
2018,4,18,10,30,857.0,135.0,1.9,20.4,836.0,921.08,684.19
2018,4,18,10,45,861.5,137.5,2.0,21.05,860.0,942.91,696.74
2018,4,18,11,0,866.0,140.0,2.1,21.7,884.0,970.17,712.99
2018,4,18,11,15,869.0,141.0,2.2,22.15,900.0,991.18,725.62
2018,4,18,11,30,872.0,142.0,2.3,22.6,916.0,1008.69,736.09
2018,4,18,11,45,872.5,144.0,2.4,23.05,925.0,1021.15,743.38
2018,4,18,12,0,873.0,146.0,2.5,23.5,934.0,1029.94,748.44
2018,4,18,12,15,875.5,144.5,2.6,23.8,935.0,1033.59,750.77
2018,4,18,12,30,878.0,143.0,2.7,24.1,936.0,1033.53,750.85
2018,4,18,12,45,879.5,140.5,2.8,24.4,930.0,1027.74,747.37
2018,4,18,13,0,881.0,138.0,2.9,24.7,924.0,1018.2,741.6
2018,4,18,13,15,840.5,156.5,2.95,24.85,896.0,996.52,728.02
2018,4,18,13,30,800.0,175.0,3.0,25.0,868.0,960.92,705.41
2018,4,18,13,45,818.5,160.5,3.05,25.1,853.5,945.16,696.09
2018,4,18,14,0,837.0,146.0,3.1,25.2,839.0,924.98,683.7
2018,4,18,14,15,841.0,138.0,3.15,25.2,813.0,894.37,664.6
2018,4,18,14,30,845.0,130.0,3.2,25.2,787.0,860.27,643.1
2018,4,18,14,45,833.0,128.5,3.2,25.15,750.5,816.64,614.73
2018,4,18,15,0,821.0,127.0,3.2,25.1,714.0,770.99,584.7
2018,4,18,15,15,805.5,124.5,3.2,24.85,672.0,720.04,550.36
2018,4,18,15,30,790.0,122.0,3.2,24.6,630.0,667.92,513.38
2018,4,18,15,45,770.0,118.0,3.15,24.4,583.0,610.62,471.35
2018,4,18,16,0,750.0,114.0,3.1,24.2,536.0,553.68,428.4
2018,4,18,16,15,723.5,109.5,3.05,23.75,485.5,492.37,381.26
2018,4,18,16,30,697.0,105.0,3.0,23.3,435.0,432.37,333.57
2018,4,18,16,45,661.0,99.0,2.95,22.8,382.5,368.73,281.71
2018,4,18,17,0,625.0,93.0,2.9,22.3,330.0,308.24,230.9
2018,4,18,17,15,571.5,86.0,2.9,21.65,277.0,245.41,177.92
2018,4,18,17,30,518.0,79.0,2.9,21.0,224.0,188.58,129.82
2018,4,18,17,45,441.0,69.5,2.9,20.4,174.0,132.28,84.69
2018,4,18,18,0,364.0,60.0,2.9,19.8,124.0,83.63,49.29
2018,4,18,18,15,259.5,45.0,2.9,19.8,83.0,41.54,24.34
2018,4,18,18,30,155.0,30.0,2.9,19.8,42.0,23.59,10.29
2018,4,18,18,45,80.5,16.0,3.0,19.1,22.0,14.55,0.0
2018,4,18,19,0,6.0,2.0,3.1,18.4,2.0,0.0,0.0
2018,4,18,19,15,3.0,1.0,3.15,18.25,1.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,3.15,17.55,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,3.05,17.25,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.95,16.8,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,4,19,5,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,4,19,5,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,4,19,5,45,7.5,5.0,2.35,14.75,5.5,4.55,0.0
2018,4,19,6,0,15.0,10.0,2.5,14.9,11.0,8.93,0.0
2018,4,19,6,15,29.5,22.0,2.65,15.05,26.0,19.09,10.39
2018,4,19,6,30,44.0,34.0,2.8,15.2,41.0,32.63,20.31
2018,4,19,6,45,22.0,45.5,2.9,15.3,49.0,43.23,30.12
2018,4,19,7,0,0.0,57.0,3.0,15.4,57.0,50.32,37.32
2018,4,19,7,15,4.0,67.5,3.05,15.55,69.0,60.64,45.96
2018,4,19,7,30,8.0,78.0,3.1,15.7,81.0,71.49,54.97
2018,4,19,7,45,166.0,117.5,3.15,15.9,193.0,175.09,138.99
2018,4,19,8,0,324.0,157.0,3.2,16.1,305.0,292.69,234.2
2018,4,19,8,15,319.5,172.0,3.3,16.35,332.0,325.3,261.3
2018,4,19,8,30,315.0,187.0,3.4,16.6,359.0,356.85,287.0
2018,4,19,8,45,476.5,176.0,3.45,16.9,463.0,470.05,377.07
2018,4,19,9,0,638.0,165.0,3.5,17.2,567.0,595.89,474.31
2018,4,19,9,15,742.5,146.0,3.6,17.35,645.0,683.06,540.55
2018,4,19,9,30,847.0,127.0,3.7,17.5,723.0,774.81,608.49
2018,4,19,9,45,858.0,130.0,3.8,17.65,761.5,823.2,641.5
2018,4,19,10,0,869.0,133.0,3.9,17.8,800.0,869.5,673.0
2018,4,19,10,15,879.0,134.5,3.95,17.8,833.0,911.06,701.03
2018,4,19,10,30,889.0,136.0,4.0,17.8,866.0,941.31,721.08
2018,4,19,10,45,897.0,136.5,4.1,17.8,891.5,973.81,743.02
2018,4,19,11,0,905.0,137.0,4.2,17.8,917.0,1003.15,762.77
2018,4,19,11,15,910.0,137.5,4.2,17.7,934.5,1026.27,777.99
2018,4,19,11,30,915.0,138.0,4.2,17.6,952.0,1045.82,790.88
2018,4,19,11,45,919.0,137.0,4.2,17.5,961.5,1059.2,799.71
2018,4,19,12,0,923.0,136.0,4.2,17.4,971.0,1068.78,806.14
2018,4,19,12,15,924.0,135.5,4.2,17.25,972.0,1072.0,808.59
2018,4,19,12,30,925.0,135.0,4.2,17.1,973.0,1071.3,808.59
2018,4,19,12,45,913.5,139.5,4.15,16.95,961.5,1059.22,800.72
2018,4,19,13,0,902.0,144.0,4.1,16.8,950.0,1043.43,790.54
2018,4,19,13,15,912.0,137.0,4.1,16.6,940.5,1033.65,785.07
2018,4,19,13,30,922.0,130.0,4.1,16.4,931.0,1019.71,776.81
2018,4,19,13,45,917.0,128.5,4.05,16.2,907.5,993.14,759.64
2018,4,19,14,0,912.0,127.0,4.0,16.0,884.0,963.13,740.18
2018,4,19,14,15,905.0,125.0,3.95,15.8,853.5,927.6,716.82
2018,4,19,14,30,898.0,123.0,3.9,15.6,823.0,889.09,691.27
2018,4,19,14,45,888.5,121.0,3.85,15.4,786.5,845.78,662.1
2018,4,19,15,0,879.0,119.0,3.8,15.2,750.0,805.56,634.93
2018,4,19,15,15,864.0,117.0,3.75,14.9,706.5,753.04,598.5
2018,4,19,15,30,849.0,115.0,3.7,14.6,663.0,699.13,558.58
2018,4,19,15,45,830.0,112.0,3.65,14.35,615.0,640.65,514.02
2018,4,19,16,0,811.0,109.0,3.6,14.1,567.0,581.81,467.89
2018,4,19,16,15,783.5,105.0,3.5,13.65,514.0,517.58,416.34
2018,4,19,16,30,756.0,101.0,3.4,13.2,461.0,454.26,363.88
2018,4,19,16,45,719.0,97.0,3.35,12.8,407.0,388.86,308.17
2018,4,19,17,0,682.0,93.0,3.3,12.4,353.0,326.54,253.5
2018,4,19,17,15,628.0,86.5,3.2,11.8,297.5,260.62,195.52
2018,4,19,17,30,574.0,80.0,3.1,11.2,242.0,200.69,142.67
2018,4,19,17,45,494.5,70.5,2.95,10.6,189.0,140.56,92.6
2018,4,19,18,0,415.0,61.0,2.8,10.0,136.0,88.32,53.33
2018,4,19,18,15,303.5,47.0,2.8,10.0,92.0,43.72,26.84
2018,4,19,18,30,192.0,33.0,2.8,10.0,48.0,26.01,13.34
2018,4,19,18,45,100.5,17.5,2.6,8.95,25.0,15.92,0.0
2018,4,19,19,0,9.0,2.0,2.4,7.9,2.0,0.0,0.0
2018,4,19,19,15,4.5,1.0,2.4,7.6,1.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.35,6.4,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.05,5.4,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,0.95,3.15,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,0.65,1.95,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,0.6,1.8,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,0.65,1.75,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,0.7,1.45,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,0.75,1.4,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,0.8,1.35,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,0.85,1.3,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,4,20,5,15,0.0,0.0,1.05,1.8,0.0,0.0,0.0
2018,4,20,5,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,4,20,5,45,77.0,13.5,1.3,2.8,18.0,12.28,0.0
2018,4,20,6,0,154.0,27.0,1.4,3.3,36.0,21.37,3.12
2018,4,20,6,15,298.5,40.0,1.6,4.05,80.5,31.26,21.86
2018,4,20,6,30,443.0,53.0,1.8,4.8,125.0,73.57,43.23
2018,4,20,6,45,530.0,61.5,1.95,5.55,179.0,123.51,78.02
2018,4,20,7,0,617.0,70.0,2.1,6.3,233.0,184.5,128.0
2018,4,20,7,15,676.5,76.0,2.25,6.9,291.5,246.85,183.41
2018,4,20,7,30,736.0,82.0,2.4,7.5,350.0,315.91,245.25
2018,4,20,7,45,776.5,86.0,2.5,8.1,408.0,383.09,305.2
2018,4,20,8,0,817.0,90.0,2.6,8.7,466.0,452.68,365.51
2018,4,20,8,15,844.0,93.5,2.55,9.15,521.0,518.26,420.64
2018,4,20,8,30,871.0,97.0,2.5,9.6,576.0,585.04,474.59
2018,4,20,8,45,891.0,99.5,2.45,10.0,627.5,647.4,523.25
2018,4,20,9,0,911.0,102.0,2.4,10.4,679.0,709.47,569.9
2018,4,20,9,15,924.5,105.0,2.35,10.85,725.0,762.86,608.52
2018,4,20,9,30,938.0,108.0,2.3,11.3,771.0,817.95,645.2
2018,4,20,9,45,947.5,110.5,2.2,11.75,811.0,867.5,676.51
2018,4,20,10,0,957.0,113.0,2.1,12.2,851.0,914.56,705.37
2018,4,20,10,15,963.0,114.0,2.0,12.6,882.0,954.36,728.75
2018,4,20,10,30,969.0,115.0,1.9,13.0,913.0,990.97,749.56
2018,4,20,10,45,972.5,116.0,1.85,13.45,937.0,1021.91,766.8
2018,4,20,11,0,976.0,117.0,1.8,13.9,961.0,1049.18,781.49
2018,4,20,11,15,980.0,117.5,1.7,14.25,978.5,1072.63,793.1
2018,4,20,11,30,984.0,118.0,1.6,14.6,996.0,1092.2,802.09
2018,4,20,11,45,986.0,118.0,1.55,14.95,1005.5,1105.29,807.81
2018,4,20,12,0,988.0,118.0,1.5,15.3,1015.0,1114.28,811.08
2018,4,20,12,15,987.0,119.0,1.45,15.6,1015.5,1117.14,810.79
2018,4,20,12,30,986.0,120.0,1.4,15.9,1016.0,1115.82,808.09
2018,4,20,12,45,980.5,120.5,1.35,16.15,1005.5,1105.36,800.02
2018,4,20,13,0,975.0,121.0,1.3,16.4,995.0,1090.86,789.7
2018,4,20,13,15,970.0,120.5,1.3,16.55,977.5,1071.9,778.03
2018,4,20,13,30,965.0,120.0,1.3,16.7,960.0,1049.09,764.07
2018,4,20,13,45,959.5,119.0,1.25,16.85,936.0,1021.58,746.29
2018,4,20,14,0,954.0,118.0,1.2,17.0,912.0,990.51,726.33
2018,4,20,14,15,947.5,115.5,1.2,17.05,880.5,953.66,703.8
2018,4,20,14,30,941.0,113.0,1.2,17.1,849.0,913.65,679.09
2018,4,20,14,45,931.5,110.5,1.15,17.15,810.5,868.27,649.85
2018,4,20,15,0,922.0,108.0,1.1,17.2,772.0,820.39,618.72
2018,4,20,15,15,907.0,105.0,1.05,17.15,726.0,765.8,582.89
2018,4,20,15,30,892.0,102.0,1.0,17.1,680.0,709.72,543.93
2018,4,20,15,45,875.0,99.0,1.0,17.05,631.0,654.01,504.03
2018,4,20,16,0,858.0,96.0,1.0,17.0,582.0,594.16,459.82
2018,4,20,16,15,834.5,92.0,0.9,16.8,529.0,529.63,410.07
2018,4,20,16,30,811.0,88.0,0.8,16.6,476.0,465.82,359.2
2018,4,20,16,45,778.5,83.5,0.75,16.4,420.5,399.02,304.67
2018,4,20,17,0,746.0,79.0,0.7,16.2,365.0,333.58,249.47
2018,4,20,17,15,700.0,73.0,0.7,15.45,309.0,266.72,192.75
2018,4,20,17,30,654.0,67.0,0.7,14.7,253.0,204.75,139.48
2018,4,20,17,45,583.0,60.0,0.7,13.95,199.5,143.35,89.26
2018,4,20,18,0,512.0,53.0,0.7,13.2,146.0,90.71,50.82
2018,4,20,18,15,393.0,42.5,0.7,13.2,100.0,43.02,24.96
2018,4,20,18,30,274.0,32.0,0.7,13.2,54.0,27.15,14.62
2018,4,20,18,45,145.0,17.5,0.8,12.15,28.5,15.92,0.0
2018,4,20,19,0,16.0,3.0,0.9,11.1,3.0,0.0,0.0
2018,4,20,19,15,8.0,1.5,0.9,10.8,1.5,0.0,0.0
2018,4,20,19,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.05,2.45,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,4,21,5,15,2.5,0.5,1.15,2.7,0.5,0.0,0.0
2018,4,21,5,30,5.0,1.0,1.3,3.2,1.0,0.0,0.0
2018,4,21,5,45,79.5,13.0,1.4,3.7,18.0,11.82,0.0
2018,4,21,6,0,154.0,25.0,1.5,4.2,35.0,19.71,4.81
2018,4,21,6,15,296.5,38.0,1.5,4.9,79.5,31.07,21.79
2018,4,21,6,30,439.0,51.0,1.5,5.6,124.0,71.73,41.59
2018,4,21,6,45,525.5,59.0,1.55,6.3,177.5,120.95,75.81
2018,4,21,7,0,612.0,67.0,1.6,7.0,231.0,181.08,124.9
2018,4,21,7,15,661.5,73.0,1.65,8.0,286.0,240.49,177.57
2018,4,21,7,30,711.0,79.0,1.7,9.0,341.0,305.37,235.17
2018,4,21,7,45,746.0,84.0,1.7,9.95,396.0,368.91,290.91
2018,4,21,8,0,781.0,89.0,1.7,10.9,451.0,436.16,347.71
2018,4,21,8,15,806.5,93.0,1.7,11.7,504.5,499.32,399.43
2018,4,21,8,30,832.0,97.0,1.7,12.5,558.0,563.6,449.91
2018,4,21,8,45,851.0,100.0,1.65,13.25,607.5,623.7,495.04
2018,4,21,9,0,870.0,103.0,1.6,14.0,657.0,683.52,538.09
2018,4,21,9,15,884.0,105.5,1.5,14.45,701.5,734.71,573.55
2018,4,21,9,30,898.0,108.0,1.4,14.9,746.0,787.75,607.31
2018,4,21,9,45,906.5,110.5,1.35,15.3,783.5,834.74,636.31
2018,4,21,10,0,915.0,113.0,1.3,15.7,821.0,879.3,663.1
2018,4,21,10,15,922.0,115.5,1.2,16.05,853.5,919.91,686.08
2018,4,21,10,30,929.0,118.0,1.1,16.4,886.0,957.56,706.57
2018,4,21,10,45,933.5,119.5,1.0,16.75,910.5,988.73,722.41
2018,4,21,11,0,938.0,121.0,0.9,17.1,935.0,1016.44,735.77
2018,4,21,11,15,939.0,122.5,0.85,17.35,950.5,1037.19,745.92
2018,4,21,11,30,940.0,124.0,0.8,17.6,966.0,1054.12,753.75
2018,4,21,11,45,940.5,125.5,0.75,17.85,974.5,1066.67,758.94
2018,4,21,12,0,941.0,127.0,0.7,18.1,983.0,1075.28,761.83
2018,4,21,12,15,942.5,125.5,0.65,18.3,983.5,1077.91,761.38
2018,4,21,12,30,944.0,124.0,0.6,18.5,984.0,1076.57,758.73
2018,4,21,12,45,944.5,121.5,0.55,18.7,976.0,1069.24,752.66
2018,4,21,13,0,945.0,119.0,0.5,18.9,968.0,1057.92,744.43
2018,4,21,13,15,940.0,119.0,0.4,19.0,952.0,1039.86,731.37
2018,4,21,13,30,935.0,119.0,0.3,19.1,936.0,1018.07,716.39
2018,4,21,13,45,926.5,119.5,0.25,19.15,911.0,989.95,699.08
2018,4,21,14,0,918.0,120.0,0.2,19.2,886.0,958.55,679.93
2018,4,21,14,15,908.5,119.0,0.2,19.2,854.5,921.67,658.48
2018,4,21,14,30,899.0,118.0,0.2,19.2,823.0,881.98,635.13
2018,4,21,14,45,886.0,117.0,0.2,19.15,785.0,836.87,608.2
2018,4,21,15,0,873.0,116.0,0.2,19.1,747.0,794.91,583.0
2018,4,21,15,15,856.5,115.0,0.25,19.0,703.5,742.7,551.21
2018,4,21,15,30,840.0,114.0,0.3,18.9,660.0,689.26,516.16
2018,4,21,15,45,814.5,111.5,0.35,18.75,609.0,627.81,474.37
2018,4,21,16,0,789.0,109.0,0.4,18.6,558.0,566.72,431.24
2018,4,21,16,15,764.0,105.0,0.45,18.45,507.0,504.95,385.82
2018,4,21,16,30,739.0,101.0,0.5,18.3,456.0,444.1,339.11
2018,4,21,16,45,695.5,97.0,0.5,18.1,400.5,377.29,285.93
2018,4,21,17,0,652.0,93.0,0.5,17.9,345.0,314.39,234.17
2018,4,21,17,15,576.0,85.0,0.55,17.15,282.5,243.1,176.13
2018,4,21,17,30,500.0,77.0,0.6,16.4,220.0,180.64,124.93
2018,4,21,17,45,343.0,57.5,0.65,15.7,146.0,103.24,66.11
2018,4,21,18,0,186.0,38.0,0.7,15.0,72.0,48.55,28.11
2018,4,21,18,15,181.5,33.5,0.7,15.0,58.0,29.85,16.86
2018,4,21,18,30,177.0,29.0,0.7,15.0,44.0,22.71,11.65
2018,4,21,18,45,98.5,16.5,0.8,13.65,24.0,15.01,0.0
2018,4,21,19,0,20.0,4.0,0.9,12.3,4.0,0.0,0.0
2018,4,21,19,15,10.0,2.0,0.9,11.95,2.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.7,5.45,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,4,22,5,15,3.0,1.0,0.7,5.9,1.0,0.0,0.0
2018,4,22,5,30,6.0,2.0,0.7,6.4,2.0,0.0,0.0
2018,4,22,5,45,36.5,9.0,0.75,6.9,11.5,8.19,0.0
2018,4,22,6,0,67.0,16.0,0.8,7.4,21.0,13.31,2.52
2018,4,22,6,15,87.5,23.5,0.75,8.0,35.0,19.37,11.4
2018,4,22,6,30,108.0,31.0,0.7,8.6,49.0,33.64,19.75
2018,4,22,6,45,236.5,57.0,0.65,9.25,115.5,81.19,54.06
2018,4,22,7,0,365.0,83.0,0.6,9.9,182.0,146.61,104.78
2018,4,22,7,15,440.0,92.0,0.7,10.85,237.5,199.61,148.78
2018,4,22,7,30,515.0,101.0,0.8,11.8,293.0,264.48,203.18
2018,4,22,7,45,531.5,117.0,0.85,12.8,341.0,316.47,247.63
2018,4,22,8,0,548.0,133.0,0.9,13.8,389.0,372.74,293.94
2018,4,22,8,15,431.5,179.0,1.0,14.55,395.0,392.77,311.09
2018,4,22,8,30,315.0,225.0,1.1,15.3,401.0,392.53,310.83
2018,4,22,8,45,355.5,236.0,1.2,16.1,450.5,446.37,351.94
2018,4,22,9,0,396.0,247.0,1.3,16.9,500.0,503.49,394.2
2018,4,22,9,15,418.5,259.5,1.35,17.25,543.5,561.12,435.86
2018,4,22,9,30,441.0,272.0,1.4,17.6,587.0,611.6,471.59
2018,4,22,9,45,382.5,308.5,1.4,17.95,592.0,612.48,469.51
2018,4,22,10,0,324.0,345.0,1.4,18.3,597.0,617.13,470.11
2018,4,22,10,15,326.5,357.5,1.4,18.35,620.0,645.04,489.14
2018,4,22,10,30,329.0,370.0,1.4,18.4,643.0,671.87,507.0
2018,4,22,10,45,355.0,376.0,1.4,18.5,678.5,712.55,534.77
2018,4,22,11,0,381.0,382.0,1.4,18.6,714.0,753.0,561.91
2018,4,22,11,15,333.5,408.0,1.4,18.55,702.5,742.5,552.58
2018,4,22,11,30,286.0,434.0,1.4,18.5,691.0,728.85,541.61
2018,4,22,11,45,234.5,445.0,1.4,18.5,657.0,679.26,506.33
2018,4,22,12,0,183.0,456.0,1.4,18.5,623.0,641.35,478.86
2018,4,22,12,15,159.0,457.0,1.4,18.5,602.0,619.12,462.96
2018,4,22,12,30,135.0,458.0,1.4,18.5,581.0,595.89,446.17
2018,4,22,12,45,124.5,451.0,1.4,18.5,564.0,577.19,433.05
2018,4,22,13,0,114.0,444.0,1.4,18.5,547.0,557.88,419.44
2018,4,22,13,15,219.5,418.0,1.4,18.45,612.0,630.93,474.88
2018,4,22,13,30,325.0,392.0,1.4,18.4,677.0,712.86,534.21
2018,4,22,13,45,319.5,389.0,1.45,18.35,663.0,695.94,522.49
2018,4,22,14,0,314.0,386.0,1.5,18.3,649.0,677.84,510.87
2018,4,22,14,15,258.0,383.0,1.5,18.2,594.0,614.71,466.09
2018,4,22,14,30,202.0,380.0,1.5,18.1,539.0,543.08,414.91
2018,4,22,14,45,190.0,362.0,1.5,17.95,506.0,506.51,389.52
2018,4,22,15,0,178.0,344.0,1.5,17.8,473.0,470.29,363.75
2018,4,22,15,15,163.5,322.5,1.4,17.6,435.5,429.38,333.81
2018,4,22,15,30,149.0,301.0,1.3,17.4,398.0,389.43,304.24
2018,4,22,15,45,166.5,276.0,1.25,17.15,377.0,367.03,288.32
2018,4,22,16,0,184.0,251.0,1.2,16.9,356.0,342.63,270.3
2018,4,22,16,15,104.0,213.5,1.05,16.5,272.0,254.58,201.57
2018,4,22,16,30,24.0,176.0,0.9,16.1,188.0,167.9,133.01
2018,4,22,16,45,17.5,154.5,0.8,15.7,162.5,144.19,114.49
2018,4,22,17,0,11.0,133.0,0.7,15.3,137.0,121.36,96.24
2018,4,22,17,15,7.0,108.5,0.7,14.85,111.0,97.53,76.89
2018,4,22,17,30,3.0,84.0,0.7,14.4,85.0,74.46,57.82
2018,4,22,17,45,1.5,64.0,0.75,13.95,64.5,56.39,42.56
2018,4,22,18,0,0.0,44.0,0.8,13.5,44.0,38.76,27.41
2018,4,22,18,15,0.0,31.5,0.8,13.5,31.5,27.78,17.61
2018,4,22,18,30,0.0,19.0,0.8,13.5,19.0,16.73,7.44
2018,4,22,18,45,1.5,11.0,0.85,13.2,11.0,10.01,0.0
2018,4,22,19,0,3.0,3.0,0.9,12.9,3.0,0.0,0.0
2018,4,22,19,15,1.5,1.5,0.95,12.85,1.5,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,23,5,15,1.5,0.5,1.5,8.4,0.5,0.0,0.0
2018,4,23,5,30,3.0,1.0,1.6,8.7,1.0,0.0,0.0
2018,4,23,5,45,3.0,5.0,1.7,8.95,5.0,4.55,0.0
2018,4,23,6,0,3.0,9.0,1.8,9.2,9.0,8.06,0.0
2018,4,23,6,15,1.5,14.0,1.9,9.6,14.0,12.3,5.14
2018,4,23,6,30,0.0,19.0,2.0,10.0,19.0,16.7,8.75
2018,4,23,6,45,0.0,25.0,2.1,10.35,25.0,21.99,13.48
2018,4,23,7,0,0.0,31.0,2.2,10.7,31.0,27.3,18.15
2018,4,23,7,15,0.0,37.5,2.35,11.15,37.5,33.05,23.1
2018,4,23,7,30,0.0,44.0,2.5,11.6,44.0,38.81,27.97
2018,4,23,7,45,2.5,79.0,2.6,12.0,80.0,70.84,55.19
2018,4,23,8,0,5.0,114.0,2.7,12.4,116.0,103.31,82.33
2018,4,23,8,15,3.0,131.0,2.75,12.8,132.5,117.96,94.14
2018,4,23,8,30,1.0,148.0,2.8,13.2,149.0,132.48,105.68
2018,4,23,8,45,0.5,115.0,2.9,13.6,115.5,102.5,80.39
2018,4,23,9,0,0.0,82.0,3.0,14.0,82.0,72.68,55.31
2018,4,23,9,15,0.0,79.5,3.05,14.5,79.5,70.49,53.26
2018,4,23,9,30,0.0,77.0,3.1,15.0,77.0,68.3,51.2
2018,4,23,9,45,11.0,147.5,3.15,15.5,156.0,140.53,110.36
2018,4,23,10,0,22.0,218.0,3.2,16.0,235.0,221.98,175.34
2018,4,23,10,15,37.0,288.5,3.15,16.2,318.5,304.51,239.83
2018,4,23,10,30,52.0,359.0,3.1,16.4,402.0,389.31,304.44
2018,4,23,10,45,31.0,287.0,3.05,16.55,313.0,300.7,235.21
2018,4,23,11,0,10.0,215.0,3.0,16.7,224.0,203.86,158.86
2018,4,23,11,15,6.0,165.0,2.9,16.6,170.5,154.18,119.5
2018,4,23,11,30,2.0,115.0,2.8,16.5,117.0,104.83,79.85
2018,4,23,11,45,1.0,102.0,2.7,16.4,103.0,92.13,69.61
2018,4,23,12,0,0.0,89.0,2.6,16.3,89.0,79.42,59.3
2018,4,23,12,15,8.5,158.0,2.55,16.25,166.0,150.66,116.98
2018,4,23,12,30,17.0,227.0,2.5,16.2,243.0,231.93,181.34
2018,4,23,12,45,19.5,266.0,2.4,16.1,284.0,272.32,212.61
2018,4,23,13,0,22.0,305.0,2.3,16.0,325.0,312.82,243.75
2018,4,23,13,15,15.5,260.0,2.35,15.9,274.0,251.54,196.35
2018,4,23,13,30,9.0,215.0,2.4,15.8,223.0,203.0,158.52
2018,4,23,13,45,5.0,156.0,2.45,15.7,160.5,144.64,112.33
2018,4,23,14,0,1.0,97.0,2.5,15.6,98.0,87.28,66.11
2018,4,23,14,15,1.0,95.0,2.6,15.55,96.0,85.39,64.74
2018,4,23,14,30,1.0,93.0,2.7,15.5,94.0,83.5,63.32
2018,4,23,14,45,6.5,132.5,2.8,15.4,137.5,123.45,96.27
2018,4,23,15,0,12.0,172.0,2.9,15.3,181.0,163.26,128.87
2018,4,23,15,15,48.5,218.0,2.95,15.25,250.5,237.15,189.38
2018,4,23,15,30,85.0,264.0,3.0,15.2,320.0,302.67,242.17
2018,4,23,15,45,55.5,214.5,3.05,15.1,250.0,232.39,186.08
2018,4,23,16,0,26.0,165.0,3.1,15.0,180.0,165.83,132.36
2018,4,23,16,15,13.0,106.0,3.0,14.85,113.5,100.67,79.0
2018,4,23,16,30,0.0,47.0,2.9,14.7,47.0,41.5,29.59
2018,4,23,16,45,0.0,32.5,2.85,14.55,32.5,28.65,18.83
2018,4,23,17,0,0.0,18.0,2.8,14.4,18.0,15.84,7.95
2018,4,23,17,15,0.0,18.0,2.8,14.2,18.0,15.83,7.98
2018,4,23,17,30,0.0,18.0,2.8,14.0,18.0,15.83,8.0
2018,4,23,17,45,0.0,18.0,2.75,13.8,18.0,15.82,7.97
2018,4,23,18,0,0.0,18.0,2.7,13.6,18.0,15.82,7.86
2018,4,23,18,15,0.0,12.5,2.7,13.6,12.5,10.97,3.54
2018,4,23,18,30,0.0,7.0,2.7,13.6,7.0,6.14,0.0
2018,4,23,18,45,0.0,4.0,2.8,13.4,4.0,3.64,0.0
2018,4,23,19,0,0.0,1.0,2.9,13.2,1.0,0.0,0.0
2018,4,23,19,15,0.0,0.5,2.85,13.15,0.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,24,5,15,0.0,0.5,3.05,12.55,0.5,0.0,0.0
2018,4,24,5,30,0.0,1.0,3.1,12.6,1.0,0.0,0.0
