Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,5,45,0.0,7.5,3.15,12.7,7.5,6.82,0.0
2018,4,24,6,0,0.0,14.0,3.2,12.8,14.0,12.31,3.08
2018,4,24,6,15,0.0,24.0,3.25,12.9,24.0,21.14,12.71
2018,4,24,6,30,0.0,34.0,3.3,13.0,34.0,29.97,19.88
2018,4,24,6,45,0.0,34.5,3.3,13.15,34.5,30.4,20.5
2018,4,24,7,0,0.0,35.0,3.3,13.3,35.0,30.83,20.96
2018,4,24,7,15,0.0,32.5,3.35,13.4,32.5,28.63,19.05
2018,4,24,7,30,0.0,30.0,3.4,13.5,30.0,26.43,17.1
2018,4,24,7,45,0.0,48.0,3.5,13.65,48.0,42.36,30.64
2018,4,24,8,0,0.0,66.0,3.6,13.8,66.0,58.35,44.05
2018,4,24,8,15,0.0,67.0,3.55,13.9,67.0,59.26,44.63
2018,4,24,8,30,0.0,68.0,3.5,14.0,68.0,60.17,45.21
2018,4,24,8,45,0.0,61.5,3.5,14.15,61.5,54.42,40.21
2018,4,24,9,0,0.0,55.0,3.5,14.3,55.0,48.68,35.26
2018,4,24,9,15,0.0,81.0,3.5,14.4,81.0,71.82,54.39
2018,4,24,9,30,0.0,107.0,3.5,14.5,107.0,95.14,73.45
2018,4,24,9,45,0.5,110.0,3.5,14.65,110.5,98.29,75.82
2018,4,24,10,0,1.0,113.0,3.5,14.8,114.0,101.49,78.27
2018,4,24,10,15,4.0,149.0,3.45,14.95,152.5,136.84,106.92
2018,4,24,10,30,7.0,185.0,3.4,15.1,191.0,172.69,135.61
2018,4,24,10,45,6.0,174.0,3.4,15.25,179.0,161.97,126.69
2018,4,24,11,0,5.0,163.0,3.4,15.4,167.0,151.18,117.83
2018,4,24,11,15,3.5,134.5,3.4,15.55,137.5,123.89,95.7
2018,4,24,11,30,2.0,106.0,3.4,15.7,108.0,96.67,73.56
2018,4,24,11,45,1.0,99.0,3.45,15.9,100.0,89.42,67.58
2018,4,24,12,0,0.0,92.0,3.5,16.1,92.0,82.13,61.56
2018,4,24,12,15,0.0,85.0,3.45,16.2,85.0,75.83,56.42
2018,4,24,12,30,0.0,78.0,3.4,16.3,78.0,69.52,51.28
2018,4,24,12,45,0.0,88.0,3.35,16.45,88.0,78.51,58.56
2018,4,24,13,0,0.0,98.0,3.3,16.6,98.0,87.5,65.83
2018,4,24,13,15,0.0,102.0,3.25,16.7,102.0,91.07,68.72
2018,4,24,13,30,0.0,106.0,3.2,16.8,106.0,94.63,71.62
2018,4,24,13,45,0.5,113.0,3.1,16.85,113.5,101.36,77.13
2018,4,24,14,0,1.0,120.0,3.0,16.9,121.0,108.06,82.63
2018,4,24,14,15,0.5,103.0,2.95,16.95,103.5,92.16,69.84
2018,4,24,14,30,0.0,86.0,2.9,17.0,86.0,76.41,57.12
2018,4,24,14,45,0.0,91.5,2.8,17.1,91.5,81.27,61.19
2018,4,24,15,0,0.0,97.0,2.7,17.2,97.0,86.15,65.28
2018,4,24,15,15,0.0,93.5,2.65,17.2,93.5,82.97,62.83
2018,4,24,15,30,0.0,90.0,2.6,17.2,90.0,79.81,60.42
2018,4,24,15,45,0.0,86.5,2.55,17.2,86.5,76.66,58.01
2018,4,24,16,0,0.0,83.0,2.5,17.2,83.0,73.52,55.61
2018,4,24,16,15,0.0,61.0,2.45,17.05,61.0,53.94,39.56
2018,4,24,16,30,0.0,39.0,2.4,16.9,39.0,34.42,23.39
2018,4,24,16,45,2.0,40.0,2.3,16.8,41.0,36.07,24.88
2018,4,24,17,0,4.0,41.0,2.2,16.7,43.0,37.49,26.13
2018,4,24,17,15,14.5,68.5,2.15,16.45,73.0,65.31,49.41
2018,4,24,17,30,25.0,96.0,2.1,16.2,103.0,90.01,69.7
2018,4,24,17,45,12.5,74.0,2.0,15.95,77.5,66.44,50.19
2018,4,24,18,0,0.0,52.0,1.9,15.7,52.0,45.47,32.79
2018,4,24,18,15,0.0,37.0,1.9,15.7,37.0,32.37,21.27
2018,4,24,18,30,0.0,22.0,1.9,15.7,22.0,19.39,9.85
2018,4,24,18,45,0.5,12.0,1.8,15.2,12.0,10.91,0.0
2018,4,24,19,0,1.0,2.0,1.7,14.7,2.0,1.82,0.0
2018,4,24,19,15,0.5,1.0,1.65,14.6,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,4,25,5,15,1.0,0.5,0.65,12.05,0.5,0.0,0.0
2018,4,25,5,30,2.0,1.0,0.7,12.2,1.0,0.0,0.0
2018,4,25,5,45,3.5,3.5,0.8,12.35,3.5,3.18,0.0
2018,4,25,6,0,5.0,6.0,0.9,12.5,6.0,5.37,0.0
2018,4,25,6,15,10.0,10.0,1.0,12.65,11.5,9.04,2.26
2018,4,25,6,30,15.0,14.0,1.1,12.8,17.0,13.7,5.56
2018,4,25,6,45,15.0,18.0,1.2,13.0,21.5,18.4,9.57
2018,4,25,7,0,15.0,22.0,1.3,13.2,26.0,22.64,13.31
2018,4,25,7,15,7.5,21.5,1.4,13.4,23.5,21.23,12.45
2018,4,25,7,30,0.0,21.0,1.5,13.6,21.0,18.49,10.29
2018,4,25,7,45,0.0,35.0,1.6,13.8,35.0,30.86,20.83
2018,4,25,8,0,0.0,49.0,1.7,14.0,49.0,43.27,31.26
2018,4,25,8,15,1.5,73.5,1.8,14.15,74.5,65.78,50.08
2018,4,25,8,30,3.0,98.0,1.9,14.3,100.0,88.55,68.87
2018,4,25,8,45,1.5,72.5,1.95,14.45,73.5,65.1,49.08
2018,4,25,9,0,0.0,47.0,2.0,14.6,47.0,41.58,29.29
2018,4,25,9,15,2.0,83.5,2.0,14.85,85.0,75.45,57.35
2018,4,25,9,30,4.0,120.0,2.0,15.1,123.0,109.83,85.36
2018,4,25,9,45,6.5,163.5,2.0,15.3,168.5,151.53,118.87
2018,4,25,10,0,9.0,207.0,2.0,15.5,214.0,193.86,152.34
2018,4,25,10,15,19.0,241.5,1.9,15.9,257.0,234.85,184.32
2018,4,25,10,30,29.0,276.0,1.8,16.3,300.0,286.35,223.84
2018,4,25,10,45,80.5,328.5,1.75,16.65,398.5,386.4,300.77
2018,4,25,11,0,132.0,381.0,1.7,17.0,497.0,502.62,386.56
2018,4,25,11,15,145.0,392.5,1.65,17.4,522.0,530.17,404.97
2018,4,25,11,30,158.0,404.0,1.6,17.8,547.0,557.47,423.58
2018,4,25,11,45,97.0,391.0,1.55,18.2,479.0,486.61,369.58
2018,4,25,12,0,36.0,378.0,1.5,18.6,411.0,399.67,303.77
2018,4,25,12,15,45.0,395.0,1.45,18.9,436.5,425.91,323.26
2018,4,25,12,30,54.0,412.0,1.4,19.2,462.0,451.9,341.67
2018,4,25,12,45,51.5,384.5,1.4,19.5,431.5,421.16,318.96
2018,4,25,13,0,49.0,357.0,1.4,19.8,401.0,390.32,296.45
2018,4,25,13,15,125.0,330.5,1.45,19.9,441.0,449.27,342.84
2018,4,25,13,30,201.0,304.0,1.5,20.0,481.0,503.44,384.49
2018,4,25,13,45,156.5,296.0,1.5,20.1,431.5,437.08,334.9
2018,4,25,14,0,112.0,288.0,1.5,20.2,382.0,384.22,295.17
2018,4,25,14,15,60.5,237.5,1.55,20.15,288.0,275.21,212.66
2018,4,25,14,30,9.0,187.0,1.6,20.1,194.0,175.55,134.81
2018,4,25,14,45,25.0,220.5,1.65,20.05,239.0,225.44,174.74
2018,4,25,15,0,41.0,254.0,1.7,20.0,284.0,268.11,208.26
2018,4,25,15,15,173.5,246.5,1.75,19.85,362.5,360.92,282.72
2018,4,25,15,30,306.0,239.0,1.8,19.7,441.0,439.64,344.08
2018,4,25,15,45,218.0,198.0,1.8,19.6,336.5,328.88,258.84
2018,4,25,16,0,130.0,157.0,1.8,19.5,232.0,221.85,175.11
2018,4,25,16,15,95.5,114.5,1.75,19.35,167.0,156.41,122.99
2018,4,25,16,30,61.0,72.0,1.7,19.2,102.0,95.09,73.12
2018,4,25,16,45,341.5,80.5,1.65,19.05,218.5,214.92,167.22
2018,4,25,17,0,622.0,89.0,1.6,18.9,335.0,296.84,223.24
2018,4,25,17,15,605.0,79.5,1.4,18.35,289.5,242.53,175.06
2018,4,25,17,30,588.0,70.0,1.2,17.8,244.0,189.7,128.5
2018,4,25,17,45,532.5,61.0,1.05,17.25,194.5,133.45,82.46
2018,4,25,18,0,477.0,52.0,0.9,16.7,145.0,84.0,46.51
2018,4,25,18,15,377.5,42.5,0.9,16.7,102.0,40.4,23.85
2018,4,25,18,30,278.0,33.0,0.9,16.7,59.0,27.37,16.41
2018,4,25,18,45,157.0,19.5,0.95,15.5,32.5,15.49,0.0
2018,4,25,19,0,36.0,6.0,1.0,14.3,6.0,5.46,0.0
2018,4,25,19,15,18.0,3.0,1.0,14.1,3.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,26,5,15,1.5,1.5,0.9,10.0,1.5,0.0,0.0
2018,4,26,5,30,3.0,3.0,1.0,10.3,3.0,0.0,0.0
2018,4,26,5,45,2.5,14.0,1.05,10.65,14.0,12.73,0.0
2018,4,26,6,0,2.0,25.0,1.1,11.0,25.0,21.77,11.29
2018,4,26,6,15,9.0,43.0,1.2,11.3,44.5,36.77,26.65
2018,4,26,6,30,16.0,61.0,1.3,11.6,64.0,53.33,39.46
2018,4,26,6,45,27.5,80.5,1.4,11.9,87.5,73.44,56.32
2018,4,26,7,0,39.0,100.0,1.5,12.2,111.0,95.32,74.64
2018,4,26,7,15,81.0,125.0,1.55,12.6,154.5,131.42,103.82
2018,4,26,7,30,123.0,150.0,1.6,13.0,198.0,175.62,139.93
2018,4,26,7,45,118.0,174.0,1.7,13.4,225.0,204.66,164.29
2018,4,26,8,0,113.0,198.0,1.8,13.8,252.0,233.19,187.63
2018,4,26,8,15,126.5,224.0,1.8,14.3,291.0,272.19,218.6
2018,4,26,8,30,140.0,250.0,1.8,14.8,330.0,312.71,250.13
2018,4,26,8,45,143.0,274.0,1.8,15.3,361.5,346.39,275.6
2018,4,26,9,0,146.0,298.0,1.8,15.8,393.0,380.21,300.67
2018,4,26,9,15,198.5,313.5,1.7,16.35,452.0,440.55,345.99
2018,4,26,9,30,251.0,329.0,1.6,16.9,511.0,514.17,399.7
2018,4,26,9,45,401.0,297.0,1.5,17.4,605.0,622.71,479.38
2018,4,26,10,0,551.0,265.0,1.4,17.9,699.0,733.24,557.13
2018,4,26,10,15,673.5,217.0,1.25,18.3,768.5,816.32,612.63
2018,4,26,10,30,796.0,169.0,1.1,18.7,838.0,894.45,660.47
2018,4,26,10,45,679.0,229.0,0.95,19.05,811.0,875.57,642.83
2018,4,26,11,0,562.0,289.0,0.8,19.4,784.0,838.82,612.4
2018,4,26,11,15,686.0,235.0,0.75,19.5,850.0,919.59,666.39
2018,4,26,11,30,810.0,181.0,0.7,19.6,916.0,989.78,707.6
2018,4,26,11,45,780.5,199.5,0.65,19.75,913.0,988.03,703.61
2018,4,26,12,0,751.0,218.0,0.6,19.9,910.0,991.38,703.99
2018,4,26,12,15,532.5,327.5,0.6,19.9,818.5,883.06,632.05
2018,4,26,12,30,314.0,437.0,0.6,19.9,727.0,762.67,549.75
2018,4,26,12,45,355.0,418.0,0.65,19.95,743.0,781.48,565.68
2018,4,26,13,0,396.0,399.0,0.7,20.0,759.0,797.85,578.19
2018,4,26,13,15,368.0,403.5,0.75,19.95,734.0,768.75,559.35
2018,4,26,13,30,340.0,408.0,0.8,19.9,709.0,738.75,540.27
2018,4,26,13,45,334.0,399.5,0.85,19.9,688.5,715.47,526.09
2018,4,26,14,0,328.0,391.0,0.9,19.9,668.0,691.02,510.85
2018,4,26,14,15,235.0,383.5,0.95,19.8,578.5,580.15,434.19
2018,4,26,14,30,142.0,376.0,1.0,19.7,489.0,485.98,367.27
2018,4,26,14,45,118.0,356.5,1.0,19.6,447.5,440.83,335.55
2018,4,26,15,0,94.0,337.0,1.0,19.5,406.0,388.14,297.42
2018,4,26,15,15,58.5,285.5,0.95,19.35,327.5,308.07,237.8
2018,4,26,15,30,23.0,234.0,0.9,19.2,249.0,225.9,175.16
2018,4,26,15,45,14.0,201.5,0.8,19.0,210.5,189.18,147.16
2018,4,26,16,0,5.0,169.0,0.7,18.8,172.0,153.64,119.49
2018,4,26,16,15,3.0,123.0,0.65,18.55,124.5,110.76,85.6
2018,4,26,16,30,1.0,77.0,0.6,18.3,77.0,68.58,51.54
2018,4,26,16,45,0.5,68.0,0.55,18.1,68.0,60.31,44.99
2018,4,26,17,0,0.0,59.0,0.5,17.9,59.0,52.11,38.36
2018,4,26,17,15,5.0,44.5,0.45,17.65,46.0,40.6,28.67
2018,4,26,17,30,10.0,30.0,0.4,17.4,33.0,29.03,18.71
2018,4,26,17,45,29.0,34.0,0.4,17.1,40.5,34.98,22.85
2018,4,26,18,0,48.0,38.0,0.4,16.8,48.0,37.47,24.21
2018,4,26,18,15,27.5,25.0,0.4,16.8,30.5,22.29,12.65
2018,4,26,18,30,7.0,12.0,0.4,16.8,13.0,10.76,3.14
2018,4,26,18,45,3.5,6.5,0.45,16.2,7.0,5.82,0.0
2018,4,26,19,0,0.0,1.0,0.5,15.6,1.0,0.91,0.0
2018,4,26,19,15,0.0,0.5,0.45,15.4,0.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,0.4,14.65,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,0.35,14.15,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,0.35,13.55,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,27,5,15,10.0,2.0,1.2,11.95,2.0,0.0,0.0
2018,4,27,5,30,20.0,4.0,1.3,12.1,4.0,0.0,0.0
2018,4,27,5,45,101.0,18.0,1.45,12.3,26.0,16.37,0.0
2018,4,27,6,0,182.0,32.0,1.6,12.5,48.0,25.04,14.22
2018,4,27,6,15,264.0,44.5,1.65,12.75,85.5,34.35,24.44
2018,4,27,6,30,346.0,57.0,1.7,13.0,123.0,70.65,42.34
2018,4,27,6,45,267.0,74.0,1.7,13.25,134.5,100.14,67.92
2018,4,27,7,0,188.0,91.0,1.7,13.5,146.0,118.33,87.42
2018,4,27,7,15,97.5,104.0,1.75,13.9,133.0,119.06,92.4
2018,4,27,7,30,7.0,117.0,1.8,14.3,120.0,105.48,83.74
2018,4,27,7,45,8.0,134.0,1.8,14.7,137.5,121.66,96.88
2018,4,27,8,0,9.0,151.0,1.8,15.1,155.0,138.03,109.92
2018,4,27,8,15,67.5,189.0,1.75,15.6,227.0,205.54,164.42
2018,4,27,8,30,126.0,227.0,1.7,16.1,299.0,283.17,225.87
2018,4,27,8,45,260.0,239.5,1.7,16.6,404.5,390.32,309.7
2018,4,27,9,0,394.0,252.0,1.7,17.1,510.0,504.84,396.57
2018,4,27,9,15,536.0,217.5,1.7,17.55,593.5,600.47,467.75
2018,4,27,9,30,678.0,183.0,1.7,18.0,677.0,702.99,541.99
2018,4,27,9,45,681.0,191.0,1.75,18.45,708.5,743.22,568.6
2018,4,27,10,0,684.0,199.0,1.8,18.9,740.0,781.33,593.77
2018,4,27,10,15,648.5,223.0,1.8,19.15,752.0,799.84,604.22
2018,4,27,10,30,613.0,247.0,1.8,19.4,764.0,813.34,611.25
2018,4,27,10,45,539.0,254.0,1.85,19.65,717.5,770.73,580.37
2018,4,27,11,0,465.0,261.0,1.9,19.9,671.0,718.64,543.13
2018,4,27,11,15,329.0,349.0,1.9,20.0,642.0,673.94,507.55
2018,4,27,11,30,193.0,437.0,1.9,20.1,613.0,623.4,467.29
2018,4,27,11,45,189.0,397.0,1.95,20.25,570.5,581.9,438.79
2018,4,27,12,0,185.0,357.0,2.0,20.4,528.0,539.28,409.09
2018,4,27,12,15,185.5,392.5,2.0,20.45,564.0,576.17,435.08
2018,4,27,12,30,186.0,428.0,2.0,20.5,600.0,612.1,459.61
2018,4,27,12,45,179.0,369.5,2.0,20.55,534.0,544.73,412.24
2018,4,27,13,0,172.0,311.0,2.0,20.6,468.0,489.17,373.19
2018,4,27,13,15,93.0,274.5,2.05,20.55,359.0,361.45,277.72
2018,4,27,13,30,14.0,238.0,2.1,20.5,250.0,228.8,175.21
2018,4,27,13,45,13.5,203.0,2.1,20.45,214.5,195.49,150.1
2018,4,27,14,0,13.0,168.0,2.1,20.4,179.0,168.06,129.01
2018,4,27,14,15,30.0,241.5,2.05,20.3,265.5,252.23,195.12
2018,4,27,14,30,47.0,315.0,2.0,20.2,352.0,336.03,259.25
2018,4,27,14,45,29.0,225.0,2.0,20.15,247.5,232.53,179.96
2018,4,27,15,0,11.0,135.0,2.0,20.1,143.0,128.68,98.61
2018,4,27,15,15,38.0,198.0,1.95,19.95,223.5,209.87,163.94
2018,4,27,15,30,65.0,261.0,1.9,19.8,304.0,285.07,222.92
2018,4,27,15,45,236.0,224.0,1.85,19.7,364.0,363.69,286.06
2018,4,27,16,0,407.0,187.0,1.8,19.6,424.0,416.81,327.2
2018,4,27,16,15,569.5,143.0,1.7,19.4,442.5,436.31,340.76
2018,4,27,16,30,732.0,99.0,1.6,19.2,461.0,432.29,334.19
2018,4,27,16,45,702.5,93.5,1.5,19.05,409.0,370.52,282.67
2018,4,27,17,0,673.0,88.0,1.4,18.9,357.0,311.04,231.97
2018,4,27,17,15,628.5,82.0,1.25,18.25,304.5,249.66,179.62
2018,4,27,17,30,584.0,76.0,1.1,17.6,252.0,193.03,131.23
2018,4,27,17,45,518.0,67.5,0.95,17.0,201.0,136.12,85.35
2018,4,27,18,0,452.0,59.0,0.8,16.4,150.0,87.37,50.49
2018,4,27,18,15,352.5,48.0,0.8,16.4,106.0,44.28,27.73
2018,4,27,18,30,253.0,37.0,0.8,16.4,62.0,28.97,18.16
2018,4,27,18,45,145.0,22.5,0.85,15.05,35.0,17.85,0.0
2018,4,27,19,0,37.0,8.0,0.9,13.7,8.0,7.28,0.0
2018,4,27,19,15,18.5,4.0,0.9,13.55,4.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,28,5,15,6.5,2.5,0.85,8.85,2.5,0.0,0.0
2018,4,28,5,30,13.0,5.0,0.9,9.4,5.0,4.55,0.0
2018,4,28,5,45,94.5,21.5,0.9,10.0,29.5,19.56,0.0
2018,4,28,6,0,176.0,38.0,0.9,10.6,54.0,29.76,18.62
2018,4,28,6,15,276.5,52.5,1.0,11.25,97.0,40.82,30.37
2018,4,28,6,30,377.0,67.0,1.1,11.9,140.0,81.14,50.29
2018,4,28,6,45,447.0,78.0,1.2,12.6,190.5,127.22,82.85
2018,4,28,7,0,517.0,89.0,1.3,13.3,241.0,184.32,128.74
2018,4,28,7,15,566.5,97.0,1.25,14.1,294.0,239.58,175.78
2018,4,28,7,30,616.0,105.0,1.2,14.9,347.0,300.42,227.5
2018,4,28,7,45,652.5,111.5,1.1,15.75,400.5,360.14,277.41
2018,4,28,8,0,689.0,118.0,1.0,16.6,454.0,423.12,328.03
2018,4,28,8,15,709.5,124.5,1.15,17.45,503.0,481.08,374.18
2018,4,28,8,30,730.0,131.0,1.3,18.3,552.0,539.81,419.36
2018,4,28,8,45,756.5,133.5,1.45,19.15,601.5,598.67,463.23
2018,4,28,9,0,783.0,136.0,1.6,20.0,651.0,658.17,506.23
2018,4,28,9,15,799.0,139.5,1.7,20.35,694.5,710.11,543.3
2018,4,28,9,30,815.0,143.0,1.8,20.7,738.0,762.17,579.58
2018,4,28,9,45,828.0,145.0,1.9,21.05,776.0,809.07,610.53
2018,4,28,10,0,841.0,147.0,2.0,21.4,814.0,854.12,639.61
2018,4,28,10,15,848.0,149.0,2.1,21.6,844.0,891.91,663.96
2018,4,28,10,30,855.0,151.0,2.2,21.8,874.0,926.97,686.42
2018,4,28,10,45,861.0,153.5,2.3,22.0,898.5,958.68,706.63
2018,4,28,11,0,867.0,156.0,2.4,22.2,923.0,987.24,724.77
2018,4,28,11,15,871.5,156.5,2.45,22.3,939.5,1009.03,738.31
2018,4,28,11,30,876.0,157.0,2.5,22.4,956.0,1027.33,749.71
2018,4,28,11,45,877.0,157.0,2.55,22.55,963.0,1025.93,748.38
2018,4,28,12,0,878.0,157.0,2.6,22.7,970.0,1032.71,752.65
2018,4,28,12,15,885.5,152.0,2.65,22.75,972.0,1037.53,755.98
2018,4,28,12,30,893.0,147.0,2.7,22.8,974.0,1038.63,757.05
2018,4,28,12,45,901.5,140.0,2.75,22.9,969.0,1034.97,755.05
2018,4,28,13,0,910.0,133.0,2.8,23.0,964.0,1027.37,750.65
2018,4,28,13,15,905.0,132.5,2.8,23.0,947.5,1009.19,739.33
2018,4,28,13,30,900.0,132.0,2.8,23.0,931.0,987.48,725.85
2018,4,28,13,45,892.0,131.5,2.8,23.0,906.5,959.59,708.36
2018,4,28,14,0,884.0,131.0,2.8,23.0,882.0,928.56,688.79
2018,4,28,14,15,858.5,137.0,2.75,22.95,845.0,893.63,666.28
2018,4,28,14,30,833.0,143.0,2.7,22.9,808.0,848.8,636.97
2018,4,28,14,45,829.5,137.0,2.65,22.8,774.0,808.02,610.38
2018,4,28,15,0,826.0,131.0,2.6,22.7,740.0,764.66,581.71
2018,4,28,15,15,818.5,125.0,2.55,22.55,699.5,716.06,548.07
2018,4,28,15,30,811.0,119.0,2.5,22.4,659.0,665.62,511.91
2018,4,28,15,45,790.0,116.5,2.4,22.25,611.5,608.79,469.78
2018,4,28,16,0,769.0,114.0,2.3,22.1,564.0,551.93,426.53
2018,4,28,16,15,741.0,111.0,2.15,21.8,513.0,491.0,379.08
2018,4,28,16,30,713.0,108.0,2.0,21.5,462.0,431.52,331.37
2018,4,28,16,45,675.0,103.5,1.8,21.15,408.5,368.46,279.66
2018,4,28,17,0,637.0,99.0,1.6,20.8,355.0,308.71,229.41
2018,4,28,17,15,585.0,93.0,1.5,20.1,302.0,247.45,178.11
2018,4,28,17,30,533.0,87.0,1.4,19.4,249.0,191.95,131.6
2018,4,28,17,45,459.0,78.0,1.3,18.7,198.0,134.48,86.12
2018,4,28,18,0,385.0,69.0,1.2,18.0,147.0,88.32,53.58
2018,4,28,18,15,288.5,54.5,1.2,18.0,103.5,46.48,30.1
2018,4,28,18,30,192.0,40.0,1.2,18.0,60.0,31.2,20.0
2018,4,28,18,45,101.0,23.0,1.15,17.1,33.0,18.57,0.0
2018,4,28,19,0,10.0,6.0,1.1,16.2,6.0,5.46,0.0
2018,4,28,19,15,5.0,3.0,1.2,16.15,3.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,29,5,15,19.0,3.0,1.25,5.5,3.0,0.0,0.0
2018,4,29,5,30,38.0,6.0,1.4,5.8,6.0,5.46,0.0
2018,4,29,5,45,171.0,21.0,1.6,6.15,35.5,16.7,0.0
2018,4,29,6,0,304.0,36.0,1.8,6.5,65.0,30.29,19.77
2018,4,29,6,15,414.0,46.0,2.0,6.95,112.0,38.08,28.51
2018,4,29,6,30,524.0,56.0,2.2,7.4,159.0,83.72,48.09
2018,4,29,6,45,594.0,63.0,2.4,7.9,213.5,135.4,84.85
2018,4,29,7,0,664.0,70.0,2.6,8.4,268.0,195.69,135.03
2018,4,29,7,15,710.0,75.5,2.7,8.85,324.0,256.65,189.65
2018,4,29,7,30,756.0,81.0,2.8,9.3,380.0,324.0,250.13
2018,4,29,7,45,788.5,85.0,2.9,9.7,436.0,387.54,307.04
2018,4,29,8,0,821.0,89.0,3.0,10.1,492.0,453.6,364.51
2018,4,29,8,15,844.5,92.0,3.0,10.5,545.0,516.37,417.47
2018,4,29,8,30,868.0,95.0,3.0,10.9,598.0,579.89,469.16
2018,4,29,8,45,885.5,98.0,3.0,11.35,648.0,640.21,516.53
2018,4,29,9,0,903.0,101.0,3.0,11.8,698.0,697.11,559.82
2018,4,29,9,15,917.0,102.5,2.95,12.2,742.5,751.37,599.64
2018,4,29,9,30,931.0,104.0,2.9,12.6,787.0,804.09,635.34
2018,4,29,9,45,942.0,106.0,2.85,13.0,826.5,853.13,667.48
2018,4,29,10,0,953.0,108.0,2.8,13.4,866.0,899.82,697.41
2018,4,29,10,15,961.0,108.5,2.75,13.75,898.0,939.84,722.37
2018,4,29,10,30,969.0,109.0,2.7,14.1,930.0,976.83,744.95
2018,4,29,10,45,972.5,109.0,2.7,14.45,952.5,1005.98,762.49
2018,4,29,11,0,976.0,109.0,2.7,14.8,975.0,1031.49,777.57
2018,4,29,11,15,979.5,109.5,2.65,15.05,991.5,1053.75,790.26
2018,4,29,11,30,983.0,110.0,2.6,15.3,1008.0,1072.15,800.39
2018,4,29,11,45,986.0,109.0,2.55,15.6,1017.0,1084.6,806.53
2018,4,29,12,0,989.0,108.0,2.5,15.9,1026.0,1093.02,810.16
2018,4,29,12,15,987.5,109.5,2.45,16.1,1026.0,1095.42,810.33
2018,4,29,12,30,986.0,111.0,2.4,16.3,1026.0,1093.7,808.02
2018,4,29,12,45,981.0,110.5,2.35,16.5,1015.0,1082.44,799.7
2018,4,29,13,0,976.0,110.0,2.3,16.7,1004.0,1067.2,789.04
2018,4,29,13,15,973.5,109.0,2.3,16.8,988.0,1049.96,778.13
2018,4,29,13,30,971.0,108.0,2.3,16.9,972.0,1028.84,764.79
2018,4,29,13,45,966.0,107.5,2.3,17.05,948.5,1002.13,747.7
2018,4,29,14,0,961.0,107.0,2.3,17.2,925.0,971.89,728.3
2018,4,29,14,15,952.5,105.5,2.25,17.2,892.5,934.22,703.8
2018,4,29,14,30,944.0,104.0,2.2,17.2,860.0,893.57,677.2
2018,4,29,14,45,933.5,102.0,2.2,17.2,821.0,848.06,647.55
2018,4,29,15,0,923.0,100.0,2.2,17.2,782.0,800.17,615.91
2018,4,29,15,15,910.5,98.0,2.15,17.1,738.5,748.74,581.2
2018,4,29,15,30,898.0,96.0,2.1,17.0,695.0,695.63,542.74
2018,4,29,15,45,881.5,93.5,2.1,16.9,646.5,638.17,500.08
2018,4,29,16,0,865.0,91.0,2.1,16.8,598.0,581.52,456.61
2018,4,29,16,15,843.0,87.5,2.0,16.5,545.5,518.59,406.88
2018,4,29,16,30,821.0,84.0,1.9,16.2,493.0,456.23,355.92
2018,4,29,16,45,791.0,80.0,1.8,15.9,438.5,391.17,301.26
2018,4,29,17,0,761.0,76.0,1.7,15.6,384.0,328.28,246.78
2018,4,29,17,15,718.5,71.0,1.5,14.8,328.5,263.6,190.46
2018,4,29,17,30,676.0,66.0,1.3,14.0,273.0,201.36,136.22
2018,4,29,17,45,613.0,59.5,1.1,13.25,219.5,141.24,86.71
2018,4,29,18,0,550.0,53.0,0.9,12.5,166.0,88.72,48.87
2018,4,29,18,15,448.5,44.5,0.9,12.5,119.0,41.74,25.54
2018,4,29,18,30,347.0,36.0,0.9,12.5,72.0,29.82,19.54
2018,4,29,18,45,206.5,22.5,1.0,10.95,41.0,19.0,0.0
2018,4,29,19,0,66.0,9.0,1.1,9.4,10.0,8.19,0.0
2018,4,29,19,15,33.0,4.5,1.1,9.2,5.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,0.95,6.25,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,0.85,5.4,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,0.7,3.55,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,0.7,2.75,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,4,30,5,15,24.0,4.0,0.8,3.4,4.0,0.0,0.0
2018,4,30,5,30,48.0,8.0,0.9,4.1,8.0,7.28,0.0
2018,4,30,5,45,175.5,22.0,0.95,4.8,37.0,17.48,0.0
2018,4,30,6,0,303.0,36.0,1.0,5.5,66.0,30.07,20.01
2018,4,30,6,15,411.0,46.0,1.05,6.25,113.0,38.21,28.8
2018,4,30,6,30,519.0,56.0,1.1,7.0,160.0,83.56,48.15
2018,4,30,6,45,590.5,63.0,1.15,7.75,214.5,135.11,84.65
2018,4,30,7,0,662.0,70.0,1.2,8.5,269.0,195.43,134.32
2018,4,30,7,15,709.0,75.0,1.15,9.45,325.5,255.99,187.48
2018,4,30,7,30,756.0,80.0,1.1,10.4,382.0,323.07,245.96
2018,4,30,7,45,789.0,83.0,1.1,11.35,437.0,385.74,299.97
2018,4,30,8,0,822.0,86.0,1.1,12.3,492.0,450.95,354.05
2018,4,30,8,15,845.5,89.5,1.1,12.9,545.5,514.14,404.93
2018,4,30,8,30,869.0,93.0,1.1,13.5,599.0,578.09,454.3
2018,4,30,8,45,887.0,95.5,1.1,14.05,648.5,636.07,497.5
2018,4,30,9,0,905.0,98.0,1.1,14.6,698.0,694.96,539.7
2018,4,30,9,15,918.0,99.5,1.1,15.05,742.0,748.51,576.85
2018,4,30,9,30,931.0,101.0,1.1,15.5,786.0,800.42,609.93
2018,4,30,9,45,938.5,103.0,1.05,15.95,823.0,846.61,637.6
2018,4,30,10,0,946.0,105.0,1.0,16.4,860.0,890.21,662.97
2018,4,30,10,15,952.5,106.0,1.0,16.75,891.0,929.12,685.91
2018,4,30,10,30,959.0,107.0,1.0,17.1,922.0,964.94,706.63
2018,4,30,10,45,964.0,108.0,1.0,17.5,946.5,996.11,724.09
2018,4,30,11,0,969.0,109.0,1.0,17.9,971.0,1023.76,739.26
2018,4,30,11,15,970.5,110.5,1.1,18.15,986.5,1044.92,752.82
2018,4,30,11,30,972.0,112.0,1.2,18.4,1002.0,1062.19,764.09
2018,4,30,11,45,971.5,113.0,1.25,18.7,1009.5,1073.04,770.37
2018,4,30,12,0,971.0,114.0,1.3,19.0,1017.0,1079.87,774.34
2018,4,30,12,15,971.0,114.0,1.35,19.2,1017.0,1082.15,775.96
2018,4,30,12,30,971.0,114.0,1.4,19.4,1017.0,1080.41,775.23
2018,4,30,12,45,967.5,113.0,1.5,19.6,1007.0,1070.2,770.27
2018,4,30,13,0,964.0,112.0,1.6,19.8,997.0,1056.04,762.92
2018,4,30,13,15,960.0,112.5,1.6,19.95,981.0,1039.03,752.37
2018,4,30,13,30,956.0,113.0,1.6,20.1,965.0,1018.26,739.53
2018,4,30,13,45,949.0,111.5,1.65,20.2,939.5,989.07,722.25
2018,4,30,14,0,942.0,110.0,1.7,20.3,914.0,956.49,702.74
2018,4,30,14,15,934.0,109.0,1.7,20.35,882.5,920.36,680.25
2018,4,30,14,30,926.0,108.0,1.7,20.4,851.0,881.26,655.67
2018,4,30,14,45,916.0,106.5,1.75,20.4,813.5,837.35,628.29
2018,4,30,15,0,906.0,105.0,1.8,20.4,776.0,791.07,598.88
2018,4,30,15,15,892.5,102.0,1.75,20.4,731.5,738.73,563.88
2018,4,30,15,30,879.0,99.0,1.7,20.4,687.0,684.84,525.22
2018,4,30,15,45,862.5,96.0,1.7,20.35,639.0,630.04,485.2
2018,4,30,16,0,846.0,93.0,1.7,20.3,591.0,571.78,441.41
2018,4,30,16,15,824.0,89.5,1.6,20.0,539.5,509.95,393.41
2018,4,30,16,30,802.0,86.0,1.5,19.7,488.0,448.72,344.26
2018,4,30,16,45,772.0,82.0,1.4,19.4,434.0,384.83,291.54
2018,4,30,17,0,742.0,78.0,1.3,19.1,380.0,323.14,239.06
2018,4,30,17,15,699.0,72.5,1.2,18.2,325.0,257.34,183.17
2018,4,30,17,30,656.0,67.0,1.1,17.3,270.0,197.53,132.01
2018,4,30,17,45,591.5,61.0,1.0,16.4,217.5,139.0,84.73
2018,4,30,18,0,527.0,55.0,0.9,15.5,165.0,88.26,48.86
2018,4,30,18,15,426.0,46.0,0.9,15.5,118.5,42.41,26.14
2018,4,30,18,30,325.0,37.0,0.9,15.5,72.0,30.6,20.05
2018,4,30,18,45,192.0,23.0,0.95,14.05,41.0,19.35,0.0
2018,4,30,19,0,59.0,9.0,1.0,12.6,10.0,8.19,0.0
2018,4,30,19,15,29.5,4.5,1.0,12.4,5.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,5,1,5,15,18.5,4.0,0.8,6.9,4.0,0.0,0.0
2018,5,1,5,30,37.0,8.0,0.8,7.6,8.0,7.28,0.0
2018,5,1,5,45,142.5,23.0,0.8,8.35,35.5,18.22,0.0
2018,5,1,6,0,248.0,38.0,0.8,9.1,63.0,29.71,19.63
2018,5,1,6,15,374.0,48.5,0.9,9.85,112.0,40.43,30.4
2018,5,1,6,30,500.0,59.0,1.0,10.6,161.0,85.11,49.42
2018,5,1,6,45,572.0,66.0,1.05,11.4,215.0,135.5,84.63
2018,5,1,7,0,644.0,73.0,1.1,12.2,269.0,194.75,132.61
2018,5,1,7,15,689.0,78.5,1.0,13.0,324.0,254.12,183.97
2018,5,1,7,30,734.0,84.0,0.9,13.8,379.0,318.26,239.09
2018,5,1,7,45,765.5,88.5,0.75,14.6,434.0,382.02,292.49
2018,5,1,8,0,797.0,93.0,0.6,15.4,489.0,446.65,344.11
2018,5,1,8,15,819.5,97.5,0.65,16.45,541.5,508.9,392.58
2018,5,1,8,30,842.0,102.0,0.7,17.5,594.0,571.87,439.53
2018,5,1,8,45,859.0,105.0,0.75,18.5,642.5,630.41,481.52
2018,5,1,9,0,876.0,108.0,0.8,19.5,691.0,688.41,521.52
2018,5,1,9,15,889.5,110.0,0.8,20.3,735.0,738.36,554.47
2018,5,1,9,30,903.0,112.0,0.8,21.1,779.0,789.84,586.02
2018,5,1,9,45,911.0,114.0,0.85,21.9,815.5,835.22,613.0
2018,5,1,10,0,919.0,116.0,0.9,22.7,852.0,878.12,638.0
2018,5,1,10,15,926.5,117.5,0.85,23.1,883.5,917.4,659.6
2018,5,1,10,30,934.0,119.0,0.8,23.5,915.0,953.73,678.97
2018,5,1,10,45,938.5,121.0,0.75,23.9,939.0,984.69,694.71
2018,5,1,11,0,943.0,123.0,0.7,24.3,963.0,1012.21,708.18
2018,5,1,11,15,944.5,124.0,0.75,24.5,978.0,1032.29,719.88
2018,5,1,11,30,946.0,125.0,0.8,24.7,993.0,1048.6,729.49
2018,5,1,11,45,947.5,125.5,0.85,24.9,1001.5,1060.57,736.64
2018,5,1,12,0,949.0,126.0,0.9,25.1,1010.0,1068.65,741.63
2018,5,1,12,15,946.0,127.0,1.0,25.2,1008.5,1068.87,743.44
2018,5,1,12,30,943.0,128.0,1.1,25.3,1007.0,1065.16,743.03
2018,5,1,12,45,938.0,129.0,1.2,25.4,997.5,1055.61,739.14
2018,5,1,13,0,933.0,130.0,1.3,25.5,988.0,1042.27,732.98
2018,5,1,13,15,929.0,129.5,1.4,25.5,971.5,1024.71,724.5
2018,5,1,13,30,925.0,129.0,1.5,25.5,955.0,1003.51,713.68
2018,5,1,13,45,918.0,127.5,1.55,25.5,930.0,975.04,697.49
2018,5,1,14,0,911.0,126.0,1.6,25.5,905.0,943.31,679.16
2018,5,1,14,15,903.5,124.0,1.6,25.45,874.0,907.56,657.6
2018,5,1,14,30,896.0,122.0,1.6,25.4,843.0,868.94,634.03
2018,5,1,14,45,884.0,120.0,1.65,25.35,804.5,824.08,606.64
2018,5,1,15,0,872.0,118.0,1.7,25.3,766.0,777.12,577.41
2018,5,1,15,15,858.5,115.5,1.65,25.1,723.0,730.78,546.84
2018,5,1,15,30,845.0,113.0,1.6,24.9,680.0,678.24,510.22
2018,5,1,15,45,827.5,109.5,1.6,24.7,632.5,621.14,469.73
2018,5,1,16,0,810.0,106.0,1.6,24.5,585.0,563.59,427.57
2018,5,1,16,15,787.0,102.0,1.5,24.1,533.5,502.66,381.31
2018,5,1,16,30,764.0,98.0,1.4,23.7,482.0,442.52,334.09
2018,5,1,16,45,732.5,93.0,1.35,23.35,428.5,378.02,282.23
2018,5,1,17,0,701.0,88.0,1.3,23.0,375.0,316.92,231.48
2018,5,1,17,15,657.0,82.0,1.25,22.0,321.0,254.34,179.41
2018,5,1,17,30,613.0,76.0,1.2,21.0,267.0,196.42,130.93
2018,5,1,17,45,548.5,68.5,1.1,20.05,215.0,139.22,85.6
2018,5,1,18,0,484.0,61.0,1.0,19.1,163.0,89.91,51.18
2018,5,1,18,15,387.0,50.0,1.0,19.1,117.0,45.18,28.49
2018,5,1,18,30,290.0,39.0,1.0,19.1,71.0,30.47,19.71
2018,5,1,18,45,171.0,24.0,1.15,17.8,40.5,18.97,1.61
2018,5,1,19,0,52.0,9.0,1.3,16.5,10.0,8.19,0.0
2018,5,1,19,15,26.0,4.5,1.3,16.35,5.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,2,5,15,21.5,4.5,1.0,11.0,4.5,0.0,0.0
2018,5,2,5,30,43.0,9.0,1.1,11.6,9.0,8.19,0.0
2018,5,2,5,45,154.5,24.0,1.15,12.2,38.0,19.0,0.0
2018,5,2,6,0,266.0,39.0,1.2,12.8,67.0,30.49,20.12
2018,5,2,6,15,363.5,50.0,1.25,13.45,111.5,41.82,31.19
2018,5,2,6,30,461.0,61.0,1.3,14.1,156.0,84.31,49.41
2018,5,2,6,45,504.5,70.5,1.4,14.8,202.0,130.67,82.56
2018,5,2,7,0,548.0,80.0,1.5,15.5,248.0,182.35,124.94
2018,5,2,7,15,550.5,92.5,1.5,16.35,288.5,231.25,168.33
2018,5,2,7,30,553.0,105.0,1.5,17.2,329.0,279.96,211.22
2018,5,2,7,45,565.0,118.5,1.45,18.05,374.5,332.85,255.88
2018,5,2,8,0,577.0,132.0,1.4,18.9,420.0,386.32,299.33
2018,5,2,8,15,643.5,131.5,1.45,19.75,484.0,453.88,352.01
2018,5,2,8,30,710.0,131.0,1.5,20.6,548.0,527.22,407.38
2018,5,2,8,45,771.0,123.0,1.5,21.4,609.5,594.74,456.75
2018,5,2,9,0,832.0,115.0,1.5,22.2,671.0,666.2,507.31
2018,5,2,9,15,846.0,118.0,1.5,22.85,714.5,719.14,543.11
2018,5,2,9,30,860.0,121.0,1.5,23.5,758.0,770.77,576.42
2018,5,2,9,45,871.0,122.5,1.5,24.1,795.0,811.41,600.69
2018,5,2,10,0,882.0,124.0,1.5,24.7,832.0,854.72,626.4
2018,5,2,10,15,888.0,126.5,1.5,25.0,862.0,892.36,648.74
2018,5,2,10,30,894.0,129.0,1.5,25.3,892.0,927.1,669.01
2018,5,2,10,45,899.0,130.0,1.5,25.65,915.5,956.4,685.54
2018,5,2,11,0,904.0,131.0,1.5,26.0,939.0,982.43,699.96
2018,5,2,11,15,906.5,132.5,1.6,26.2,954.5,1003.15,712.94
2018,5,2,11,30,909.0,134.0,1.7,26.4,970.0,1020.28,723.79
2018,5,2,11,45,910.0,134.0,1.75,26.55,977.5,1030.82,730.11
2018,5,2,12,0,911.0,134.0,1.8,26.7,985.0,1037.64,734.29
2018,5,2,12,15,910.5,134.5,1.85,26.8,985.0,1039.71,735.82
2018,5,2,12,30,910.0,135.0,1.9,26.9,985.0,1038.01,735.18
2018,5,2,12,45,906.5,135.0,1.95,26.95,976.0,1029.14,730.36
2018,5,2,13,0,903.0,135.0,2.0,27.0,967.0,1016.59,723.39
2018,5,2,13,15,899.0,134.5,2.05,26.95,951.0,999.46,713.91
2018,5,2,13,30,895.0,134.0,2.1,26.9,935.0,978.81,702.25
2018,5,2,13,45,889.0,133.0,2.15,26.9,911.5,952.44,686.79
2018,5,2,14,0,883.0,132.0,2.2,26.9,888.0,922.86,669.22
2018,5,2,14,15,874.0,130.5,2.2,26.8,857.0,887.18,647.35
2018,5,2,14,30,865.0,129.0,2.2,26.7,826.0,848.82,623.58
2018,5,2,14,45,854.0,126.5,2.2,26.6,789.0,811.21,600.1
2018,5,2,15,0,843.0,124.0,2.2,26.5,752.0,764.98,570.5
2018,5,2,15,15,829.5,121.0,2.15,26.3,709.5,714.65,536.52
2018,5,2,15,30,816.0,118.0,2.1,26.1,667.0,662.99,500.23
2018,5,2,15,45,798.0,114.5,2.1,25.9,620.0,607.03,460.12
2018,5,2,16,0,780.0,111.0,2.1,25.7,573.0,550.76,418.52
2018,5,2,16,15,745.5,109.5,2.0,25.3,520.0,487.59,370.44
2018,5,2,16,30,711.0,108.0,1.9,24.9,467.0,426.78,322.7
2018,5,2,16,45,691.0,100.0,1.8,24.5,417.5,367.83,274.86
2018,5,2,17,0,671.0,92.0,1.7,24.1,368.0,310.12,226.55
2018,5,2,17,15,627.0,85.5,1.55,23.35,315.0,248.96,175.46
2018,5,2,17,30,583.0,79.0,1.4,22.6,262.0,192.48,128.25
2018,5,2,17,45,442.5,75.5,1.3,21.85,199.0,128.24,80.74
2018,5,2,18,0,302.0,72.0,1.2,21.1,136.0,83.01,51.89
2018,5,2,18,15,263.5,55.5,1.2,21.1,100.0,46.01,30.03
2018,5,2,18,30,225.0,39.0,1.2,21.1,64.0,30.3,19.48
2018,5,2,18,45,136.5,24.0,1.2,19.9,37.0,18.9,3.03
2018,5,2,19,0,48.0,9.0,1.2,18.7,10.0,8.19,0.0
2018,5,2,19,15,24.0,4.5,1.2,18.55,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.25,17.85,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,3,5,15,9.5,4.0,1.35,13.1,4.0,0.0,0.0
2018,5,3,5,30,19.0,8.0,1.5,13.6,8.0,7.28,0.0
2018,5,3,5,45,126.5,23.5,1.65,14.05,36.5,18.53,0.9
2018,5,3,6,0,234.0,39.0,1.8,14.5,65.0,30.37,20.01
2018,5,3,6,15,333.5,50.5,1.9,15.1,109.0,40.43,29.79
2018,5,3,6,30,433.0,62.0,2.0,15.7,153.0,83.32,49.25
2018,5,3,6,45,505.0,69.5,2.05,16.25,204.5,129.87,81.5
2018,5,3,7,0,577.0,77.0,2.1,16.8,256.0,185.31,125.78
2018,5,3,7,15,621.0,83.5,2.2,17.55,308.5,241.12,173.68
2018,5,3,7,30,665.0,90.0,2.3,18.3,361.0,301.65,225.75
2018,5,3,7,45,649.0,105.5,2.4,19.0,400.0,352.34,270.32
2018,5,3,8,0,633.0,121.0,2.5,19.7,439.0,400.21,310.9
2018,5,3,8,15,618.5,140.0,2.5,20.3,477.0,449.2,350.44
2018,5,3,8,30,604.0,159.0,2.5,20.9,515.0,495.32,386.12
2018,5,3,8,45,629.5,165.0,2.5,21.5,562.5,550.3,427.36
2018,5,3,9,0,655.0,171.0,2.5,22.1,610.0,606.19,467.96
2018,5,3,9,15,585.5,214.5,2.45,22.65,625.5,631.88,483.97
2018,5,3,9,30,516.0,258.0,2.4,23.2,641.0,646.76,491.69
2018,5,3,9,45,507.5,277.0,2.4,23.7,669.5,681.9,514.81
2018,5,3,10,0,499.0,296.0,2.4,24.2,698.0,714.66,535.62
2018,5,3,10,15,477.0,317.5,2.35,24.6,713.5,735.91,547.79
2018,5,3,10,30,455.0,339.0,2.3,25.0,729.0,753.9,557.58
2018,5,3,10,45,462.5,350.5,2.3,25.4,756.0,786.1,577.87
2018,5,3,11,0,470.0,362.0,2.3,25.8,783.0,816.66,596.69
2018,5,3,11,15,567.5,313.5,2.3,26.0,830.5,872.79,635.6
2018,5,3,11,30,665.0,265.0,2.3,26.2,878.0,931.09,675.04
2018,5,3,11,45,769.0,205.0,2.3,26.45,920.0,972.8,701.22
2018,5,3,12,0,873.0,145.0,2.3,26.7,962.0,1009.46,723.28
2018,5,3,12,15,762.5,213.5,2.35,26.8,927.0,990.23,710.86
2018,5,3,12,30,652.0,282.0,2.4,26.9,892.0,947.44,682.61
2018,5,3,12,45,666.5,272.5,2.45,26.95,892.0,948.11,684.32
2018,5,3,13,0,681.0,263.0,2.5,27.0,892.0,945.43,683.51
2018,5,3,13,15,712.0,239.0,2.5,27.0,886.5,940.88,681.53
2018,5,3,13,30,743.0,215.0,2.5,27.0,881.0,931.87,676.23
2018,5,3,13,45,776.5,189.5,2.55,27.0,870.0,913.08,665.09
2018,5,3,14,0,810.0,164.0,2.6,27.0,859.0,896.87,655.75
2018,5,3,14,15,829.0,147.0,2.6,26.9,837.0,871.19,639.99
2018,5,3,14,30,848.0,130.0,2.6,26.8,815.0,841.0,621.26
2018,5,3,14,45,838.5,127.0,2.6,26.7,779.0,798.2,593.89
2018,5,3,15,0,829.0,124.0,2.6,26.6,743.0,753.25,564.81
2018,5,3,15,15,793.5,129.0,2.55,26.45,694.5,696.12,525.15
2018,5,3,15,30,758.0,134.0,2.5,26.3,646.0,639.51,484.64
2018,5,3,15,45,751.0,126.5,2.45,26.1,603.5,589.51,448.36
2018,5,3,16,0,744.0,119.0,2.4,25.9,561.0,537.42,409.42
2018,5,3,16,15,720.0,113.0,2.3,25.55,510.5,477.3,363.37
2018,5,3,16,30,696.0,107.0,2.2,25.2,460.0,418.27,316.75
2018,5,3,16,45,681.0,99.0,2.1,24.85,413.0,362.21,270.86
2018,5,3,17,0,666.0,91.0,2.0,24.5,366.0,306.83,224.09
2018,5,3,17,15,569.0,91.5,1.8,23.85,303.5,238.51,168.87
2018,5,3,17,30,472.0,92.0,1.6,23.2,241.0,178.9,121.54
2018,5,3,17,45,355.0,83.0,1.45,22.55,183.0,122.0,79.3
2018,5,3,18,0,238.0,74.0,1.3,21.9,125.0,79.97,51.63
2018,5,3,18,15,236.5,57.0,1.3,21.9,96.0,46.65,30.74
2018,5,3,18,30,235.0,40.0,1.3,21.9,67.0,31.06,20.12
2018,5,3,18,45,136.0,24.5,1.25,20.65,38.5,19.27,4.42
2018,5,3,19,0,37.0,9.0,1.2,19.4,10.0,8.19,0.0
2018,5,3,19,15,18.5,4.5,1.25,19.25,5.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,4,5,15,18.0,4.0,1.4,13.0,4.5,0.0,0.0
