Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,3,45,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.5,17.45,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,0.5,17.35,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,5,14,5,15,31.0,7.5,0.6,17.85,9.0,6.82,0.0
2018,5,14,5,30,62.0,15.0,0.7,18.4,18.0,12.39,0.0
2018,5,14,5,45,156.0,30.0,0.8,18.95,49.0,23.37,12.8
2018,5,14,6,0,250.0,45.0,0.9,19.5,80.0,34.6,23.97
2018,5,14,6,15,276.0,61.0,0.95,20.05,114.5,48.61,36.56
2018,5,14,6,30,302.0,77.0,1.0,20.6,149.0,84.35,53.71
2018,5,14,6,45,342.5,92.5,1.0,21.15,193.5,125.0,82.88
2018,5,14,7,0,383.0,108.0,1.0,21.7,238.0,170.64,118.82
2018,5,14,7,15,394.5,126.5,1.0,22.45,280.0,216.19,156.72
2018,5,14,7,30,406.0,145.0,1.0,23.2,322.0,262.92,195.21
2018,5,14,7,45,422.5,163.5,1.05,23.95,367.5,312.55,235.01
2018,5,14,8,0,439.0,182.0,1.1,24.7,413.0,363.58,274.73
2018,5,14,8,15,437.0,203.5,1.05,25.4,452.5,409.43,309.11
2018,5,14,8,30,435.0,225.0,1.0,26.1,492.0,454.3,341.41
2018,5,14,8,45,442.5,240.5,1.0,26.85,530.0,498.29,372.18
2018,5,14,9,0,450.0,256.0,1.0,27.6,568.0,541.95,401.72
2018,5,14,9,15,432.0,281.5,0.9,28.05,595.5,576.71,423.54
2018,5,14,9,30,414.0,307.0,0.8,28.5,623.0,608.64,442.63
2018,5,14,9,45,452.5,305.0,0.7,29.0,665.5,656.11,472.49
2018,5,14,10,0,491.0,303.0,0.6,29.5,708.0,704.71,501.95
2018,5,14,10,15,609.0,255.5,0.7,29.75,776.0,779.89,552.78
2018,5,14,10,30,727.0,208.0,0.8,30.0,844.0,857.31,603.57
2018,5,14,10,45,791.0,174.0,0.85,30.25,882.5,896.42,626.37
2018,5,14,11,0,855.0,140.0,0.9,30.5,921.0,930.75,646.55
2018,5,14,11,15,858.0,141.0,0.95,30.7,936.0,949.99,657.67
2018,5,14,11,30,861.0,142.0,1.0,30.9,951.0,965.9,667.02
2018,5,14,11,45,861.5,143.0,1.0,31.05,958.0,976.02,672.24
2018,5,14,12,0,862.0,144.0,1.0,31.2,965.0,982.67,675.54
2018,5,14,12,15,862.5,143.5,1.0,31.3,965.0,984.46,676.19
2018,5,14,12,30,863.0,143.0,1.0,31.4,965.0,982.77,674.94
2018,5,14,12,45,862.0,141.5,1.0,31.5,957.0,975.23,670.32
2018,5,14,13,0,861.0,140.0,1.0,31.6,949.0,964.23,663.8
2018,5,14,13,15,858.0,139.0,0.95,31.55,934.0,948.39,654.01
2018,5,14,13,30,855.0,138.0,0.9,31.5,919.0,929.21,642.33
2018,5,14,13,45,849.5,136.5,0.9,31.5,896.5,904.08,627.82
2018,5,14,14,0,844.0,135.0,0.9,31.5,874.0,875.92,611.48
2018,5,14,14,15,837.5,132.5,0.95,31.4,845.0,843.09,593.16
2018,5,14,14,30,831.0,130.0,1.0,31.3,816.0,807.59,572.93
2018,5,14,14,45,810.0,132.5,1.0,31.2,777.5,768.61,549.54
2018,5,14,15,0,789.0,135.0,1.0,31.1,739.0,722.39,520.62
2018,5,14,15,15,779.5,129.5,1.0,30.95,699.0,675.43,490.02
2018,5,14,15,30,770.0,124.0,1.0,30.8,659.0,626.97,457.52
2018,5,14,15,45,721.0,131.0,1.05,30.65,605.0,565.76,415.27
2018,5,14,16,0,672.0,138.0,1.1,30.5,551.0,506.97,373.51
2018,5,14,16,15,509.0,163.0,1.1,30.3,461.0,408.52,302.1
2018,5,14,16,30,346.0,188.0,1.1,30.1,371.0,325.09,240.81
2018,5,14,16,45,489.0,142.5,1.05,29.85,372.0,319.64,233.71
2018,5,14,17,0,632.0,97.0,1.0,29.6,373.0,295.51,209.45
2018,5,14,17,15,581.5,92.5,0.95,28.9,321.0,237.81,163.04
2018,5,14,17,30,531.0,88.0,0.9,28.2,269.0,185.52,121.25
2018,5,14,17,45,390.5,85.5,0.8,27.5,206.0,126.37,79.5
2018,5,14,18,0,250.0,83.0,0.7,26.8,143.0,86.77,55.82
2018,5,14,18,15,232.5,65.0,0.7,26.8,110.5,51.72,34.63
2018,5,14,18,30,215.0,47.0,0.7,26.8,78.0,36.02,24.35
2018,5,14,18,45,146.0,32.0,0.7,25.4,49.5,24.91,13.75
2018,5,14,19,0,77.0,17.0,0.7,24.0,21.0,13.4,0.0
2018,5,14,19,15,38.5,8.5,0.7,23.75,10.5,7.73,0.0
2018,5,14,19,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,0.75,22.75,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,0.85,22.05,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.05,21.3,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.15,21.15,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.4,20.95,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.35,20.45,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.2,20.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.05,19.6,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.0,19.05,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,5,15,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,5,15,5,15,0.0,6.0,1.2,19.35,6.0,5.46,0.0
2018,5,15,5,30,0.0,12.0,1.4,19.7,12.0,10.56,0.0
2018,5,15,5,45,3.5,26.5,1.55,20.05,27.0,23.14,12.72
2018,5,15,6,0,7.0,41.0,1.7,20.4,42.0,35.46,24.61
2018,5,15,6,15,9.0,45.5,1.8,20.9,47.5,40.06,29.07
2018,5,15,6,30,11.0,50.0,1.9,21.4,53.0,44.95,31.47
2018,5,15,6,45,18.0,76.5,2.05,21.85,82.5,69.15,51.15
2018,5,15,7,0,25.0,103.0,2.2,22.3,112.0,94.74,71.79
2018,5,15,7,15,25.5,118.5,2.3,22.75,128.5,110.68,84.62
2018,5,15,7,30,26.0,134.0,2.4,23.2,145.0,126.77,97.39
2018,5,15,7,45,95.5,167.5,2.5,23.65,216.5,187.13,144.25
2018,5,15,8,0,165.0,201.0,2.6,24.1,288.0,254.24,196.25
2018,5,15,8,15,231.5,228.0,2.65,24.45,363.0,325.89,251.31
2018,5,15,8,30,298.0,255.0,2.7,24.8,438.0,401.53,308.55
2018,5,15,8,45,390.5,249.5,2.7,25.1,509.0,469.14,359.42
2018,5,15,9,0,483.0,244.0,2.7,25.4,580.0,551.43,420.07
2018,5,15,9,15,513.0,249.0,2.7,25.6,625.0,601.71,456.01
2018,5,15,9,30,543.0,254.0,2.7,25.8,670.0,653.03,492.15
2018,5,15,9,45,669.0,201.0,2.7,26.05,737.5,727.24,545.74
2018,5,15,10,0,795.0,148.0,2.7,26.3,805.0,800.6,596.34
2018,5,15,10,15,807.0,147.0,2.7,26.5,834.5,836.95,618.98
2018,5,15,10,30,819.0,146.0,2.7,26.7,864.0,871.03,640.19
2018,5,15,10,45,823.5,148.5,2.75,26.85,886.0,899.39,657.97
2018,5,15,11,0,828.0,151.0,2.8,27.0,908.0,924.74,673.78
2018,5,15,11,15,831.0,152.0,2.8,27.1,922.5,944.06,685.42
2018,5,15,11,30,834.0,153.0,2.8,27.2,937.0,949.15,687.91
2018,5,15,11,45,818.5,163.0,2.8,27.3,938.0,963.86,696.85
2018,5,15,12,0,803.0,173.0,2.8,27.4,939.0,963.88,696.29
2018,5,15,12,15,574.5,303.0,2.8,27.4,851.0,877.03,636.63
2018,5,15,12,30,346.0,433.0,2.8,27.4,763.0,770.29,559.47
2018,5,15,12,45,346.5,433.5,2.75,27.4,761.5,768.57,558.92
2018,5,15,13,0,347.0,434.0,2.7,27.4,760.0,765.08,556.45
2018,5,15,13,15,351.0,424.0,2.65,27.25,749.5,752.89,548.8
2018,5,15,13,30,355.0,414.0,2.6,27.1,739.0,738.95,540.04
2018,5,15,13,45,331.0,409.5,2.55,27.0,706.5,703.49,515.88
2018,5,15,14,0,307.0,405.0,2.5,26.9,674.0,667.73,491.48
2018,5,15,14,15,204.5,393.5,2.45,26.65,570.0,550.11,408.45
2018,5,15,14,30,102.0,382.0,2.4,26.4,466.0,438.91,327.97
2018,5,15,14,45,62.0,327.0,2.3,26.2,377.5,350.91,264.04
2018,5,15,15,0,22.0,272.0,2.2,26.0,289.0,260.41,196.57
2018,5,15,15,15,17.5,248.0,2.05,25.65,261.0,234.14,177.43
2018,5,15,15,30,13.0,224.0,1.9,25.3,233.0,208.36,158.27
2018,5,15,15,45,13.5,203.0,1.8,25.0,212.0,188.79,143.8
2018,5,15,16,0,14.0,182.0,1.7,24.7,191.0,169.25,129.17
2018,5,15,16,15,7.0,131.0,1.55,24.4,135.5,119.51,90.5
2018,5,15,16,30,0.0,80.0,1.4,24.1,80.0,70.82,51.99
2018,5,15,16,45,0.0,56.0,1.3,23.85,56.0,49.48,34.95
2018,5,15,17,0,0.0,32.0,1.2,23.6,32.0,28.21,17.67
2018,5,15,17,15,0.0,29.0,1.05,23.3,29.0,25.55,15.58
2018,5,15,17,30,0.0,26.0,0.9,23.0,26.0,22.89,13.45
2018,5,15,17,45,14.0,39.0,0.8,22.75,42.5,36.94,24.57
2018,5,15,18,0,28.0,52.0,0.7,22.5,59.0,47.83,33.11
2018,5,15,18,15,14.5,37.0,0.7,22.5,40.5,32.99,21.53
2018,5,15,18,30,1.0,22.0,0.7,22.5,22.0,19.36,10.81
2018,5,15,18,45,3.0,15.0,0.6,22.0,15.0,13.19,4.88
2018,5,15,19,0,5.0,8.0,0.5,21.5,8.0,7.17,0.0
2018,5,15,19,15,2.5,4.0,0.45,21.4,4.0,3.64,0.0
2018,5,15,19,30,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.35,21.15,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.3,20.65,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.3,20.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.35,20.2,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.4,20.05,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.4,19.75,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.4,19.65,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.4,19.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.4,19.45,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.45,19.35,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.55,19.25,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.65,18.9,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,16,4,45,0.0,0.0,0.7,18.95,0.0,0.0,0.0
2018,5,16,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,16,5,15,0.0,1.0,0.8,19.2,1.0,0.91,0.0
2018,5,16,5,30,0.0,2.0,0.9,19.4,2.0,1.75,0.0
2018,5,16,5,45,0.0,4.0,1.0,19.65,4.0,3.5,0.0
2018,5,16,6,0,0.0,6.0,1.1,19.9,6.0,5.26,0.0
2018,5,16,6,15,0.0,8.0,1.15,20.15,8.0,7.02,0.47
2018,5,16,6,30,0.0,10.0,1.2,20.4,10.0,8.78,1.74
2018,5,16,6,45,0.0,29.5,1.25,20.65,29.5,25.97,16.22
2018,5,16,7,0,0.0,49.0,1.3,20.9,49.0,43.23,30.61
2018,5,16,7,15,1.5,78.0,1.35,21.15,78.5,69.3,52.01
2018,5,16,7,30,3.0,107.0,1.4,21.4,108.0,95.25,72.95
2018,5,16,7,45,27.0,156.5,1.45,21.7,170.5,149.21,115.74
2018,5,16,8,0,51.0,206.0,1.5,22.0,233.0,205.86,159.91
2018,5,16,8,15,64.0,220.0,1.5,22.3,257.5,228.86,177.29
2018,5,16,8,30,77.0,234.0,1.5,22.6,282.0,253.14,195.66
2018,5,16,8,45,45.5,219.0,1.5,22.9,248.0,225.75,173.76
2018,5,16,9,0,14.0,204.0,1.5,23.2,214.0,190.91,145.94
2018,5,16,9,15,53.5,268.0,1.55,23.55,308.5,282.43,216.22
2018,5,16,9,30,93.0,332.0,1.6,23.9,403.0,374.41,284.38
2018,5,16,9,45,107.5,353.5,1.65,24.25,439.5,418.83,315.88
2018,5,16,10,0,122.0,375.0,1.7,24.6,476.0,456.65,342.48
2018,5,16,10,15,95.5,372.0,1.7,24.8,453.0,427.85,320.34
2018,5,16,10,30,69.0,369.0,1.7,25.0,430.0,405.67,303.21
2018,5,16,10,45,77.5,380.5,1.75,25.25,450.5,426.99,318.45
2018,5,16,11,0,86.0,392.0,1.8,25.5,471.0,448.41,333.45
2018,5,16,11,15,166.5,346.5,1.85,25.6,502.5,493.08,367.86
2018,5,16,11,30,247.0,301.0,1.9,25.7,534.0,538.15,402.1
2018,5,16,11,45,152.0,327.5,1.9,25.85,471.0,465.99,347.49
2018,5,16,12,0,57.0,354.0,1.9,26.0,408.0,389.55,289.49
2018,5,16,12,15,119.0,418.0,1.9,26.0,531.5,524.44,387.26
2018,5,16,12,30,181.0,482.0,1.9,26.0,655.0,646.71,471.81
2018,5,16,12,45,216.5,473.0,1.9,26.05,678.0,670.36,487.99
2018,5,16,13,0,252.0,464.0,1.9,26.1,701.0,703.14,510.82
2018,5,16,13,15,271.5,451.0,1.9,26.05,703.0,703.84,511.99
2018,5,16,13,30,291.0,438.0,1.9,26.0,705.0,702.6,512.15
2018,5,16,13,45,254.0,431.0,1.9,25.95,660.0,654.44,479.14
2018,5,16,14,0,217.0,424.0,1.9,25.9,615.0,597.4,440.08
2018,5,16,14,15,154.5,398.5,1.85,25.75,532.0,512.29,380.12
2018,5,16,14,30,92.0,373.0,1.8,25.6,449.0,421.86,315.18
2018,5,16,14,45,149.0,364.0,1.8,25.45,481.0,460.84,345.7
2018,5,16,15,0,206.0,355.0,1.8,25.3,513.0,486.15,365.38
2018,5,16,15,15,152.5,293.0,1.7,25.05,406.5,380.66,288.58
2018,5,16,15,30,99.0,231.0,1.6,24.8,300.0,280.08,213.95
2018,5,16,15,45,60.5,212.5,1.5,24.6,254.0,228.8,175.06
2018,5,16,16,0,22.0,194.0,1.4,24.4,208.0,184.25,140.77
2018,5,16,16,15,22.5,173.0,1.35,24.1,186.0,166.54,127.56
2018,5,16,16,30,23.0,152.0,1.3,23.8,164.0,146.02,111.85
2018,5,16,16,45,30.5,129.5,1.25,23.55,144.0,126.95,96.95
2018,5,16,17,0,38.0,107.0,1.2,23.3,124.0,107.21,81.13
2018,5,16,17,15,19.0,66.5,1.1,23.0,75.0,64.27,46.83
2018,5,16,17,30,0.0,26.0,1.0,22.7,26.0,22.89,13.45
2018,5,16,17,45,0.0,40.5,0.9,22.4,40.5,35.7,24.18
2018,5,16,18,0,0.0,55.0,0.8,22.1,55.0,48.45,34.71
2018,5,16,18,15,0.0,42.5,0.8,22.1,42.5,37.51,25.4
2018,5,16,18,30,0.0,30.0,0.8,22.1,30.0,26.44,16.87
2018,5,16,18,45,2.0,20.5,0.75,21.55,20.5,18.06,8.89
2018,5,16,19,0,4.0,11.0,0.7,21.0,11.0,9.86,0.0
2018,5,16,19,15,2.0,5.5,0.75,20.9,5.5,5.0,0.0
2018,5,16,19,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,0.75,18.9,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,5,17,5,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,17,5,15,2.0,5.5,0.9,18.6,5.5,5.0,0.0
2018,5,17,5,30,4.0,11.0,1.0,18.9,11.0,9.86,0.0
2018,5,17,5,45,8.5,24.0,1.15,19.2,25.0,21.17,11.51
2018,5,17,6,0,13.0,37.0,1.3,19.5,39.0,32.16,21.97
2018,5,17,6,15,17.0,51.5,1.3,19.85,55.0,44.35,32.97
2018,5,17,6,30,21.0,66.0,1.3,20.2,71.0,58.51,42.59
2018,5,17,6,45,95.0,97.5,1.3,20.5,129.0,96.11,70.32
2018,5,17,7,0,169.0,129.0,1.3,20.8,187.0,144.54,106.91
2018,5,17,7,15,131.0,149.0,1.35,21.15,198.5,164.27,124.82
2018,5,17,7,30,93.0,169.0,1.4,21.5,210.0,177.83,137.12
2018,5,17,7,45,74.0,191.5,1.45,21.85,226.5,197.2,152.85
2018,5,17,8,0,55.0,214.0,1.5,22.2,243.0,214.48,166.31
2018,5,17,8,15,98.0,243.5,1.5,22.45,301.5,266.25,206.03
2018,5,17,8,30,141.0,273.0,1.5,22.7,360.0,327.27,252.16
2018,5,17,8,45,150.5,292.5,1.55,23.0,392.0,360.06,276.23
2018,5,17,9,0,160.0,312.0,1.6,23.3,424.0,393.52,300.57
2018,5,17,9,15,116.0,324.0,1.65,23.35,407.5,383.84,292.23
2018,5,17,9,30,72.0,336.0,1.7,23.4,391.0,362.54,275.28
2018,5,17,9,45,79.0,360.0,1.75,23.5,423.0,394.6,298.65
2018,5,17,10,0,86.0,384.0,1.8,23.6,455.0,427.09,321.84
2018,5,17,10,15,74.5,391.0,1.85,23.55,454.0,428.09,321.86
2018,5,17,10,30,63.0,398.0,1.9,23.5,453.0,428.05,321.29
2018,5,17,10,45,58.0,401.5,1.95,23.45,453.5,429.51,322.08
2018,5,17,11,0,53.0,405.0,2.0,23.4,454.0,430.42,322.48
2018,5,17,11,15,70.5,418.0,2.05,23.35,484.0,461.12,345.12
2018,5,17,11,30,88.0,431.0,2.1,23.3,514.0,492.05,367.64
2018,5,17,11,45,56.0,367.0,2.15,23.2,420.0,400.32,300.84
2018,5,17,12,0,24.0,303.0,2.2,23.1,326.0,308.16,232.59
2018,5,17,12,15,78.5,355.0,2.2,23.1,430.0,411.24,310.78
2018,5,17,12,30,133.0,407.0,2.2,23.1,534.0,526.28,394.42
2018,5,17,12,45,184.0,409.0,2.2,23.05,583.5,575.92,430.52
2018,5,17,13,0,235.0,411.0,2.2,23.0,633.0,634.49,472.62
2018,5,17,13,15,131.0,354.0,2.2,23.0,477.5,466.78,351.48
2018,5,17,13,30,27.0,297.0,2.2,23.0,322.0,302.57,228.79
2018,5,17,13,45,23.0,275.5,2.15,23.05,296.5,277.36,210.5
2018,5,17,14,0,19.0,254.0,2.1,23.1,271.0,252.37,191.74
2018,5,17,14,15,52.0,303.0,2.1,23.05,347.0,325.29,247.92
2018,5,17,14,30,85.0,352.0,2.1,23.0,423.0,395.88,300.99
2018,5,17,14,45,61.5,330.5,2.1,23.0,380.5,353.3,268.93
2018,5,17,15,0,38.0,309.0,2.1,23.0,338.0,312.45,238.39
2018,5,17,15,15,42.5,290.0,2.05,22.9,321.0,295.16,226.1
2018,5,17,15,30,47.0,271.0,2.0,22.8,304.0,277.46,213.28
2018,5,17,15,45,107.5,274.0,2.0,22.75,342.5,317.92,245.34
2018,5,17,16,0,168.0,277.0,2.0,22.7,381.0,345.78,266.89
2018,5,17,16,15,178.5,253.0,1.9,22.55,355.5,318.08,245.65
2018,5,17,16,30,189.0,229.0,1.8,22.4,330.0,289.08,223.1
2018,5,17,16,45,188.0,203.0,1.7,22.25,295.0,252.73,194.34
2018,5,17,17,0,187.0,177.0,1.6,22.1,260.0,216.52,165.12
2018,5,17,17,15,187.5,150.0,1.5,21.85,224.0,180.11,135.22
2018,5,17,17,30,188.0,123.0,1.4,21.6,188.0,144.0,105.23
2018,5,17,17,45,241.0,101.5,1.25,21.3,170.5,118.99,82.27
2018,5,17,18,0,294.0,80.0,1.1,21.0,153.0,86.58,55.53
2018,5,17,18,15,269.0,64.0,1.1,21.0,119.0,51.41,35.0
2018,5,17,18,30,244.0,48.0,1.1,21.0,85.0,36.74,25.74
2018,5,17,18,45,180.5,34.0,1.0,20.6,55.5,26.44,15.83
2018,5,17,19,0,117.0,20.0,0.9,20.2,26.0,15.78,0.0
2018,5,17,19,15,58.5,10.0,0.9,20.1,13.0,9.1,0.0
2018,5,17,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,0.85,19.85,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.75,19.7,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.65,19.7,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.55,19.7,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.5,19.65,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,0.55,19.6,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,0.65,19.65,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,0.75,19.75,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,0.85,19.8,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.0,19.95,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.0,1.1,20.05,0.0,0.0,0.0
2018,5,18,5,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,18,5,15,4.0,5.0,1.2,20.2,5.0,4.55,0.0
2018,5,18,5,30,8.0,10.0,1.3,20.3,10.0,8.97,0.0
2018,5,18,5,45,9.0,18.5,1.4,20.45,19.0,16.61,7.84
2018,5,18,6,0,10.0,27.0,1.5,20.6,28.0,24.24,15.12
2018,5,18,6,15,5.0,35.5,1.55,20.75,36.0,31.34,21.61
2018,5,18,6,30,0.0,44.0,1.6,20.9,44.0,38.81,26.86
2018,5,18,6,45,1.5,71.5,1.7,21.1,72.0,62.94,46.9
2018,5,18,7,0,3.0,99.0,1.8,21.3,100.0,87.01,66.6
2018,5,18,7,15,9.5,121.5,1.8,21.45,125.5,108.63,83.84
2018,5,18,7,30,16.0,144.0,1.8,21.6,151.0,131.24,101.73
2018,5,18,7,45,10.0,138.5,1.8,21.8,143.0,125.79,97.09
2018,5,18,8,0,4.0,133.0,1.8,22.0,135.0,119.31,91.59
2018,5,18,8,15,4.0,151.0,1.85,22.15,153.0,135.67,104.34
2018,5,18,8,30,4.0,169.0,1.9,22.3,171.0,152.13,116.97
2018,5,18,8,45,4.0,169.5,1.9,22.5,172.0,153.04,117.24
2018,5,18,9,0,4.0,170.0,1.9,22.7,173.0,153.89,117.51
2018,5,18,9,15,8.0,200.5,1.9,22.85,206.5,184.45,141.07
2018,5,18,9,30,12.0,231.0,1.9,23.0,240.0,215.55,164.69
2018,5,18,9,45,15.0,254.5,1.9,23.15,266.5,239.99,182.94
2018,5,18,10,0,18.0,278.0,1.9,23.3,293.0,264.75,201.28
2018,5,18,10,15,19.0,285.0,1.9,23.45,301.5,272.92,206.98
2018,5,18,10,30,20.0,292.0,1.9,23.6,310.0,281.09,212.74
2018,5,18,10,45,30.0,337.0,1.9,23.8,364.5,342.1,257.84
2018,5,18,11,0,40.0,382.0,1.9,24.0,419.0,395.92,296.65
2018,5,18,11,15,51.5,408.5,1.9,24.15,456.5,433.77,323.6
2018,5,18,11,30,63.0,435.0,1.9,24.3,494.0,471.87,350.5
2018,5,18,11,45,54.5,428.0,1.95,24.4,479.5,458.01,340.05
2018,5,18,12,0,46.0,421.0,2.0,24.5,465.0,443.61,329.51
2018,5,18,12,15,89.0,449.0,2.0,24.55,534.0,512.8,379.98
2018,5,18,12,30,132.0,477.0,2.0,24.6,603.0,593.24,436.7
2018,5,18,12,45,105.0,460.5,2.0,24.6,560.5,538.28,397.37
2018,5,18,13,0,78.0,444.0,2.0,24.6,518.0,494.92,366.56
2018,5,18,13,15,91.5,438.5,1.95,24.5,523.5,500.39,371.34
2018,5,18,13,30,105.0,433.0,1.9,24.4,529.0,504.95,375.19
2018,5,18,13,45,56.0,297.0,1.85,24.3,348.0,327.15,246.38
2018,5,18,14,0,7.0,161.0,1.8,24.2,167.0,150.18,112.43
2018,5,18,14,15,3.5,118.0,1.75,24.05,121.0,108.15,80.21
2018,5,18,14,30,0.0,75.0,1.7,23.9,75.0,66.66,47.62
2018,5,18,14,45,0.0,64.5,1.65,23.75,64.5,57.26,40.31
2018,5,18,15,0,0.0,54.0,1.6,23.6,54.0,47.89,32.93
2018,5,18,15,15,0.0,58.0,1.55,23.45,58.0,51.42,35.87
2018,5,18,15,30,0.0,62.0,1.5,23.3,62.0,54.94,38.82
2018,5,18,15,45,0.0,85.0,1.45,23.15,85.0,75.37,55.38
2018,5,18,16,0,0.0,108.0,1.4,23.0,108.0,95.77,71.91
2018,5,18,16,15,0.0,105.0,1.35,22.85,105.0,93.04,69.96
2018,5,18,16,30,0.0,102.0,1.3,22.7,102.0,90.3,68.04
2018,5,18,16,45,0.0,93.5,1.2,22.55,93.5,82.72,62.19
2018,5,18,17,0,0.0,85.0,1.1,22.4,85.0,75.16,56.31
2018,5,18,17,15,0.5,69.0,1.05,22.15,69.0,61.13,45.04
2018,5,18,17,30,1.0,53.0,1.0,21.9,53.0,46.98,33.5
2018,5,18,17,45,1.5,35.0,0.9,21.65,35.5,31.04,20.3
2018,5,18,18,0,2.0,17.0,0.8,21.4,18.0,15.09,6.94
2018,5,18,18,15,1.0,11.5,0.8,21.4,12.0,10.11,2.77
2018,5,18,18,30,0.0,6.0,0.8,21.4,6.0,5.26,0.0
2018,5,18,18,45,0.0,4.5,0.8,20.95,4.5,3.94,0.0
2018,5,18,19,0,0.0,3.0,0.8,20.5,3.0,2.63,0.0
2018,5,18,19,15,0.0,1.5,0.8,20.4,1.5,1.36,0.0
2018,5,18,19,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,0.85,19.75,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.05,19.6,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.15,19.55,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.3,19.45,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.35,19.4,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,1.45,19.4,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,1.5,19.35,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,5,19,5,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,5,19,5,15,3.0,5.5,1.05,19.3,5.5,5.0,0.0
2018,5,19,5,30,6.0,11.0,1.1,19.4,11.0,9.86,0.0
2018,5,19,5,45,3.0,20.0,1.15,19.55,20.0,17.61,8.78
2018,5,19,6,0,0.0,29.0,1.2,19.7,29.0,25.55,16.35
2018,5,19,6,15,0.0,36.5,1.25,19.85,36.5,32.18,22.44
2018,5,19,6,30,0.0,44.0,1.3,20.0,44.0,38.81,26.98
2018,5,19,6,45,14.0,78.0,1.35,20.15,83.0,70.04,52.45
2018,5,19,7,0,28.0,112.0,1.4,20.3,122.0,102.61,78.66
2018,5,19,7,15,26.5,131.0,1.4,20.5,141.5,121.26,93.82
2018,5,19,7,30,25.0,150.0,1.4,20.7,161.0,139.9,108.75
2018,5,19,7,45,55.0,184.5,1.45,20.85,213.0,183.75,143.12
2018,5,19,8,0,85.0,219.0,1.5,21.0,265.0,231.5,180.27
2018,5,19,8,15,55.0,196.5,1.55,21.25,227.5,203.03,157.74
2018,5,19,8,30,25.0,174.0,1.6,21.5,190.0,170.41,131.73
2018,5,19,8,45,12.5,126.5,1.65,21.75,134.5,119.69,91.22
2018,5,19,9,0,0.0,79.0,1.7,22.0,79.0,70.06,51.16
2018,5,19,9,15,4.0,124.0,1.7,22.25,127.0,113.0,85.36
2018,5,19,9,30,8.0,169.0,1.7,22.5,175.0,156.58,119.34
2018,5,19,9,45,18.0,242.5,1.75,22.75,257.0,231.3,176.78
2018,5,19,10,0,28.0,316.0,1.8,23.0,339.0,315.29,239.61
2018,5,19,10,15,38.0,346.5,1.85,23.15,379.0,354.38,268.06
2018,5,19,10,30,48.0,377.0,1.9,23.3,419.0,394.2,296.92
2018,5,19,10,45,85.5,413.5,1.9,23.5,491.0,464.94,348.38
2018,5,19,11,0,123.0,450.0,1.9,23.7,563.0,547.96,407.1
2018,5,19,11,15,148.0,458.0,1.95,23.85,596.0,582.55,431.14
2018,5,19,11,30,173.0,466.0,2.0,24.0,629.0,617.18,455.36
2018,5,19,11,45,332.0,396.5,2.05,24.15,713.0,714.77,526.95
2018,5,19,12,0,491.0,327.0,2.1,24.3,797.0,813.73,597.13
2018,5,19,12,15,395.0,378.0,2.1,24.4,756.0,771.22,564.62
2018,5,19,12,30,299.0,429.0,2.1,24.5,715.0,717.47,525.64
2018,5,19,12,45,464.5,338.5,2.15,24.55,779.5,796.05,584.43
2018,5,19,13,0,630.0,248.0,2.2,24.6,844.0,861.55,632.57
2018,5,19,13,15,419.0,338.5,2.2,24.6,732.0,740.2,545.29
2018,5,19,13,30,208.0,429.0,2.2,24.6,620.0,605.54,447.91
2018,5,19,13,45,273.5,390.0,2.25,24.6,635.0,630.1,468.47
2018,5,19,14,0,339.0,351.0,2.3,24.6,650.0,640.49,478.1
2018,5,19,14,15,353.0,343.5,2.3,24.5,646.0,633.24,473.78
2018,5,19,14,30,367.0,336.0,2.3,24.4,642.0,623.76,467.95
2018,5,19,14,45,318.0,342.5,2.3,24.3,599.5,576.78,434.21
2018,5,19,15,0,269.0,349.0,2.3,24.2,557.0,532.14,401.98
2018,5,19,15,15,260.0,333.0,2.3,24.1,525.0,496.93,377.17
2018,5,19,15,30,251.0,317.0,2.3,24.0,493.0,461.77,351.95
2018,5,19,15,45,282.0,284.5,2.3,23.85,470.0,435.45,333.48
2018,5,19,16,0,313.0,252.0,2.3,23.7,447.0,405.65,311.67
2018,5,19,16,15,346.5,219.5,2.25,23.55,419.0,373.49,287.09
2018,5,19,16,30,380.0,187.0,2.2,23.4,391.0,341.04,261.17
2018,5,19,16,45,468.0,148.5,2.15,23.25,374.5,315.43,238.5
2018,5,19,17,0,556.0,110.0,2.1,23.1,358.0,281.67,207.3
2018,5,19,17,15,441.5,111.0,2.0,22.85,292.5,214.6,154.07
2018,5,19,17,30,327.0,112.0,1.9,22.6,227.0,162.79,114.46
2018,5,19,17,45,323.0,95.0,1.8,22.35,193.0,124.54,82.94
2018,5,19,18,0,319.0,78.0,1.7,22.1,159.0,86.83,54.61
2018,5,19,18,15,285.5,64.5,1.7,22.1,124.5,52.08,35.19
2018,5,19,18,30,252.0,51.0,1.7,22.1,90.0,39.0,27.58
2018,5,19,18,45,186.0,36.5,1.5,21.6,59.5,28.36,17.54
2018,5,19,19,0,120.0,22.0,1.3,21.1,29.0,17.34,0.0
2018,5,19,19,15,60.0,11.0,1.25,21.0,14.5,10.01,0.0
2018,5,19,19,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.2,20.55,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.2,20.45,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,1.25,20.4,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,1.35,20.35,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,1.45,20.3,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,1.5,20.25,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,1.5,20.15,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,1.5,20.05,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,1.45,19.95,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,1.4,19.85,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,1.4,19.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,1.35,19.55,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,1.3,19.45,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.3,19.35,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,5,20,5,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,5,20,5,15,23.5,8.0,1.4,19.55,9.5,7.28,0.0
2018,5,20,5,30,47.0,16.0,1.5,19.8,19.0,13.24,0.0
2018,5,20,5,45,38.5,30.0,1.6,20.0,34.0,25.25,15.07
2018,5,20,6,0,30.0,44.0,1.7,20.2,49.0,37.59,26.61
2018,5,20,6,15,28.5,63.5,1.7,20.6,69.5,53.37,40.69
2018,5,20,6,30,27.0,83.0,1.7,21.0,90.0,72.05,53.44
2018,5,20,6,45,104.0,106.5,1.75,21.35,141.5,104.19,76.32
2018,5,20,7,0,181.0,130.0,1.8,21.7,193.0,147.31,108.34
2018,5,20,7,15,174.5,155.0,1.8,22.15,224.0,179.91,135.53
2018,5,20,7,30,168.0,180.0,1.8,22.6,255.0,211.95,161.86
2018,5,20,7,45,176.5,194.5,1.8,23.05,281.5,239.93,184.19
2018,5,20,8,0,185.0,209.0,1.8,23.5,308.0,268.59,206.68
2018,5,20,8,15,225.0,229.5,1.75,23.9,361.5,322.03,247.51
2018,5,20,8,30,265.0,250.0,1.7,24.3,415.0,376.69,288.43
2018,5,20,8,45,323.0,259.0,1.65,24.7,475.0,435.11,331.54
2018,5,20,9,0,381.0,268.0,1.6,25.1,535.0,498.38,377.25
2018,5,20,9,15,316.5,313.0,1.55,25.35,543.5,515.85,387.49
2018,5,20,9,30,252.0,358.0,1.5,25.6,552.0,527.03,392.96
2018,5,20,9,45,286.5,366.0,1.45,25.9,596.5,573.54,425.0
2018,5,20,10,0,321.0,374.0,1.4,26.2,641.0,621.61,457.21
2018,5,20,10,15,378.5,363.5,1.35,26.4,689.0,672.42,491.55
2018,5,20,10,30,436.0,353.0,1.3,26.6,737.0,733.8,532.0
2018,5,20,10,45,608.0,266.0,1.3,26.8,817.0,819.65,591.44
2018,5,20,11,0,780.0,179.0,1.3,27.0,897.0,901.93,644.5
2018,5,20,11,15,748.5,201.5,1.3,27.1,899.5,908.51,646.97
2018,5,20,11,30,717.0,224.0,1.3,27.2,902.0,919.0,652.88
2018,5,20,11,45,702.0,230.0,1.35,27.35,898.5,918.47,652.48
2018,5,20,12,0,687.0,236.0,1.4,27.5,895.0,914.62,650.2
2018,5,20,12,15,693.5,232.5,1.4,27.55,897.5,919.05,652.86
2018,5,20,12,30,700.0,229.0,1.4,27.6,900.0,920.42,653.58
2018,5,20,12,45,602.5,284.5,1.4,27.6,859.0,875.7,623.35
2018,5,20,13,0,505.0,340.0,1.4,27.6,818.0,829.23,591.46
2018,5,20,13,15,459.0,363.0,1.4,27.6,792.0,799.81,571.87
2018,5,20,13,30,413.0,386.0,1.4,27.6,766.0,769.24,551.23
2018,5,20,13,45,374.0,394.0,1.45,27.55,732.0,722.91,521.2
2018,5,20,14,0,335.0,402.0,1.5,27.5,698.0,685.33,496.51
2018,5,20,14,15,354.0,377.0,1.5,27.4,680.5,665.45,484.77
2018,5,20,14,30,373.0,352.0,1.5,27.3,663.0,643.16,471.07
2018,5,20,14,45,431.0,315.5,1.5,27.2,660.0,645.02,474.31
2018,5,20,15,0,489.0,279.0,1.5,27.1,657.0,633.77,468.25
2018,5,20,15,15,468.5,268.0,1.45,26.9,614.5,585.88,435.12
2018,5,20,15,30,448.0,257.0,1.4,26.7,572.0,538.39,401.93
2018,5,20,15,45,465.0,234.0,1.4,26.5,542.0,502.92,377.27
2018,5,20,16,0,482.0,211.0,1.4,26.3,512.0,464.71,349.67
2018,5,20,16,15,478.5,192.5,1.35,26.0,471.0,417.8,314.61
2018,5,20,16,30,475.0,174.0,1.3,25.7,430.0,370.42,278.14
2018,5,20,16,45,383.0,172.0,1.25,25.4,365.0,303.82,227.2
2018,5,20,17,0,291.0,170.0,1.2,25.1,300.0,244.84,182.09
2018,5,20,17,15,220.0,150.0,1.15,24.7,241.5,189.03,139.31
2018,5,20,17,30,149.0,130.0,1.1,24.3,183.0,141.67,103.61
2018,5,20,17,45,133.5,108.0,1.1,23.9,149.5,109.93,78.68
2018,5,20,18,0,118.0,86.0,1.1,23.5,116.0,80.46,56.34
2018,5,20,18,15,103.5,70.0,1.1,23.5,92.0,57.71,40.95
2018,5,20,18,30,89.0,54.0,1.1,23.5,68.0,43.79,31.49
2018,5,20,18,45,59.5,36.5,1.1,22.95,44.5,30.11,18.96
2018,5,20,19,0,30.0,19.0,1.1,22.4,21.0,16.17,0.2
2018,5,20,19,15,15.0,9.5,1.1,22.3,10.5,8.64,0.0
2018,5,20,19,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.1,21.55,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,0.95,20.6,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,0.85,20.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,0.75,19.9,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,0.65,19.7,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,0.55,19.25,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,0.5,18.85,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,5,0,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,5,15,0.0,7.0,0.65,19.3,7.0,6.37,0.0
2018,5,21,5,30,0.0,14.0,0.8,19.7,14.0,12.32,0.0
2018,5,21,5,45,0.0,27.0,0.95,20.15,27.0,23.76,13.94
2018,5,21,6,0,0.0,40.0,1.1,20.6,40.0,34.94,24.34
2018,5,21,6,15,7.0,56.0,1.15,21.0,58.0,48.5,36.45
2018,5,21,6,30,14.0,72.0,1.2,21.4,76.0,63.34,46.64
2018,5,21,6,45,52.0,104.5,1.2,21.8,122.5,96.04,71.74
2018,5,21,7,0,90.0,137.0,1.2,22.2,169.0,134.97,101.69
2018,5,21,7,15,88.0,156.5,1.25,22.65,191.5,158.01,120.36
2018,5,21,7,30,86.0,176.0,1.3,23.1,214.0,181.02,138.79
2018,5,21,7,45,62.5,192.5,1.3,23.55,222.0,193.19,148.63
2018,5,21,8,0,39.0,209.0,1.3,24.0,230.0,202.59,155.75
2018,5,21,8,15,93.5,243.5,1.35,24.3,300.0,263.19,201.94
2018,5,21,8,30,148.0,278.0,1.4,24.6,370.0,334.14,255.13
2018,5,21,8,45,156.0,300.0,1.45,24.95,403.5,368.58,280.02
2018,5,21,9,0,164.0,322.0,1.5,25.3,437.0,403.56,305.07
2018,5,21,9,15,119.5,323.5,1.5,25.55,410.0,384.22,289.52
2018,5,21,9,30,75.0,325.0,1.5,25.8,383.0,353.28,265.53
2018,5,21,9,45,51.5,311.0,1.5,26.05,351.5,326.22,244.76
2018,5,21,10,0,28.0,297.0,1.5,26.3,320.0,296.99,222.22
2018,5,21,10,15,60.5,356.0,1.45,26.45,408.5,381.68,284.31
2018,5,21,10,30,93.0,415.0,1.4,26.6,497.0,468.93,345.86
2018,5,21,10,45,159.5,432.0,1.35,26.7,577.0,557.84,408.04
2018,5,21,11,0,226.0,449.0,1.3,26.8,657.0,639.8,463.76
2018,5,21,11,15,254.5,455.0,1.25,26.75,693.0,687.6,494.83
2018,5,21,11,30,283.0,461.0,1.2,26.7,729.0,725.27,519.19
2018,5,21,11,45,255.0,470.5,1.15,26.7,713.5,711.67,508.45
2018,5,21,12,0,227.0,480.0,1.1,26.7,698.0,685.63,490.24
2018,5,21,12,15,210.0,482.5,1.1,26.55,684.0,672.38,481.55
2018,5,21,12,30,193.0,485.0,1.1,26.4,670.0,657.9,471.92
2018,5,21,12,45,184.0,481.0,1.05,26.3,656.5,643.74,462.28
2018,5,21,13,0,175.0,477.0,1.0,26.2,643.0,628.67,452.06
2018,5,21,13,15,219.0,463.5,0.95,26.1,667.5,652.97,469.62
2018,5,21,13,30,263.0,450.0,0.9,26.0,692.0,684.64,491.31
2018,5,21,13,45,236.0,442.0,0.85,25.95,655.5,635.86,458.15
2018,5,21,14,0,209.0,434.0,0.8,25.9,619.0,597.12,432.08
2018,5,21,14,15,178.0,416.0,0.8,25.85,570.0,546.14,397.79
2018,5,21,14,30,147.0,398.0,0.8,25.8,521.0,496.44,363.93
2018,5,21,14,45,103.0,350.5,0.75,25.8,435.0,410.76,303.72
2018,5,21,15,0,59.0,303.0,0.7,25.8,349.0,321.33,239.54
2018,5,21,15,15,29.5,200.5,0.7,25.6,223.5,202.99,152.57
2018,5,21,15,30,0.0,98.0,0.7,25.4,98.0,86.99,63.5
2018,5,21,15,45,0.0,75.5,0.65,25.25,75.5,66.91,48.07
2018,5,21,16,0,0.0,53.0,0.6,25.1,53.0,46.89,32.27
2018,5,21,16,15,0.0,61.0,0.6,24.85,61.0,53.97,38.14
2018,5,21,16,30,0.0,69.0,0.6,24.6,69.0,61.04,44.03
2018,5,21,16,45,0.0,50.0,0.65,24.35,50.0,44.16,30.53
2018,5,21,17,0,0.0,31.0,0.7,24.1,31.0,27.33,16.9
2018,5,21,17,15,0.0,22.5,0.65,23.75,22.5,19.81,10.8
2018,5,21,17,30,0.0,14.0,0.6,23.4,14.0,12.31,4.62
2018,5,21,17,45,0.0,11.5,0.55,23.1,11.5,10.1,2.8
2018,5,21,18,0,0.0,9.0,0.5,22.8,9.0,7.9,0.96
2018,5,21,18,15,0.0,8.0,0.5,22.8,8.0,7.02,0.19
2018,5,21,18,30,0.0,7.0,0.5,22.8,7.0,6.14,0.0
2018,5,21,18,45,0.0,5.5,0.5,22.15,5.5,4.82,0.0
2018,5,21,19,0,0.0,4.0,0.5,21.5,4.0,3.5,0.0
2018,5,21,19,15,0.0,2.0,0.5,21.35,2.0,1.82,0.0
2018,5,21,19,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.5,20.75,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.45,20.6,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.4,20.45,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.4,20.35,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.4,20.25,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.4,20.15,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.4,20.05,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,0.4,19.95,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,0.4,19.65,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,0.5,19.35,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.0,0.6,18.75,0.0,0.0,0.0
2018,5,22,5,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,5,22,5,15,2.0,9.0,0.75,19.1,9.0,8.19,0.0
2018,5,22,5,30,4.0,18.0,0.9,19.5,18.0,15.81,0.13
2018,5,22,5,45,28.5,36.5,1.0,19.9,40.5,30.78,19.81
2018,5,22,6,0,53.0,55.0,1.1,20.3,63.0,44.37,32.46
2018,5,22,6,15,213.5,66.5,1.2,20.7,118.0,53.68,40.96
2018,5,22,6,30,374.0,78.0,1.3,21.1,173.0,89.17,55.19
2018,5,22,6,45,484.0,79.5,1.35,21.5,231.5,133.0,83.22
2018,5,22,7,0,594.0,81.0,1.4,21.9,290.0,188.09,124.23
2018,5,22,7,15,632.0,86.0,1.45,22.3,340.5,240.74,168.5
2018,5,22,7,30,670.0,91.0,1.5,22.7,391.0,297.22,216.23
2018,5,22,7,45,698.5,95.0,1.55,23.1,441.0,352.75,262.85
2018,5,22,8,0,727.0,99.0,1.6,23.5,491.0,411.88,310.99
2018,5,22,8,15,748.0,102.0,1.65,23.9,538.5,466.4,354.37
2018,5,22,8,30,769.0,105.0,1.7,24.3,586.0,521.55,396.83
2018,5,22,8,45,785.5,108.0,1.7,24.65,630.5,574.41,436.13
2018,5,22,9,0,802.0,111.0,1.7,25.0,675.0,626.85,473.87
2018,5,22,9,15,802.0,119.0,1.7,25.3,711.5,672.27,505.46
2018,5,22,9,30,802.0,127.0,1.7,25.6,748.0,715.32,534.55
2018,5,22,9,45,621.5,222.0,1.7,25.85,716.5,703.62,521.91
2018,5,22,10,0,441.0,317.0,1.7,26.1,685.0,670.3,494.42
2018,5,22,10,15,593.5,251.0,1.75,26.3,764.5,754.39,554.97
2018,5,22,10,30,746.0,185.0,1.8,26.5,844.0,837.3,611.53
2018,5,22,10,45,564.0,268.5,1.8,26.65,774.0,780.71,569.44
2018,5,22,11,0,382.0,352.0,1.8,26.8,704.0,706.95,515.35
2018,5,22,11,15,492.5,305.0,1.8,26.95,766.5,773.21,562.7
2018,5,22,11,30,603.0,258.0,1.8,27.1,829.0,841.9,609.5
2018,5,22,11,45,725.0,202.0,1.85,27.2,894.5,910.35,654.57
2018,5,22,12,0,847.0,146.0,1.9,27.3,960.0,959.99,685.63
2018,5,22,12,15,847.0,146.0,1.9,27.35,960.0,961.77,686.03
2018,5,22,12,30,847.0,146.0,1.9,27.4,960.0,960.21,684.94
2018,5,22,12,45,857.5,139.0,1.9,27.5,957.5,958.84,683.97
2018,5,22,13,0,868.0,132.0,1.9,27.6,955.0,953.83,680.8
2018,5,22,13,15,833.0,146.5,1.9,27.6,926.5,922.85,661.51
2018,5,22,13,30,798.0,161.0,1.9,27.6,898.0,899.7,647.44
2018,5,22,13,45,763.0,174.0,1.9,27.6,865.0,863.21,624.61
2018,5,22,14,0,728.0,187.0,1.9,27.6,832.0,829.65,603.66
2018,5,22,14,15,755.5,169.0,1.9,27.55,819.0,808.94,591.17
2018,5,22,14,30,783.0,151.0,1.9,27.5,806.0,788.15,578.49
2018,5,22,14,45,564.5,236.0,1.85,27.45,698.0,674.6,498.39
2018,5,22,15,0,346.0,321.0,1.8,27.4,590.0,560.42,415.79
2018,5,22,15,15,316.5,315.0,1.8,27.25,551.0,517.52,386.28
2018,5,22,15,30,287.0,309.0,1.8,27.1,512.0,476.15,356.89
2018,5,22,15,45,328.0,272.0,1.75,26.95,489.5,450.08,338.97
2018,5,22,16,0,369.0,235.0,1.7,26.8,467.0,419.51,316.88
2018,5,22,16,15,553.0,165.0,1.6,26.6,481.0,428.6,322.89
2018,5,22,16,30,737.0,95.0,1.5,26.4,495.0,415.38,309.57
2018,5,22,16,45,562.0,118.5,1.4,26.2,406.0,325.96,240.87
2018,5,22,17,0,387.0,142.0,1.3,26.0,317.0,253.01,185.63
2018,5,22,17,15,303.5,136.5,1.2,25.6,263.0,199.14,144.08
2018,5,22,17,30,220.0,131.0,1.1,25.2,209.0,156.58,112.22
2018,5,22,17,45,306.0,103.5,1.0,24.8,193.5,129.09,86.31
2018,5,22,18,0,392.0,76.0,0.9,24.4,178.0,90.89,54.62
2018,5,22,18,15,296.0,65.5,0.9,24.4,132.5,53.21,35.5
2018,5,22,18,30,200.0,55.0,0.9,24.4,87.0,43.38,31.08
2018,5,22,18,45,129.5,39.0,0.8,23.3,57.0,31.15,19.97
2018,5,22,19,0,59.0,23.0,0.7,22.2,27.0,18.67,3.58
2018,5,22,19,15,33.5,12.5,0.7,22.0,14.5,11.37,0.0
2018,5,22,19,30,8.0,2.0,0.7,21.8,2.0,0.0,0.0
2018,5,22,19,45,4.0,1.0,0.7,21.65,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,0.75,21.35,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,0.85,21.1,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,0.95,20.95,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.05,20.7,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.2,20.35,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.25,20.2,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.25,20.05,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.2,19.95,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.15,19.65,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.1,19.55,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.05,19.3,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,5,23,5,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,5,23,5,15,4.0,8.5,1.25,19.6,8.5,7.73,0.0
2018,5,23,5,30,8.0,17.0,1.4,19.9,17.0,15.03,0.68
2018,5,23,5,45,25.5,34.0,1.55,20.15,37.5,29.04,18.41
2018,5,23,6,0,43.0,51.0,1.7,20.4,58.0,42.82,31.13
2018,5,23,6,15,147.0,68.0,1.7,20.85,103.5,54.03,41.25
2018,5,23,6,30,251.0,85.0,1.7,21.3,149.0,87.02,57.79
2018,5,23,6,45,409.0,85.0,1.75,21.75,217.5,125.78,80.57
2018,5,23,7,0,567.0,85.0,1.8,22.2,286.0,185.98,123.62
2018,5,23,7,15,581.0,97.0,1.75,22.75,331.0,237.16,167.2
2018,5,23,7,30,595.0,109.0,1.7,23.3,376.0,289.5,211.65
2018,5,23,7,45,563.0,133.0,1.65,23.85,410.0,336.53,251.75
2018,5,23,8,0,531.0,157.0,1.6,24.4,444.0,376.08,284.35
2018,5,23,8,15,507.0,183.0,1.55,24.8,478.0,419.78,318.47
2018,5,23,8,30,483.0,209.0,1.5,25.2,512.0,460.07,348.53
2018,5,23,8,45,426.5,248.5,1.4,25.65,530.5,490.01,369.19
2018,5,23,9,0,370.0,288.0,1.3,26.1,549.0,507.96,380.28
2018,5,23,9,15,396.5,297.5,1.25,26.45,592.0,554.04,412.16
2018,5,23,9,30,423.0,307.0,1.2,26.8,635.0,608.0,448.34
2018,5,23,9,45,449.5,311.5,1.1,27.1,674.5,652.06,476.7
2018,5,23,10,0,476.0,316.0,1.0,27.4,714.0,696.49,504.57
2018,5,23,10,15,519.0,305.0,0.95,27.65,752.5,740.18,532.41
2018,5,23,10,30,562.0,294.0,0.9,27.9,791.0,784.22,559.88
2018,5,23,10,45,655.0,248.0,0.9,28.1,841.5,841.31,597.31
2018,5,23,11,0,748.0,202.0,0.9,28.3,892.0,897.11,631.85
2018,5,23,11,15,613.5,284.0,0.85,28.45,856.0,865.34,607.53
2018,5,23,11,30,479.0,366.0,0.8,28.6,820.0,826.03,578.14
2018,5,23,11,45,394.0,413.0,0.8,28.75,788.5,786.65,551.09
2018,5,23,12,0,309.0,460.0,0.8,28.9,757.0,753.9,527.78
2018,5,23,12,15,307.5,456.5,0.8,28.95,752.0,749.97,525.56
2018,5,23,12,30,306.0,453.0,0.8,29.0,747.0,744.36,522.0
2018,5,23,12,45,297.5,450.5,0.75,29.05,734.5,731.44,513.02
2018,5,23,13,0,289.0,448.0,0.7,29.1,722.0,717.09,503.24
2018,5,23,13,15,398.5,398.0,0.7,29.1,769.5,773.57,542.48
2018,5,23,13,30,508.0,348.0,0.7,29.1,817.0,817.8,572.67
2018,5,23,13,45,357.0,322.5,0.65,29.1,648.5,646.62,460.24
2018,5,23,14,0,206.0,297.0,0.6,29.1,480.0,470.99,341.61
2018,5,23,14,15,148.5,273.5,0.6,29.05,403.0,385.3,282.82
2018,5,23,14,30,91.0,250.0,0.6,29.0,326.0,310.96,229.52
2018,5,23,14,45,250.0,258.5,0.55,28.95,455.5,442.94,326.97
2018,5,23,15,0,409.0,267.0,0.5,28.9,585.0,562.71,409.79
2018,5,23,15,15,565.5,208.5,0.45,28.85,623.0,598.56,434.59
2018,5,23,15,30,722.0,150.0,0.4,28.8,661.0,615.81,446.7
2018,5,23,15,45,705.0,145.0,0.35,28.75,617.0,564.43,410.23
2018,5,23,16,0,688.0,140.0,0.3,28.7,573.0,512.89,373.47
2018,5,23,16,15,673.0,133.0,0.3,28.65,528.5,460.58,335.5
2018,5,23,16,30,658.0,126.0,0.3,28.6,484.0,408.46,296.35
2018,5,23,16,45,628.0,120.5,0.25,28.55,435.0,352.51,253.01
2018,5,23,17,0,598.0,115.0,0.2,28.5,386.0,298.94,210.47
2018,5,23,17,15,451.5,112.5,0.25,28.05,302.5,218.1,150.94
2018,5,23,17,30,305.0,110.0,0.3,27.6,219.0,156.43,106.97
2018,5,23,17,45,184.0,97.0,0.3,27.15,159.5,107.41,73.14
2018,5,23,18,0,63.0,84.0,0.3,26.7,100.0,75.96,53.82
2018,5,23,18,15,60.5,64.0,0.3,26.7,76.5,53.11,37.0
2018,5,23,18,30,58.0,44.0,0.3,26.7,53.0,36.7,25.22
2018,5,23,18,45,69.5,34.0,0.3,25.75,41.0,28.48,17.66
2018,5,23,19,0,81.0,24.0,0.3,24.8,29.0,19.48,4.84
2018,5,23,19,15,42.0,12.5,0.3,24.6,15.0,11.37,0.0
2018,5,23,19,30,3.0,1.0,0.3,24.4,1.0,0.0,0.0
2018,5,23,19,45,1.5,0.5,0.35,24.15,0.5,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.45,22.85,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.55,21.85,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.65,20.95,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
