Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,0,45,0.0,0.0,1.15,20.25,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.45,19.8,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.55,19.55,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.6,19.05,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.55,18.75,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.5,18.55,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,5,24,4,45,1.5,0.5,1.5,18.4,0.5,0.0,0.0
2018,5,24,5,0,3.0,1.0,1.5,18.3,1.0,0.0,0.0
2018,5,24,5,15,54.0,13.5,1.5,18.5,17.0,12.28,0.0
2018,5,24,5,30,105.0,26.0,1.5,18.7,33.0,20.95,4.2
2018,5,24,5,45,196.5,41.0,1.55,18.9,67.5,31.84,20.91
2018,5,24,6,0,288.0,56.0,1.6,19.1,102.0,42.86,31.37
2018,5,24,6,15,341.0,68.5,1.65,19.45,142.5,53.97,41.46
2018,5,24,6,30,394.0,81.0,1.7,19.8,183.0,92.53,57.66
2018,5,24,6,45,437.0,91.5,1.7,20.2,228.0,134.56,87.03
2018,5,24,7,0,480.0,102.0,1.7,20.6,273.0,181.58,124.27
2018,5,24,7,15,439.5,127.5,1.75,20.95,303.0,225.08,163.33
2018,5,24,7,30,399.0,153.0,1.8,21.3,333.0,263.65,197.72
2018,5,24,7,45,418.0,170.0,1.85,21.65,378.5,311.95,237.39
2018,5,24,8,0,437.0,187.0,1.9,22.0,424.0,361.91,277.46
2018,5,24,8,15,478.5,192.5,1.95,22.25,474.0,413.92,318.27
2018,5,24,8,30,520.0,198.0,2.0,22.5,524.0,469.27,360.8
2018,5,24,8,45,519.5,215.5,2.0,22.8,561.5,514.0,394.03
2018,5,24,9,0,519.0,233.0,2.0,23.1,599.0,557.47,425.41
2018,5,24,9,15,470.5,267.5,1.95,23.35,614.0,582.52,441.88
2018,5,24,9,30,422.0,302.0,1.9,23.6,629.0,601.96,453.78
2018,5,24,9,45,382.0,337.0,1.9,23.85,643.5,616.38,462.23
2018,5,24,10,0,342.0,372.0,1.9,24.1,658.0,633.56,472.2
2018,5,24,10,15,317.0,394.0,1.85,24.35,666.5,647.11,479.62
2018,5,24,10,30,292.0,416.0,1.8,24.6,675.0,657.98,485.07
2018,5,24,10,45,261.0,434.0,1.8,24.85,669.5,657.24,482.76
2018,5,24,11,0,230.0,452.0,1.8,25.1,664.0,644.42,472.42
2018,5,24,11,15,331.5,427.0,1.75,25.35,738.5,729.68,531.78
2018,5,24,11,30,433.0,402.0,1.7,25.6,813.0,815.4,588.97
2018,5,24,11,45,535.0,346.5,1.65,25.8,858.5,865.73,622.73
2018,5,24,12,0,637.0,291.0,1.6,26.0,904.0,914.3,655.09
2018,5,24,12,15,629.5,286.0,1.6,26.15,892.0,904.04,647.63
2018,5,24,12,30,622.0,281.0,1.6,26.3,880.0,890.91,639.02
2018,5,24,12,45,423.5,371.5,1.55,26.45,778.0,783.8,563.7
2018,5,24,13,0,225.0,462.0,1.5,26.6,676.0,659.55,476.17
2018,5,24,13,15,248.0,431.0,1.45,26.6,663.5,656.66,476.03
2018,5,24,13,30,271.0,400.0,1.4,26.6,651.0,641.82,466.96
2018,5,24,13,45,508.5,290.5,1.4,26.65,747.0,750.02,546.05
2018,5,24,14,0,746.0,181.0,1.4,26.7,843.0,833.28,604.21
2018,5,24,14,15,763.5,168.5,1.35,26.65,827.0,813.55,590.71
2018,5,24,14,30,781.0,156.0,1.3,26.6,811.0,789.86,575.77
2018,5,24,14,45,664.5,197.0,1.25,26.55,738.0,713.37,523.44
2018,5,24,15,0,548.0,238.0,1.2,26.5,665.0,636.05,469.37
2018,5,24,15,15,635.5,192.5,1.2,26.4,662.5,631.08,468.22
2018,5,24,15,30,723.0,147.0,1.2,26.3,660.0,613.08,456.77
2018,5,24,15,45,690.5,146.0,1.15,26.15,610.5,556.4,415.88
2018,5,24,16,0,658.0,145.0,1.1,26.0,561.0,501.02,375.23
2018,5,24,16,15,673.5,130.5,1.05,25.9,526.5,458.2,342.54
2018,5,24,16,30,689.0,116.0,1.0,25.8,492.0,412.4,306.21
2018,5,24,16,45,626.5,117.0,0.95,25.65,433.5,348.58,256.12
2018,5,24,17,0,564.0,118.0,0.9,25.5,375.0,290.69,209.92
2018,5,24,17,15,574.0,102.5,0.85,25.1,336.5,243.31,169.6
2018,5,24,17,30,584.0,87.0,0.8,24.7,298.0,194.23,127.53
2018,5,24,17,45,537.5,79.5,0.75,24.3,249.5,142.83,87.38
2018,5,24,18,0,491.0,72.0,0.7,23.9,201.0,96.86,55.86
2018,5,24,18,15,421.0,62.0,0.7,23.9,155.5,54.01,34.95
2018,5,24,18,30,351.0,52.0,0.7,23.9,110.0,39.86,28.24
2018,5,24,18,45,258.5,39.5,0.65,22.6,74.0,30.7,19.82
2018,5,24,19,0,166.0,27.0,0.6,21.3,38.0,21.28,6.85
2018,5,24,19,15,87.5,14.5,0.65,21.05,20.0,13.19,0.0
2018,5,24,19,30,9.0,2.0,0.7,20.8,2.0,0.0,0.0
2018,5,24,19,45,4.5,1.0,0.7,20.5,1.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.65,17.25,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,5,25,4,45,2.5,0.5,0.6,17.8,0.5,0.0,0.0
2018,5,25,5,0,5.0,1.0,0.6,17.9,1.0,0.0,0.0
2018,5,25,5,15,53.0,11.0,0.75,18.45,14.5,10.01,0.0
2018,5,25,5,30,101.0,21.0,0.9,19.0,28.0,16.45,2.74
2018,5,25,5,45,203.0,36.0,1.05,19.5,64.0,27.9,17.65
2018,5,25,6,0,305.0,51.0,1.2,20.0,100.0,39.03,27.99
2018,5,25,6,15,244.0,51.5,1.25,20.45,99.5,40.08,29.29
2018,5,25,6,30,183.0,52.0,1.3,20.9,99.0,54.32,33.3
2018,5,25,6,45,93.5,61.0,1.35,21.35,85.0,65.75,45.14
2018,5,25,7,0,4.0,70.0,1.4,21.8,71.0,62.65,46.33
2018,5,25,7,15,3.5,89.0,1.4,22.2,90.0,79.32,59.85
2018,5,25,7,30,3.0,108.0,1.4,22.6,109.0,96.06,73.16
2018,5,25,7,45,6.0,139.0,1.45,23.0,142.0,124.58,95.64
2018,5,25,8,0,9.0,170.0,1.5,23.4,175.0,153.68,118.2
2018,5,25,8,15,13.0,190.5,1.45,23.75,198.5,174.62,134.02
2018,5,25,8,30,17.0,211.0,1.4,24.1,222.0,196.09,150.08
2018,5,25,8,45,16.0,218.0,1.4,24.45,229.0,203.08,154.83
2018,5,25,9,0,15.0,225.0,1.4,24.8,236.0,209.9,159.44
2018,5,25,9,15,48.0,266.5,1.4,25.1,303.5,275.59,209.2
2018,5,25,9,30,81.0,308.0,1.4,25.4,371.0,340.78,257.3
2018,5,25,9,45,349.5,264.5,1.4,25.7,554.5,530.83,399.11
2018,5,25,10,0,618.0,221.0,1.4,26.0,738.0,721.56,532.99
2018,5,25,10,15,486.5,265.0,1.4,26.2,681.0,673.51,495.59
2018,5,25,10,30,355.0,309.0,1.4,26.4,624.0,618.62,455.08
2018,5,25,10,45,211.0,366.0,1.4,26.6,554.5,547.17,401.97
2018,5,25,11,0,67.0,423.0,1.4,26.8,485.0,457.97,335.33
2018,5,25,11,15,206.5,397.5,1.4,26.9,593.0,575.08,421.15
2018,5,25,11,30,346.0,372.0,1.4,27.0,701.0,695.13,504.52
2018,5,25,11,45,599.0,257.0,1.45,27.15,832.0,840.85,605.71
2018,5,25,12,0,852.0,142.0,1.5,27.3,963.0,957.68,679.9
2018,5,25,12,15,853.5,141.0,1.5,27.25,963.5,960.05,680.08
2018,5,25,12,30,855.0,140.0,1.5,27.2,964.0,959.06,679.62
2018,5,25,12,45,855.5,138.0,1.5,27.2,957.0,952.81,675.87
2018,5,25,13,0,856.0,136.0,1.5,27.2,950.0,943.17,670.15
2018,5,25,13,15,842.5,140.5,1.55,27.15,931.5,923.19,658.8
2018,5,25,13,30,829.0,145.0,1.6,27.1,913.0,900.31,645.66
2018,5,25,13,45,725.5,187.0,1.6,27.1,847.5,839.57,607.28
2018,5,25,14,0,622.0,229.0,1.6,27.1,782.0,776.4,565.56
2018,5,25,14,15,516.5,247.0,1.6,27.0,696.0,685.66,504.07
2018,5,25,14,30,411.0,265.0,1.6,26.9,610.0,596.95,442.59
2018,5,25,14,45,279.5,280.5,1.6,26.8,510.5,485.66,363.15
2018,5,25,15,0,148.0,296.0,1.6,26.7,411.0,385.59,289.51
2018,5,25,15,15,459.5,207.5,1.6,26.6,539.0,520.93,393.43
2018,5,25,15,30,771.0,119.0,1.6,26.5,667.0,616.1,463.0
2018,5,25,15,45,757.0,115.0,1.6,26.4,624.0,565.91,425.61
2018,5,25,16,0,743.0,111.0,1.6,26.3,581.0,515.13,387.88
2018,5,25,16,15,616.5,124.0,1.55,26.15,493.5,424.04,319.56
2018,5,25,16,30,490.0,137.0,1.5,26.0,406.0,342.42,257.45
2018,5,25,16,45,447.5,126.0,1.45,25.85,353.0,286.48,213.33
2018,5,25,17,0,405.0,115.0,1.4,25.7,300.0,234.75,171.7
2018,5,25,17,15,499.5,95.5,1.25,25.4,295.5,217.62,152.6
2018,5,25,17,30,594.0,76.0,1.1,25.1,291.0,186.51,121.23
2018,5,25,17,45,561.0,69.0,1.0,24.8,246.5,136.97,81.65
2018,5,25,18,0,528.0,62.0,0.9,24.5,202.0,91.15,49.76
2018,5,25,18,15,459.5,54.5,0.9,24.5,157.0,48.22,29.67
2018,5,25,18,30,391.0,47.0,0.9,24.5,112.0,37.02,25.79
2018,5,25,18,45,293.5,36.5,0.8,23.35,76.0,29.48,18.8
2018,5,25,19,0,196.0,26.0,0.7,22.2,40.0,20.49,7.05
2018,5,25,19,15,104.0,14.0,0.7,22.05,21.0,12.73,0.0
2018,5,25,19,30,12.0,2.0,0.7,21.9,2.0,0.0,0.0
2018,5,25,19,45,6.0,1.0,0.75,21.7,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,0.85,21.3,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,0.95,20.9,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.05,20.75,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.1,20.65,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.1,20.55,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.15,20.35,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.15,20.25,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,26,4,45,4.0,1.0,1.05,20.05,1.0,0.0,0.0
2018,5,26,5,0,8.0,2.0,1.0,20.0,2.0,0.0,0.0
2018,5,26,5,15,8.0,7.5,1.1,20.15,8.0,6.82,0.0
2018,5,26,5,30,8.0,13.0,1.2,20.3,14.0,11.66,0.65
2018,5,26,5,45,4.0,27.0,1.3,20.5,27.5,23.82,14.21
2018,5,26,6,0,0.0,41.0,1.4,20.7,41.0,35.87,25.22
2018,5,26,6,15,4.5,60.5,1.45,20.9,61.5,52.08,39.61
2018,5,26,6,30,9.0,80.0,1.5,21.1,82.0,69.38,51.9
2018,5,26,6,45,51.5,107.0,1.6,21.35,125.0,97.74,73.31
2018,5,26,7,0,94.0,134.0,1.7,21.6,168.0,132.77,100.03
2018,5,26,7,15,170.5,144.0,1.75,21.9,217.0,168.72,126.7
2018,5,26,7,30,247.0,154.0,1.8,22.2,266.0,214.35,162.03
2018,5,26,7,45,407.5,141.0,1.85,22.5,351.5,281.57,213.54
2018,5,26,8,0,568.0,128.0,1.9,22.8,437.0,366.66,279.58
2018,5,26,8,15,379.5,189.0,1.95,23.1,403.5,361.87,278.22
2018,5,26,8,30,191.0,250.0,2.0,23.4,370.0,330.48,254.42
2018,5,26,8,45,152.5,271.0,2.0,23.65,371.5,338.57,260.12
2018,5,26,9,0,114.0,292.0,2.0,23.9,373.0,342.63,262.13
2018,5,26,9,15,103.5,285.5,2.05,24.05,362.0,336.61,257.21
2018,5,26,9,30,93.0,279.0,2.1,24.2,351.0,329.05,251.11
2018,5,26,9,45,62.0,298.0,2.1,24.4,347.0,321.0,243.81
2018,5,26,10,0,31.0,317.0,2.1,24.6,343.0,317.24,239.57
2018,5,26,10,15,27.5,300.5,2.15,24.7,324.0,300.7,226.91
2018,5,26,10,30,24.0,284.0,2.2,24.8,305.0,283.68,213.93
2018,5,26,10,45,18.0,256.0,2.25,24.95,272.0,246.44,185.67
2018,5,26,11,0,12.0,228.0,2.3,25.1,239.0,216.02,162.43
2018,5,26,11,15,7.0,178.5,2.35,25.15,185.0,166.71,124.72
2018,5,26,11,30,2.0,129.0,2.4,25.2,131.0,117.38,86.58
2018,5,26,11,45,1.5,116.0,2.4,25.2,117.5,105.25,77.19
2018,5,26,12,0,1.0,103.0,2.4,25.2,104.0,93.1,67.71
2018,5,26,12,15,9.0,193.0,2.4,25.2,201.5,182.33,136.82
2018,5,26,12,30,17.0,283.0,2.4,25.2,299.0,272.45,204.79
2018,5,26,12,45,35.0,352.5,2.4,25.15,385.5,364.2,272.83
2018,5,26,13,0,53.0,422.0,2.4,25.1,472.0,447.32,333.09
2018,5,26,13,15,120.5,437.0,2.4,25.05,549.0,533.45,396.28
2018,5,26,13,30,188.0,452.0,2.4,25.0,626.0,605.75,448.53
2018,5,26,13,45,275.0,383.0,2.35,25.0,631.0,620.42,461.38
2018,5,26,14,0,362.0,314.0,2.3,25.0,636.0,629.99,470.87
2018,5,26,14,15,414.5,289.5,2.3,24.95,647.0,638.01,478.1
2018,5,26,14,30,467.0,265.0,2.3,24.9,658.0,641.24,481.86
2018,5,26,14,45,236.5,186.0,2.25,24.9,385.0,370.56,284.14
2018,5,26,15,0,6.0,107.0,2.2,24.9,112.0,99.48,73.32
2018,5,26,15,15,82.5,179.0,2.1,24.85,238.0,224.34,172.58
2018,5,26,15,30,159.0,251.0,2.0,24.8,364.0,334.72,256.82
2018,5,26,15,45,208.5,251.0,1.95,24.75,389.5,359.1,275.0
2018,5,26,16,0,258.0,251.0,1.9,24.7,415.0,372.9,285.12
2018,5,26,16,15,226.0,240.0,1.8,24.55,375.5,331.18,253.13
2018,5,26,16,30,194.0,229.0,1.7,24.4,336.0,289.64,221.26
2018,5,26,16,45,124.0,194.0,1.6,24.3,260.0,219.65,167.73
2018,5,26,17,0,54.0,159.0,1.5,24.2,184.0,156.64,119.54
2018,5,26,17,15,27.0,88.5,1.4,24.0,101.0,85.36,63.39
2018,5,26,17,30,0.0,18.0,1.3,23.8,18.0,15.84,7.5
2018,5,26,17,45,0.0,14.0,1.2,23.55,14.0,12.31,4.61
2018,5,26,18,0,0.0,10.0,1.1,23.3,10.0,8.78,1.67
2018,5,26,18,15,0.0,8.0,1.1,23.3,8.0,7.02,0.17
2018,5,26,18,30,0.0,6.0,1.1,23.3,6.0,5.26,0.0
2018,5,26,18,45,0.0,6.0,1.05,22.9,6.0,5.26,0.0
2018,5,26,19,0,0.0,6.0,1.0,22.5,6.0,5.26,0.0
2018,5,26,19,15,0.0,3.0,1.0,22.4,3.0,2.73,0.0
2018,5,26,19,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,0.95,22.2,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,0.95,21.75,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.0,21.65,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.0,21.55,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.1,21.45,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.1,21.35,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.1,21.25,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.1,21.15,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.1,20.75,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.1,20.65,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.0,20.35,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,5,27,4,45,2.0,0.5,1.0,20.3,0.5,0.0,0.0
2018,5,27,5,0,4.0,1.0,1.0,20.3,1.0,0.0,0.0
2018,5,27,5,15,60.0,14.0,1.1,20.45,18.0,12.73,0.0
2018,5,27,5,30,116.0,27.0,1.2,20.6,35.0,21.76,6.7
2018,5,27,5,45,203.0,41.5,1.3,20.75,69.5,32.18,21.18
2018,5,27,6,0,290.0,56.0,1.4,20.9,104.0,42.78,31.11
2018,5,27,6,15,358.5,67.5,1.45,21.15,147.5,52.78,40.17
2018,5,27,6,30,427.0,79.0,1.5,21.4,191.0,92.48,56.23
2018,5,27,6,45,443.0,90.5,1.55,21.6,229.0,133.55,85.44
2018,5,27,7,0,459.0,102.0,1.6,21.8,267.0,176.36,120.21
2018,5,27,7,15,308.0,117.5,1.65,22.2,235.5,182.05,132.53
2018,5,27,7,30,157.0,133.0,1.7,22.6,204.0,167.22,126.49
2018,5,27,7,45,137.0,152.5,1.7,22.95,220.0,187.39,143.59
2018,5,27,8,0,117.0,172.0,1.7,23.3,236.0,205.29,158.11
2018,5,27,8,15,364.5,158.0,1.65,23.7,383.0,326.12,251.05
2018,5,27,8,30,612.0,144.0,1.6,24.1,530.0,469.85,358.96
2018,5,27,8,45,359.0,197.0,1.55,24.55,427.5,401.2,306.62
2018,5,27,9,0,106.0,250.0,1.5,25.0,325.0,298.97,227.45
2018,5,27,9,15,98.5,294.0,1.4,25.25,367.0,340.75,257.96
2018,5,27,9,30,91.0,338.0,1.3,25.5,409.0,375.32,281.84
2018,5,27,9,45,329.0,292.5,1.25,25.8,565.5,532.2,398.13
2018,5,27,10,0,567.0,247.0,1.2,26.1,722.0,703.21,517.37
2018,5,27,10,15,419.0,311.5,1.2,26.25,669.5,659.83,482.65
2018,5,27,10,30,271.0,376.0,1.2,26.4,617.0,599.84,438.17
2018,5,27,10,45,319.0,382.0,1.15,26.55,672.5,656.71,477.14
2018,5,27,11,0,367.0,388.0,1.1,26.7,728.0,714.52,514.82
2018,5,27,11,15,381.0,391.5,1.15,26.8,749.5,738.86,530.5
2018,5,27,11,30,395.0,395.0,1.2,26.9,771.0,770.59,551.09
2018,5,27,11,45,358.5,425.0,1.2,27.0,768.5,761.36,543.26
2018,5,27,12,0,322.0,455.0,1.2,27.1,766.0,758.42,539.8
2018,5,27,12,15,327.5,452.0,1.25,27.15,768.0,761.75,542.56
2018,5,27,12,30,333.0,449.0,1.3,27.2,770.0,763.34,544.17
2018,5,27,12,45,327.5,446.5,1.35,27.2,760.5,753.21,538.06
2018,5,27,13,0,322.0,444.0,1.4,27.2,751.0,741.49,531.03
2018,5,27,13,15,316.0,441.5,1.4,27.15,739.0,727.85,522.38
2018,5,27,13,30,310.0,439.0,1.4,27.1,727.0,712.87,512.85
2018,5,27,13,45,280.0,434.0,1.4,27.05,689.5,673.04,486.3
2018,5,27,14,0,250.0,429.0,1.4,27.0,652.0,633.33,459.78
2018,5,27,14,15,279.0,406.5,1.4,26.9,647.5,626.74,457.07
2018,5,27,14,30,308.0,384.0,1.4,26.8,643.0,617.37,452.1
2018,5,27,14,45,267.0,373.0,1.4,26.7,591.0,562.29,414.13
2018,5,27,15,0,226.0,362.0,1.4,26.6,539.0,502.76,372.86
2018,5,27,15,15,290.5,327.0,1.4,26.45,542.0,508.86,379.3
2018,5,27,15,30,355.0,292.0,1.4,26.3,545.0,502.19,375.87
2018,5,27,15,45,291.0,282.0,1.4,26.15,480.5,435.77,327.71
2018,5,27,16,0,227.0,272.0,1.4,26.0,416.0,370.78,280.2
2018,5,27,16,15,241.0,250.0,1.35,25.85,392.5,347.19,262.78
2018,5,27,16,30,255.0,228.0,1.3,25.7,369.0,317.77,240.18
2018,5,27,16,45,290.5,198.0,1.3,25.5,343.5,287.73,216.25
2018,5,27,17,0,326.0,168.0,1.3,25.3,318.0,253.61,187.95
2018,5,27,17,15,353.5,144.0,1.2,24.95,288.5,219.42,158.63
2018,5,27,17,30,381.0,120.0,1.1,24.6,259.0,180.05,124.67
2018,5,27,17,45,294.0,109.0,1.05,24.3,206.5,132.5,89.68
2018,5,27,18,0,207.0,98.0,1.0,24.0,154.0,95.44,65.03
2018,5,27,18,15,164.5,79.5,1.0,24.0,118.0,64.08,45.31
2018,5,27,18,30,122.0,61.0,1.0,24.0,82.0,47.5,34.75
2018,5,27,18,45,88.5,43.5,1.0,23.25,56.0,35.53,23.92
2018,5,27,19,0,55.0,26.0,1.0,22.5,30.0,21.71,8.95
2018,5,27,19,15,31.5,14.0,1.0,22.35,16.0,12.73,0.0
2018,5,27,19,30,8.0,2.0,1.0,22.2,2.0,0.0,0.0
2018,5,27,19,45,4.0,1.0,1.05,22.05,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,21.75,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.95,21.1,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.85,20.85,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.75,20.6,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.65,20.2,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.55,19.8,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.5,19.65,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.45,19.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.4,19.25,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.4,19.15,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.4,19.1,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.4,19.15,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,5,28,4,45,4.5,1.0,0.4,19.25,1.0,0.0,0.0
2018,5,28,5,0,9.0,2.0,0.4,19.3,2.0,0.0,0.0
2018,5,28,5,15,9.0,10.5,0.45,19.65,11.0,9.55,0.0
2018,5,28,5,30,9.0,19.0,0.5,20.0,20.0,16.73,4.29
2018,5,28,5,45,42.0,37.5,0.55,20.35,44.0,31.01,20.33
2018,5,28,6,0,75.0,56.0,0.6,20.7,68.0,45.37,33.4
2018,5,28,6,15,124.0,74.0,0.7,20.95,102.5,59.89,46.35
2018,5,28,6,30,173.0,92.0,0.8,21.2,137.0,86.08,59.88
2018,5,28,6,45,361.5,89.0,0.85,21.5,210.5,121.3,78.92
2018,5,28,7,0,550.0,86.0,0.9,21.8,284.0,181.35,120.19
2018,5,28,7,15,386.0,128.5,1.0,22.0,278.0,210.74,152.3
2018,5,28,7,30,222.0,171.0,1.1,22.2,272.0,220.45,166.6
2018,5,28,7,45,137.0,196.0,1.15,22.4,260.5,224.58,172.35
2018,5,28,8,0,52.0,221.0,1.2,22.6,249.0,217.61,167.88
2018,5,28,8,15,49.5,236.5,1.25,22.75,265.5,234.49,180.7
2018,5,28,8,30,47.0,252.0,1.3,22.9,282.0,251.02,192.96
2018,5,28,8,45,60.5,282.5,1.4,23.0,323.5,290.06,222.38
2018,5,28,9,0,74.0,313.0,1.5,23.1,365.0,330.6,252.51
2018,5,28,9,15,56.5,314.5,1.55,23.2,355.5,324.9,247.38
2018,5,28,9,30,39.0,316.0,1.6,23.3,346.0,317.33,240.98
2018,5,28,9,45,28.0,289.0,1.7,23.35,311.0,286.49,217.53
2018,5,28,10,0,17.0,262.0,1.8,23.4,276.0,248.59,188.62
2018,5,28,10,15,14.0,244.5,1.85,23.45,256.5,231.04,175.16
2018,5,28,10,30,11.0,227.0,1.9,23.5,237.0,213.21,161.38
2018,5,28,10,45,12.5,247.0,1.95,23.55,258.5,233.26,176.52
2018,5,28,11,0,14.0,267.0,2.0,23.6,280.0,253.41,191.54
2018,5,28,11,15,15.0,281.5,2.05,23.6,295.5,268.11,202.45
2018,5,28,11,30,16.0,296.0,2.1,23.6,311.0,282.81,213.35
2018,5,28,11,45,17.0,306.0,2.15,23.6,322.0,293.32,221.12
2018,5,28,12,0,18.0,316.0,2.2,23.6,333.0,303.74,228.85
2018,5,28,12,15,19.5,326.5,2.15,23.55,345.0,314.98,237.16
2018,5,28,12,30,21.0,337.0,2.1,23.5,357.0,326.08,245.35
2018,5,28,12,45,19.0,319.5,2.1,23.5,337.5,307.74,231.74
2018,5,28,13,0,17.0,302.0,2.1,23.5,318.0,289.34,218.17
2018,5,28,13,15,22.5,324.5,2.1,23.45,345.5,323.84,244.19
2018,5,28,13,30,28.0,347.0,2.1,23.4,373.0,349.28,263.17
2018,5,28,13,45,22.5,314.0,2.1,23.35,334.5,311.81,235.48
2018,5,28,14,0,17.0,281.0,2.1,23.3,296.0,267.71,202.76
2018,5,28,14,15,13.0,244.5,2.1,23.25,256.0,230.31,174.79
2018,5,28,14,30,9.0,208.0,2.1,23.2,216.0,193.35,146.78
2018,5,28,14,45,9.0,209.0,2.1,23.1,216.5,193.71,147.43
2018,5,28,15,0,9.0,210.0,2.1,23.0,217.0,194.02,147.97
2018,5,28,15,15,5.0,171.5,2.1,22.95,175.5,156.12,118.74
2018,5,28,15,30,1.0,133.0,2.1,22.9,134.0,118.8,89.67
2018,5,28,15,45,0.5,122.0,2.1,22.85,122.5,108.57,81.84
2018,5,28,16,0,0.0,111.0,2.1,22.8,111.0,98.42,74.01
2018,5,28,16,15,0.0,95.0,2.05,22.7,95.0,84.2,62.85
2018,5,28,16,30,0.0,79.0,2.0,22.6,79.0,69.94,51.57
2018,5,28,16,45,0.0,69.0,1.9,22.5,69.0,61.03,44.53
2018,5,28,17,0,0.0,59.0,1.8,22.4,59.0,52.13,37.43
2018,5,28,17,15,0.0,46.5,1.75,22.25,46.5,41.03,28.44
2018,5,28,17,30,0.0,34.0,1.7,22.1,34.0,29.96,19.36
2018,5,28,17,45,1.0,48.5,1.65,22.0,49.0,42.93,30.17
2018,5,28,18,0,2.0,63.0,1.6,21.9,64.0,55.46,40.51
2018,5,28,18,15,1.0,53.0,1.6,21.9,53.5,46.46,32.94
2018,5,28,18,30,0.0,43.0,1.6,21.9,43.0,37.65,26.7
2018,5,28,18,45,0.0,30.0,1.5,21.65,30.0,26.46,16.57
2018,5,28,19,0,0.0,17.0,1.4,21.4,17.0,14.97,4.77
2018,5,28,19,15,0.5,9.0,1.4,21.35,9.0,8.19,0.0
2018,5,28,19,30,1.0,1.0,1.4,21.3,1.0,0.0,0.0
2018,5,28,19,45,0.5,0.5,1.4,21.2,0.5,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.35,21.05,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.25,20.95,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.05,20.75,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.95,20.65,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.85,20.55,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,29,4,45,2.5,0.5,0.6,19.95,0.5,0.0,0.0
2018,5,29,5,0,5.0,1.0,0.6,20.0,1.0,0.0,0.0
2018,5,29,5,15,5.0,8.0,0.65,20.35,8.0,7.28,0.0
2018,5,29,5,30,5.0,15.0,0.7,20.7,15.0,13.46,2.59
2018,5,29,5,45,2.5,21.5,0.8,21.0,21.5,18.93,10.21
2018,5,29,6,0,0.0,28.0,0.9,21.3,28.0,24.66,15.59
2018,5,29,6,15,0.0,35.0,0.9,21.65,35.0,30.84,21.19
2018,5,29,6,30,0.0,42.0,0.9,22.0,42.0,37.03,25.3
2018,5,29,6,45,3.0,58.5,0.9,22.3,59.5,52.06,37.62
2018,5,29,7,0,6.0,75.0,0.9,22.6,77.0,67.31,49.93
2018,5,29,7,15,6.0,106.5,0.9,23.0,109.0,94.89,72.16
2018,5,29,7,30,6.0,138.0,0.9,23.4,141.0,122.7,94.1
2018,5,29,7,45,12.0,152.5,0.9,23.8,159.0,138.37,105.94
2018,5,29,8,0,18.0,167.0,0.9,24.2,177.0,154.75,118.28
2018,5,29,8,15,9.0,138.0,0.9,24.55,143.0,126.41,95.62
2018,5,29,8,30,0.0,109.0,0.9,24.9,109.0,96.63,71.82
2018,5,29,8,45,1.0,129.0,0.85,25.25,129.5,115.05,86.02
2018,5,29,9,0,2.0,149.0,0.8,25.6,150.0,133.66,100.08
2018,5,29,9,15,4.5,171.0,0.8,25.8,174.0,155.26,116.38
2018,5,29,9,30,7.0,193.0,0.8,26.0,198.0,177.17,132.74
2018,5,29,9,45,7.5,192.5,0.8,26.15,198.5,177.59,132.67
2018,5,29,10,0,8.0,192.0,0.8,26.3,199.0,178.0,132.71
2018,5,29,10,15,9.5,210.5,0.8,26.45,219.0,196.42,146.34
2018,5,29,10,30,11.0,229.0,0.8,26.6,239.0,214.99,159.89
2018,5,29,10,45,11.0,224.0,0.85,26.75,234.0,210.93,156.61
2018,5,29,11,0,11.0,219.0,0.9,26.9,229.0,206.8,153.4
2018,5,29,11,15,10.5,218.5,0.95,26.95,228.5,206.25,152.91
2018,5,29,11,30,10.0,218.0,1.0,27.0,228.0,205.62,152.36
2018,5,29,11,45,10.5,217.5,1.0,27.1,228.0,205.85,152.44
2018,5,29,12,0,11.0,217.0,1.0,27.2,228.0,206.02,152.49
2018,5,29,12,15,14.0,258.0,1.05,27.3,271.5,246.49,182.45
2018,5,29,12,30,17.0,299.0,1.1,27.4,315.0,287.04,211.95
2018,5,29,12,45,20.5,317.5,1.15,27.5,337.0,307.24,226.53
2018,5,29,13,0,24.0,336.0,1.2,27.6,359.0,336.86,247.93
2018,5,29,13,15,41.5,375.0,1.2,27.6,414.0,389.46,285.88
2018,5,29,13,30,59.0,414.0,1.2,27.6,469.0,441.25,322.56
2018,5,29,13,45,51.0,389.5,1.25,27.6,436.0,408.61,299.56
2018,5,29,14,0,43.0,365.0,1.3,27.6,403.0,376.26,277.07
2018,5,29,14,15,53.5,368.0,1.35,27.55,414.0,385.63,284.73
2018,5,29,14,30,64.0,371.0,1.4,27.5,425.0,394.04,291.47
2018,5,29,14,45,85.5,365.0,1.4,27.5,434.0,401.34,297.57
2018,5,29,15,0,107.0,359.0,1.4,27.5,443.0,406.67,302.19
2018,5,29,15,15,146.5,345.5,1.45,27.35,454.0,421.11,313.96
2018,5,29,15,30,186.0,332.0,1.5,27.2,465.0,425.08,317.96
2018,5,29,15,45,138.0,303.5,1.5,27.1,398.5,359.82,270.39
2018,5,29,16,0,90.0,275.0,1.5,27.0,332.0,295.21,222.9
2018,5,29,16,15,63.5,216.0,1.45,26.8,255.0,223.79,169.64
2018,5,29,16,30,37.0,157.0,1.4,26.6,178.0,155.87,117.91
2018,5,29,16,45,18.5,130.5,1.35,26.4,141.0,122.87,92.59
2018,5,29,17,0,0.0,104.0,1.3,26.2,104.0,91.7,68.51
2018,5,29,17,15,0.0,90.5,1.25,25.85,90.5,79.77,59.31
2018,5,29,17,30,0.0,77.0,1.2,25.5,77.0,67.92,50.0
2018,5,29,17,45,0.0,62.0,1.1,25.15,62.0,54.78,39.46
2018,5,29,18,0,0.0,47.0,1.0,24.8,47.0,41.47,28.6
2018,5,29,18,15,0.0,36.5,1.0,24.8,36.5,32.17,20.86
2018,5,29,18,30,0.0,26.0,1.0,24.8,26.0,22.89,13.86
2018,5,29,18,45,0.0,19.0,0.9,23.9,19.0,16.71,8.32
2018,5,29,19,0,0.0,12.0,0.8,23.0,12.0,10.54,1.84
2018,5,29,19,15,5.5,7.0,0.8,22.8,7.0,6.37,0.0
2018,5,29,19,30,11.0,2.0,0.8,22.6,2.0,0.0,0.0
2018,5,29,19,45,5.5,1.0,0.85,22.45,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,5,30,4,45,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,5,30,5,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,5,30,5,15,0.0,4.5,0.8,21.35,4.5,4.09,0.0
2018,5,30,5,30,0.0,9.0,0.9,21.6,9.0,7.9,0.0
2018,5,30,5,45,0.0,13.5,0.95,21.8,13.5,11.86,4.27
2018,5,30,6,0,0.0,18.0,1.0,22.0,18.0,15.82,7.96
2018,5,30,6,15,0.0,28.0,1.05,22.15,28.0,24.65,15.78
2018,5,30,6,30,0.0,38.0,1.1,22.3,38.0,33.49,22.32
2018,5,30,6,45,0.0,50.5,1.15,22.5,50.5,44.57,31.51
2018,5,30,7,0,0.0,63.0,1.2,22.7,63.0,55.66,40.58
2018,5,30,7,15,0.0,68.5,1.25,22.9,68.5,60.55,44.43
2018,5,30,7,30,0.0,74.0,1.3,23.1,74.0,65.45,48.22
2018,5,30,7,45,1.0,106.0,1.35,23.3,106.5,93.99,71.07
2018,5,30,8,0,2.0,138.0,1.4,23.5,139.0,122.66,93.61
2018,5,30,8,15,2.0,150.0,1.4,23.65,151.0,133.6,101.85
2018,5,30,8,30,2.0,162.0,1.4,23.8,163.0,144.58,110.08
2018,5,30,8,45,14.0,211.5,1.45,24.0,221.0,195.87,149.68
2018,5,30,9,0,26.0,261.0,1.5,24.2,279.0,252.74,192.67
2018,5,30,9,15,26.0,275.0,1.5,24.35,294.0,267.74,203.27
2018,5,30,9,30,26.0,289.0,1.5,24.5,309.0,282.72,213.93
2018,5,30,9,45,41.0,317.0,1.55,24.7,350.5,322.02,242.94
2018,5,30,10,0,56.0,345.0,1.6,24.9,392.0,362.54,272.41
2018,5,30,10,15,64.5,372.5,1.6,25.1,428.5,398.29,297.73
2018,5,30,10,30,73.0,400.0,1.6,25.3,465.0,434.54,323.11
2018,5,30,10,45,51.0,378.0,1.65,25.55,424.0,397.1,295.09
2018,5,30,11,0,29.0,356.0,1.7,25.8,383.0,358.22,266.19
2018,5,30,11,15,24.5,328.5,1.75,25.95,351.5,329.06,244.9
2018,5,30,11,30,20.0,301.0,1.8,26.1,320.0,291.03,216.9
2018,5,30,11,45,19.0,295.5,1.8,26.3,313.5,285.4,212.63
2018,5,30,12,0,18.0,290.0,1.8,26.5,307.0,279.61,208.14
2018,5,30,12,15,69.0,375.0,1.8,26.6,441.5,418.09,310.07
2018,5,30,12,30,120.0,460.0,1.8,26.7,576.0,559.37,409.18
2018,5,30,12,45,86.0,413.0,1.85,26.8,496.0,469.9,345.45
2018,5,30,13,0,52.0,366.0,1.9,26.9,416.0,391.62,289.59
2018,5,30,13,15,60.0,381.5,1.9,26.95,438.0,412.58,305.25
2018,5,30,13,30,68.0,397.0,1.9,27.0,460.0,432.89,319.89
2018,5,30,13,45,121.5,420.0,1.9,27.05,529.5,509.29,375.28
2018,5,30,14,0,175.0,443.0,1.9,27.1,599.0,572.36,420.05
2018,5,30,14,15,185.0,426.0,1.9,27.05,586.5,557.73,410.29
2018,5,30,14,30,195.0,409.0,1.9,27.0,574.0,541.82,400.1
2018,5,30,14,45,134.5,376.5,1.9,27.0,488.0,456.43,339.19
2018,5,30,15,0,74.0,344.0,1.9,27.0,402.0,368.7,275.61
2018,5,30,15,15,56.5,312.0,1.85,26.9,355.0,322.87,242.55
2018,5,30,15,30,39.0,280.0,1.8,26.8,308.0,278.71,210.09
2018,5,30,15,45,97.0,280.0,1.8,26.7,343.5,309.76,234.7
2018,5,30,16,0,155.0,280.0,1.8,26.6,379.0,338.55,256.65
2018,5,30,16,15,141.0,258.5,1.7,26.45,343.5,302.16,229.23
2018,5,30,16,30,127.0,237.0,1.6,26.3,308.0,267.11,202.79
2018,5,30,16,45,123.0,215.0,1.55,26.15,278.0,236.89,179.67
2018,5,30,17,0,119.0,193.0,1.5,26.0,248.0,207.12,156.49
2018,5,30,17,15,121.0,164.5,1.4,25.75,215.0,174.17,130.33
2018,5,30,17,30,123.0,136.0,1.3,25.5,182.0,141.34,103.91
2018,5,30,17,45,111.5,99.0,1.2,25.2,135.5,100.18,71.36
2018,5,30,18,0,100.0,62.0,1.1,24.9,89.0,61.08,40.87
2018,5,30,18,15,103.0,49.5,1.1,24.9,72.5,41.33,27.16
2018,5,30,18,30,106.0,37.0,1.1,24.9,56.0,29.86,19.77
2018,5,30,18,45,81.0,27.5,1.05,24.2,39.5,22.48,13.13
2018,5,30,19,0,56.0,18.0,1.0,23.5,23.0,14.92,5.15
2018,5,30,19,15,33.0,10.5,1.0,23.35,13.0,9.55,0.0
2018,5,30,19,30,10.0,3.0,1.0,23.2,3.0,0.0,0.0
2018,5,30,19,45,5.0,1.5,1.05,23.05,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,1.05,22.55,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,0.95,21.8,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,0.9,21.35,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,0.9,21.25,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,0.9,21.05,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,0.85,20.7,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,0.85,20.75,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,5,31,4,45,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,5,31,5,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,31,5,15,0.0,4.5,1.05,21.15,4.5,4.09,0.0
2018,5,31,5,30,0.0,9.0,1.2,21.4,9.0,7.9,0.0
2018,5,31,5,45,0.0,17.5,1.35,21.7,17.5,15.39,7.23
2018,5,31,6,0,0.0,26.0,1.5,22.0,26.0,22.89,14.02
2018,5,31,6,15,4.0,43.5,1.55,22.25,44.5,38.41,27.65
2018,5,31,6,30,8.0,61.0,1.6,22.5,63.0,54.12,39.09
2018,5,31,6,45,86.0,98.0,1.65,22.8,128.5,94.22,68.54
2018,5,31,7,0,164.0,135.0,1.7,23.1,194.0,146.19,107.35
2018,5,31,7,15,158.0,150.5,1.7,23.4,214.5,169.93,127.14
2018,5,31,7,30,152.0,166.0,1.7,23.7,235.0,192.81,146.15
2018,5,31,7,45,92.0,184.0,1.7,24.0,227.5,195.43,149.72
2018,5,31,8,0,32.0,202.0,1.7,24.3,220.0,192.3,147.7
2018,5,31,8,15,59.0,233.5,1.7,24.6,269.5,235.94,180.99
2018,5,31,8,30,86.0,265.0,1.7,24.9,319.0,282.75,216.17
2018,5,31,8,45,108.5,294.5,1.65,25.2,368.0,328.1,249.63
2018,5,31,9,0,131.0,324.0,1.6,25.5,417.0,380.72,287.83
2018,5,31,9,15,132.5,343.0,1.6,25.75,442.0,407.24,306.27
2018,5,31,9,30,134.0,362.0,1.6,26.0,467.0,433.58,324.45
2018,5,31,9,45,97.0,362.5,1.6,26.25,440.0,406.43,303.38
2018,5,31,10,0,60.0,363.0,1.6,26.5,413.0,382.36,284.59
2018,5,31,10,15,77.0,393.5,1.6,26.7,460.5,428.17,317.34
2018,5,31,10,30,94.0,424.0,1.6,26.9,508.0,475.0,349.92
2018,5,31,10,45,125.0,439.0,1.6,27.15,553.5,529.22,387.52
2018,5,31,11,0,156.0,454.0,1.6,27.4,599.0,575.7,419.21
2018,5,31,11,15,147.0,460.0,1.6,27.55,598.5,577.37,419.22
2018,5,31,11,30,138.0,466.0,1.6,27.7,598.0,577.96,418.87
2018,5,31,11,45,141.0,468.0,1.6,27.85,603.5,585.02,423.36
2018,5,31,12,0,144.0,470.0,1.6,28.0,609.0,591.26,427.28
2018,5,31,12,15,149.0,470.5,1.6,28.1,614.5,597.07,431.11
2018,5,31,12,30,154.0,471.0,1.6,28.2,620.0,601.92,434.33
2018,5,31,12,45,197.5,469.0,1.6,28.25,658.5,639.76,460.98
2018,5,31,13,0,241.0,467.0,1.6,28.3,697.0,685.32,492.09
2018,5,31,13,15,426.0,367.0,1.6,28.3,766.5,764.55,549.72
2018,5,31,13,30,611.0,267.0,1.6,28.3,836.0,829.71,596.73
2018,5,31,13,45,711.5,207.5,1.6,28.3,855.0,847.84,610.32
2018,5,31,14,0,812.0,148.0,1.6,28.3,874.0,853.65,614.51
2018,5,31,14,15,806.0,145.5,1.6,28.25,847.0,822.35,594.98
2018,5,31,14,30,800.0,143.0,1.6,28.2,820.0,788.48,574.0
2018,5,31,14,45,779.0,143.5,1.55,28.15,780.5,743.68,545.13
2018,5,31,15,0,758.0,144.0,1.5,28.1,741.0,697.78,514.04
2018,5,31,15,15,710.0,149.5,1.5,28.0,686.0,638.27,473.07
2018,5,31,15,30,662.0,155.0,1.5,27.9,631.0,579.48,431.78
2018,5,31,15,45,629.5,155.5,1.5,27.75,585.0,527.45,394.52
2018,5,31,16,0,597.0,156.0,1.5,27.6,539.0,476.81,357.26
2018,5,31,16,15,551.5,155.0,1.45,27.4,487.5,420.2,314.67
2018,5,31,16,30,506.0,154.0,1.4,27.2,436.0,364.24,271.75
2018,5,31,16,45,493.5,142.5,1.35,26.95,396.0,318.36,235.25
2018,5,31,17,0,481.0,131.0,1.3,26.7,356.0,273.17,198.31
2018,5,31,17,15,415.5,125.0,1.25,26.35,302.5,219.65,156.01
2018,5,31,17,30,350.0,119.0,1.2,26.0,249.0,173.28,119.93
2018,5,31,17,45,203.0,98.0,1.15,25.6,170.5,111.28,76.17
2018,5,31,18,0,56.0,77.0,1.1,25.2,92.0,70.54,50.13
2018,5,31,18,15,81.0,62.0,1.1,25.2,79.0,52.68,36.6
2018,5,31,18,30,106.0,47.0,1.1,25.2,66.0,37.35,26.1
2018,5,31,18,45,129.0,38.5,0.95,24.35,54.5,30.94,20.18
2018,5,31,19,0,152.0,30.0,0.8,23.5,43.0,23.47,11.63
2018,5,31,19,15,78.5,16.0,0.8,23.35,22.5,14.55,0.0
2018,5,31,19,30,5.0,2.0,0.8,23.2,2.0,1.82,0.0
2018,5,31,19,45,2.5,1.0,0.8,23.05,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.1,20.75,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,0.95,20.35,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,0.85,19.9,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,0.75,19.65,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,0.65,19.3,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,6,1,4,45,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,6,1,5,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,6,1,5,15,0.0,4.5,0.7,19.65,4.5,4.09,0.0
2018,6,1,5,30,0.0,9.0,0.8,19.9,9.0,7.9,0.0
2018,6,1,5,45,0.0,14.0,0.9,20.2,14.0,12.3,4.72
2018,6,1,6,0,0.0,19.0,1.0,20.5,19.0,16.7,8.81
2018,6,1,6,15,1.0,35.0,1.05,20.75,35.5,30.85,21.3
2018,6,1,6,30,2.0,51.0,1.1,21.0,52.0,45.16,32.12
2018,6,1,6,45,25.0,90.0,1.1,21.25,99.0,80.73,60.53
2018,6,1,7,0,48.0,129.0,1.1,21.5,146.0,119.5,91.06
2018,6,1,7,15,99.5,158.5,1.1,21.85,201.5,161.66,123.07
2018,6,1,7,30,151.0,188.0,1.1,22.2,257.0,210.56,160.59
2018,6,1,7,45,179.0,212.0,1.1,22.55,303.0,252.52,193.09
2018,6,1,8,0,207.0,236.0,1.1,22.9,349.0,297.66,227.65
2018,6,1,8,15,272.5,247.5,1.1,23.35,411.0,355.76,271.23
2018,6,1,8,30,338.0,259.0,1.1,23.8,473.0,417.77,317.02
2018,6,1,8,45,477.0,225.5,1.1,24.25,551.5,492.66,372.12
2018,6,1,9,0,616.0,192.0,1.1,24.7,630.0,577.6,433.28
2018,6,1,9,15,657.5,181.5,1.1,25.25,673.5,625.82,466.36
2018,6,1,9,30,699.0,171.0,1.1,25.8,717.0,675.29,499.78
2018,6,1,9,45,475.5,264.5,1.1,26.3,643.5,621.28,457.61
2018,6,1,10,0,252.0,358.0,1.1,26.8,570.0,543.94,399.09
2018,6,1,10,15,436.5,298.5,1.05,27.25,681.0,658.37,480.44
2018,6,1,10,30,621.0,239.0,1.0,27.7,792.0,776.42,559.27
2018,6,1,10,45,723.5,194.0,0.95,28.1,854.0,840.6,598.79
2018,6,1,11,0,826.0,149.0,0.9,28.5,916.0,892.36,628.22
2018,6,1,11,15,829.0,150.5,0.95,28.65,931.0,911.33,639.31
2018,6,1,11,30,832.0,152.0,1.0,28.8,946.0,927.16,648.92
2018,6,1,11,45,770.0,190.0,1.0,28.95,929.5,924.33,646.33
2018,6,1,12,0,708.0,228.0,1.0,29.1,913.0,914.38,639.69
2018,6,1,12,15,723.5,219.0,1.1,29.15,919.5,922.24,646.07
2018,6,1,12,30,739.0,210.0,1.2,29.2,926.0,926.93,650.32
2018,6,1,12,45,788.5,178.0,1.25,29.2,937.0,931.87,654.21
2018,6,1,13,0,838.0,146.0,1.3,29.2,948.0,929.52,653.65
2018,6,1,13,15,835.0,145.0,1.4,29.1,933.5,914.78,646.47
2018,6,1,13,30,832.0,144.0,1.5,29.0,919.0,896.86,637.33
2018,6,1,13,45,807.0,154.5,1.55,28.95,892.0,875.8,625.39
2018,6,1,14,0,782.0,165.0,1.6,28.9,865.0,843.75,606.34
2018,6,1,14,15,778.0,159.5,1.6,28.75,837.5,812.13,587.21
2018,6,1,14,30,774.0,154.0,1.6,28.6,810.0,777.91,566.19
2018,6,1,14,45,789.5,138.5,1.6,28.45,784.0,746.5,546.87
2018,6,1,15,0,805.0,123.0,1.6,28.3,758.0,711.22,524.3
2018,6,1,15,15,774.5,128.5,1.55,28.05,713.5,661.19,489.78
2018,6,1,15,30,744.0,134.0,1.5,27.8,669.0,611.29,454.7
2018,6,1,15,45,746.5,124.0,1.45,27.6,632.0,566.82,422.9
2018,6,1,16,0,749.0,114.0,1.4,27.4,595.0,520.19,388.48
2018,6,1,16,15,728.5,110.5,1.35,27.1,548.5,466.48,347.88
2018,6,1,16,30,708.0,107.0,1.3,26.8,502.0,411.75,305.32
2018,6,1,16,45,539.5,126.0,1.25,26.55,410.5,323.68,238.57
2018,6,1,17,0,371.0,145.0,1.2,26.3,319.0,250.08,183.26
2018,6,1,17,15,267.5,144.0,1.15,25.9,261.5,196.08,142.54
2018,6,1,17,30,164.0,143.0,1.1,25.5,204.0,155.32,113.23
2018,6,1,17,45,86.5,94.5,1.05,25.1,126.5,93.17,66.76
2018,6,1,18,0,9.0,46.0,1.0,24.7,49.0,41.31,28.12
2018,6,1,18,15,4.5,35.0,1.0,24.7,36.5,30.93,19.81
2018,6,1,18,30,0.0,24.0,1.0,24.7,24.0,21.12,12.39
2018,6,1,18,45,0.0,18.0,1.05,23.95,18.0,15.83,7.63
2018,6,1,19,0,0.0,12.0,1.1,23.2,12.0,10.54,2.24
2018,6,1,19,15,1.0,7.0,1.1,23.05,7.0,6.37,0.0
2018,6,1,19,30,2.0,2.0,1.1,22.9,2.0,1.82,0.0
2018,6,1,19,45,1.0,1.0,1.1,22.7,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.1,22.15,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.1,21.65,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.05,21.4,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.75,20.6,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,2,4,45,0.5,0.5,0.7,19.55,0.5,0.0,0.0
2018,6,2,5,0,1.0,1.0,0.7,19.6,1.0,0.0,0.0
2018,6,2,5,15,9.0,12.5,0.9,19.85,13.0,11.37,0.0
2018,6,2,5,30,17.0,24.0,1.1,20.1,25.0,20.67,8.16
2018,6,2,5,45,47.5,42.0,1.25,20.4,49.0,34.35,23.23
2018,6,2,6,0,78.0,60.0,1.4,20.7,73.0,48.26,35.91
2018,6,2,6,15,107.5,72.5,1.4,21.05,97.5,58.44,45.1
2018,6,2,6,30,137.0,85.0,1.4,21.4,122.0,79.45,55.8
2018,6,2,6,45,70.0,64.0,1.45,21.8,83.0,64.63,45.13
2018,6,2,7,0,3.0,43.0,1.5,22.2,44.0,38.49,26.3
2018,6,2,7,15,4.0,76.5,1.5,22.7,78.0,68.66,50.99
2018,6,2,7,30,5.0,110.0,1.5,23.2,112.0,98.34,74.76
2018,6,2,7,45,16.5,142.0,1.55,23.75,150.5,130.85,100.15
2018,6,2,8,0,28.0,174.0,1.6,24.3,189.0,166.12,127.39
2018,6,2,8,15,35.5,185.5,1.6,24.75,206.5,182.32,139.5
2018,6,2,8,30,43.0,197.0,1.6,25.2,224.0,199.28,152.15
2018,6,2,8,45,158.5,257.0,1.65,25.65,368.0,327.29,249.71
2018,6,2,9,0,274.0,317.0,1.7,26.1,512.0,468.16,352.75
2018,6,2,9,15,331.0,319.0,1.75,26.35,568.0,523.34,391.92
2018,6,2,9,30,388.0,321.0,1.8,26.6,624.0,582.33,433.72
2018,6,2,9,45,425.5,319.0,1.8,26.9,665.0,632.95,468.34
2018,6,2,10,0,463.0,317.0,1.8,27.2,706.0,678.9,499.31
2018,6,2,10,15,362.0,367.5,1.85,27.3,678.0,653.12,478.91
2018,6,2,10,30,261.0,418.0,1.9,27.4,650.0,627.51,458.67
2018,6,2,10,45,309.5,407.0,1.95,27.55,689.5,668.34,487.62
2018,6,2,11,0,358.0,396.0,2.0,27.7,729.0,709.97,516.36
2018,6,2,11,15,236.5,429.0,2.05,27.75,650.5,638.12,464.25
2018,6,2,11,30,115.0,462.0,2.1,27.8,572.0,551.9,401.99
2018,6,2,11,45,96.5,462.5,2.1,27.9,555.5,526.59,384.23
2018,6,2,12,0,78.0,463.0,2.1,28.0,539.0,510.55,372.39
2018,6,2,12,15,165.0,464.5,2.1,28.05,624.5,605.73,440.63
2018,6,2,12,30,252.0,466.0,2.1,28.1,710.0,698.99,505.11
2018,6,2,12,45,174.5,421.0,2.15,28.15,589.5,571.11,416.59
2018,6,2,13,0,97.0,376.0,2.2,28.2,469.0,453.14,333.36
2018,6,2,13,15,225.5,351.5,2.15,28.15,563.0,554.74,409.3
2018,6,2,13,30,354.0,327.0,2.1,28.1,657.0,651.95,478.82
2018,6,2,13,45,361.0,330.5,2.05,28.1,660.5,652.2,478.24
2018,6,2,14,0,368.0,334.0,2.0,28.1,664.0,650.45,477.02
2018,6,2,14,15,411.0,294.5,2.0,28.0,652.0,636.62,469.46
2018,6,2,14,30,454.0,255.0,2.0,27.9,640.0,618.44,458.81
2018,6,2,14,45,296.0,293.5,1.95,27.85,540.5,508.07,378.55
2018,6,2,15,0,138.0,332.0,1.9,27.8,441.0,410.02,305.77
2018,6,2,15,15,143.0,284.0,1.8,27.65,392.0,361.75,271.89
2018,6,2,15,30,148.0,236.0,1.7,27.5,343.0,313.06,236.79
2018,6,2,15,45,385.5,196.5,1.65,27.35,450.5,418.02,316.83
2018,6,2,16,0,623.0,157.0,1.6,27.2,558.0,491.64,369.56
2018,6,2,16,15,448.0,173.5,1.5,27.05,450.5,383.37,288.24
2018,6,2,16,30,273.0,190.0,1.4,26.9,343.0,291.76,219.59
2018,6,2,16,45,253.0,151.5,1.3,26.7,283.0,232.87,174.29
2018,6,2,17,0,233.0,113.0,1.2,26.5,223.0,176.35,129.74
2018,6,2,17,15,404.0,101.0,1.15,26.15,264.0,196.23,138.62
2018,6,2,17,30,575.0,89.0,1.1,25.8,305.0,195.51,128.82
2018,6,2,17,45,536.5,81.0,1.0,25.45,258.5,145.59,89.28
2018,6,2,18,0,498.0,73.0,0.9,25.1,212.0,100.06,57.45
2018,6,2,18,15,374.0,65.0,0.9,25.1,157.5,56.23,35.68
2018,6,2,18,30,250.0,57.0,0.9,25.1,103.0,43.03,30.95
2018,6,2,18,45,157.5,41.0,0.75,23.9,67.0,32.88,21.92
2018,6,2,19,0,65.0,25.0,0.6,22.7,31.0,20.38,9.84
2018,6,2,19,15,37.5,14.0,0.6,22.45,17.0,12.73,0.0
2018,6,2,19,30,10.0,3.0,0.6,22.2,3.0,2.73,0.0
2018,6,2,19,45,5.0,1.5,0.6,21.95,1.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.65,20.9,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
