Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,22,15,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.65,19.65,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,6,3,4,45,5.0,1.0,0.65,18.45,1.0,0.0,0.0
2018,6,3,5,0,10.0,2.0,0.7,18.5,2.0,0.0,0.0
2018,6,3,5,15,97.5,15.0,0.85,18.9,22.0,13.64,0.0
2018,6,3,5,30,185.0,28.0,1.0,19.3,42.0,22.02,9.32
2018,6,3,5,45,283.5,39.0,1.2,19.65,78.5,30.28,19.92
2018,6,3,6,0,382.0,50.0,1.4,20.0,115.0,39.53,28.53
2018,6,3,6,15,451.0,58.5,1.4,20.5,160.5,45.37,33.92
2018,6,3,6,30,520.0,67.0,1.4,21.0,206.0,87.59,49.69
2018,6,3,6,45,569.0,73.0,1.4,21.5,255.0,133.44,79.99
2018,6,3,7,0,618.0,79.0,1.4,22.0,304.0,184.94,120.17
2018,6,3,7,15,654.0,84.0,1.5,22.7,354.5,237.71,164.27
2018,6,3,7,30,690.0,89.0,1.6,23.4,405.0,294.02,211.7
2018,6,3,7,45,718.0,92.0,1.65,24.05,455.0,350.83,259.08
2018,6,3,8,0,746.0,95.0,1.7,24.7,505.0,407.31,305.03
2018,6,3,8,15,766.5,98.0,1.7,25.15,552.5,461.93,348.35
2018,6,3,8,30,787.0,101.0,1.7,25.6,600.0,517.13,390.61
2018,6,3,8,45,803.0,104.0,1.75,26.05,645.0,570.0,429.99
2018,6,3,9,0,819.0,107.0,1.8,26.5,690.0,622.41,467.82
2018,6,3,9,15,830.5,109.5,1.8,26.75,730.0,668.14,500.06
2018,6,3,9,30,842.0,112.0,1.8,27.0,770.0,714.18,531.61
2018,6,3,9,45,850.5,114.5,1.8,27.25,805.0,756.27,558.5
2018,6,3,10,0,859.0,117.0,1.8,27.5,840.0,796.21,583.34
2018,6,3,10,15,864.5,119.5,1.75,27.7,868.5,831.33,604.36
2018,6,3,10,30,870.0,122.0,1.7,27.9,897.0,863.72,623.35
2018,6,3,10,45,872.0,125.0,1.7,28.05,918.5,890.61,639.3
2018,6,3,11,0,874.0,128.0,1.7,28.2,940.0,914.31,653.19
2018,6,3,11,15,863.0,136.0,1.7,28.35,949.0,927.43,660.39
2018,6,3,11,30,852.0,144.0,1.7,28.5,958.0,936.74,665.37
2018,6,3,11,45,785.5,177.0,1.7,28.65,932.5,924.9,657.14
2018,6,3,12,0,719.0,210.0,1.7,28.8,907.0,905.57,644.48
2018,6,3,12,15,715.5,213.0,1.65,28.9,906.5,907.15,644.78
2018,6,3,12,30,712.0,216.0,1.6,29.0,906.0,905.64,643.01
2018,6,3,12,45,701.0,221.0,1.6,29.05,896.5,895.98,636.91
2018,6,3,13,0,690.0,226.0,1.6,29.1,887.0,883.45,629.15
2018,6,3,13,15,684.5,229.5,1.55,29.1,877.0,871.81,621.62
2018,6,3,13,30,679.0,233.0,1.5,29.1,867.0,857.43,612.07
2018,6,3,13,45,660.5,236.0,1.45,29.15,841.0,828.47,592.87
2018,6,3,14,0,642.0,239.0,1.4,29.2,815.0,797.65,572.5
2018,6,3,14,15,651.5,220.0,1.35,29.1,788.5,767.83,553.84
2018,6,3,14,30,661.0,201.0,1.3,29.0,762.0,734.95,532.91
2018,6,3,14,45,683.0,188.5,1.25,28.95,747.5,714.78,519.96
2018,6,3,15,0,705.0,176.0,1.2,28.9,733.0,690.71,503.99
2018,6,3,15,15,712.5,166.0,1.1,28.85,704.5,655.18,479.34
2018,6,3,15,30,720.0,156.0,1.0,28.8,676.0,616.93,452.39
2018,6,3,15,45,699.0,153.5,0.95,28.75,632.0,566.28,416.43
2018,6,3,16,0,678.0,151.0,0.9,28.7,588.0,515.79,379.79
2018,6,3,16,15,583.0,155.5,0.9,28.6,511.0,436.0,321.84
2018,6,3,16,30,488.0,160.0,0.9,28.5,434.0,361.88,267.04
2018,6,3,16,45,502.5,149.5,0.9,28.4,408.5,328.18,239.9
2018,6,3,17,0,517.0,139.0,0.9,28.3,383.0,292.06,209.62
2018,6,3,17,15,476.0,130.5,0.85,27.85,334.5,240.66,168.71
2018,6,3,17,30,435.0,122.0,0.8,27.4,286.0,193.51,131.36
2018,6,3,17,45,300.0,111.0,0.7,26.95,216.0,135.9,90.92
2018,6,3,18,0,165.0,100.0,0.6,26.5,146.0,94.38,64.82
2018,6,3,18,15,135.0,82.0,0.6,26.5,114.5,68.41,48.23
2018,6,3,18,30,105.0,64.0,0.6,26.5,83.0,51.49,37.85
2018,6,3,18,45,76.5,45.5,0.55,25.6,57.0,37.27,25.41
2018,6,3,19,0,48.0,27.0,0.5,24.7,31.0,22.74,11.68
2018,6,3,19,15,26.5,15.0,0.55,24.45,17.0,13.64,0.0
2018,6,3,19,30,5.0,3.0,0.6,24.2,3.0,2.73,0.0
2018,6,3,19,45,2.5,1.5,0.6,23.95,1.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.0,21.85,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.35,20.65,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.3,20.15,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.25,19.6,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,6,4,4,45,5.5,1.0,0.85,16.7,1.0,0.0,0.0
2018,6,4,5,0,11.0,2.0,0.9,16.7,2.0,0.0,0.0
2018,6,4,5,15,107.5,15.5,1.05,17.1,23.5,14.1,0.0
2018,6,4,5,30,204.0,29.0,1.2,17.5,45.0,22.84,10.15
2018,6,4,5,45,312.0,40.5,1.35,17.85,84.5,33.05,22.45
2018,6,4,6,0,420.0,52.0,1.5,18.2,124.0,41.43,30.41
2018,6,4,6,15,492.5,60.0,1.5,18.65,172.0,46.48,35.16
2018,6,4,6,30,565.0,68.0,1.5,19.1,220.0,90.95,51.47
2018,6,4,6,45,614.0,74.5,1.5,19.55,271.5,139.92,84.01
2018,6,4,7,0,663.0,81.0,1.5,20.0,323.0,194.52,126.97
2018,6,4,7,15,698.0,85.5,1.55,20.6,375.0,249.26,173.19
2018,6,4,7,30,733.0,90.0,1.6,21.2,427.0,307.36,222.63
2018,6,4,7,45,758.5,95.0,1.65,21.8,479.0,367.58,273.23
2018,6,4,8,0,784.0,100.0,1.7,22.4,531.0,427.15,321.96
2018,6,4,8,15,803.0,104.0,1.75,22.85,580.0,484.07,367.45
2018,6,4,8,30,822.0,108.0,1.8,23.3,629.0,541.35,411.68
2018,6,4,8,45,836.5,111.0,1.85,23.7,674.5,595.14,452.05
2018,6,4,9,0,851.0,114.0,1.9,24.1,720.0,648.23,490.66
2018,6,4,9,15,865.5,115.0,1.8,24.35,762.0,695.78,523.71
2018,6,4,9,30,880.0,116.0,1.7,24.6,804.0,744.02,556.08
2018,6,4,9,45,891.0,116.5,1.65,24.85,840.0,787.61,583.38
2018,6,4,10,0,902.0,117.0,1.6,25.1,876.0,829.09,608.53
2018,6,4,10,15,908.5,117.5,1.6,25.35,905.0,864.57,629.9
2018,6,4,10,30,915.0,118.0,1.6,25.6,934.0,897.22,649.29
2018,6,4,10,45,919.0,119.0,1.6,25.8,956.0,925.17,665.65
2018,6,4,11,0,923.0,120.0,1.6,26.0,978.0,949.85,679.91
2018,6,4,11,15,926.0,120.0,1.65,26.15,993.0,969.31,691.68
2018,6,4,11,30,929.0,120.0,1.7,26.3,1008.0,985.27,701.35
2018,6,4,11,45,930.5,120.0,1.7,26.5,1015.5,996.27,707.21
2018,6,4,12,0,932.0,120.0,1.7,26.7,1023.0,1003.65,710.95
2018,6,4,12,15,933.0,119.0,1.75,26.8,1023.5,1006.0,712.66
2018,6,4,12,30,934.0,118.0,1.8,26.9,1024.0,1004.72,712.25
2018,6,4,12,45,934.0,115.5,1.8,27.0,1016.0,997.45,707.59
2018,6,4,13,0,934.0,113.0,1.8,27.1,1008.0,986.5,700.79
2018,6,4,13,15,932.0,111.5,1.8,27.1,993.5,971.01,691.54
2018,6,4,13,30,930.0,110.0,1.8,27.1,979.0,951.94,680.12
2018,6,4,13,45,926.5,107.5,1.85,27.15,956.5,927.09,665.52
2018,6,4,14,0,923.0,105.0,1.9,27.2,934.0,898.9,648.74
2018,6,4,14,15,918.0,103.5,1.9,27.15,906.0,867.22,629.35
2018,6,4,14,30,913.0,102.0,1.9,27.1,878.0,832.56,607.89
2018,6,4,14,45,905.0,99.5,1.85,27.05,842.5,791.85,581.82
2018,6,4,15,0,897.0,97.0,1.8,27.0,807.0,748.75,553.96
2018,6,4,15,15,887.0,95.0,1.8,26.9,767.0,702.59,523.23
2018,6,4,15,30,877.0,93.0,1.8,26.8,727.0,654.66,489.59
2018,6,4,15,45,864.0,90.5,1.75,26.7,682.5,602.95,452.03
2018,6,4,16,0,851.0,88.0,1.7,26.6,638.0,550.24,412.66
2018,6,4,16,15,833.5,85.5,1.6,26.4,590.0,494.61,369.87
2018,6,4,16,30,816.0,83.0,1.5,26.2,542.0,438.08,325.12
2018,6,4,16,45,793.5,79.5,1.45,26.05,491.5,379.44,277.56
2018,6,4,17,0,771.0,76.0,1.4,25.9,441.0,322.0,229.63
2018,6,4,17,15,739.5,72.5,1.25,25.35,389.0,263.67,180.61
2018,6,4,17,30,708.0,69.0,1.1,24.8,337.0,208.17,133.98
2018,6,4,17,45,665.0,64.0,1.0,24.25,286.0,152.76,89.92
2018,6,4,18,0,622.0,59.0,0.9,23.7,235.0,99.02,52.12
2018,6,4,18,15,558.0,53.0,0.9,23.7,187.0,51.74,29.36
2018,6,4,18,30,494.0,47.0,0.9,23.7,139.0,36.56,25.67
2018,6,4,18,45,394.0,38.5,0.85,22.05,98.0,30.7,20.35
2018,6,4,19,0,294.0,30.0,0.8,20.4,57.0,24.71,13.67
2018,6,4,19,15,167.0,18.0,0.85,20.05,31.5,15.04,0.0
2018,6,4,19,30,40.0,6.0,0.9,19.7,6.0,5.46,0.0
2018,6,4,19,45,20.0,3.0,0.95,19.4,3.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.05,18.6,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.15,18.25,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,6,5,4,45,2.0,1.0,0.75,15.2,1.0,0.0,0.0
2018,6,5,5,0,4.0,2.0,0.7,15.3,2.0,0.0,0.0
2018,6,5,5,15,3.0,9.5,0.75,15.65,9.5,8.64,0.0
2018,6,5,5,30,2.0,17.0,0.8,16.0,17.0,14.97,4.88
2018,6,5,5,45,9.0,33.0,0.85,16.4,34.5,28.62,18.86
2018,6,5,6,0,16.0,49.0,0.9,16.8,52.0,41.71,30.87
2018,6,5,6,15,69.0,70.5,0.85,17.0,88.5,56.71,44.4
2018,6,5,6,30,122.0,92.0,0.8,17.2,125.0,83.25,60.53
2018,6,5,6,45,140.0,115.0,0.75,17.45,160.5,113.56,83.57
2018,6,5,7,0,158.0,138.0,0.7,17.7,196.0,146.48,109.69
2018,6,5,7,15,202.5,154.5,0.65,18.1,240.0,183.23,138.27
2018,6,5,7,30,247.0,171.0,0.6,18.5,284.0,225.58,171.59
2018,6,5,7,45,443.5,157.0,0.55,18.85,389.5,303.73,230.0
2018,6,5,8,0,640.0,143.0,0.5,19.2,495.0,403.84,305.22
2018,6,5,8,15,595.0,167.5,0.55,19.8,518.0,442.04,335.3
2018,6,5,8,30,550.0,192.0,0.6,20.4,541.0,471.41,357.94
2018,6,5,8,45,496.0,228.5,0.65,21.0,560.5,503.65,381.16
2018,6,5,9,0,442.0,265.0,0.7,21.6,580.0,529.47,398.65
2018,6,5,9,15,452.0,279.0,0.7,22.0,617.0,571.78,427.76
2018,6,5,9,30,462.0,293.0,0.7,22.4,654.0,613.65,455.67
2018,6,5,9,45,472.0,307.0,0.75,22.8,690.5,654.9,483.06
2018,6,5,10,0,482.0,321.0,0.8,23.2,727.0,695.35,509.41
2018,6,5,10,15,521.5,319.0,0.8,23.45,772.0,744.23,541.31
2018,6,5,10,30,561.0,317.0,0.8,23.7,817.0,793.47,572.73
2018,6,5,10,45,701.0,241.0,0.8,24.0,882.0,862.38,619.03
2018,6,5,11,0,841.0,165.0,0.8,24.3,947.0,926.62,658.07
2018,6,5,11,15,785.5,201.5,0.8,24.55,941.5,926.02,655.69
2018,6,5,11,30,730.0,238.0,0.8,24.8,936.0,928.14,656.0
2018,6,5,11,45,562.0,334.5,0.75,25.0,874.5,869.63,613.8
2018,6,5,12,0,394.0,431.0,0.7,25.2,813.0,797.92,563.21
2018,6,5,12,15,380.0,435.0,0.7,25.35,803.5,789.77,558.24
2018,6,5,12,30,366.0,439.0,0.7,25.5,794.0,779.7,551.27
2018,6,5,12,45,393.5,427.0,0.75,25.6,806.5,791.59,560.34
2018,6,5,13,0,421.0,415.0,0.8,25.7,819.0,808.57,572.23
2018,6,5,13,15,482.5,383.0,0.85,25.7,839.5,828.74,587.45
2018,6,5,13,30,544.0,351.0,0.9,25.7,860.0,844.66,599.9
2018,6,5,13,45,559.5,330.0,0.95,25.7,843.0,825.53,589.18
2018,6,5,14,0,575.0,309.0,1.0,25.7,826.0,803.42,576.81
2018,6,5,14,15,552.0,307.5,1.05,25.55,791.0,764.6,552.72
2018,6,5,14,30,529.0,306.0,1.1,25.4,756.0,725.0,527.8
2018,6,5,14,45,476.0,309.5,1.15,25.25,702.0,666.65,489.24
2018,6,5,15,0,423.0,313.0,1.2,25.1,648.0,610.31,451.32
2018,6,5,15,15,566.0,239.0,1.2,25.0,663.0,620.08,461.45
2018,6,5,15,30,709.0,165.0,1.2,24.9,678.0,618.3,462.01
2018,6,5,15,45,767.5,132.0,1.15,24.8,656.0,586.69,439.29
2018,6,5,16,0,826.0,99.0,1.1,24.7,634.0,547.69,410.42
2018,6,5,16,15,808.5,95.0,1.1,24.65,585.5,491.31,367.61
2018,6,5,16,30,791.0,91.0,1.1,24.6,537.0,435.05,323.53
2018,6,5,16,45,768.0,87.0,1.1,24.5,486.5,377.11,276.83
2018,6,5,17,0,745.0,83.0,1.1,24.4,436.0,320.46,229.77
2018,6,5,17,15,713.0,78.5,1.05,23.95,384.5,262.56,181.3
2018,6,5,17,30,681.0,74.0,1.0,23.5,333.0,204.88,133.07
2018,6,5,17,45,637.5,68.5,0.95,23.0,282.5,150.27,89.54
2018,6,5,18,0,594.0,63.0,0.9,22.5,232.0,100.48,54.56
2018,6,5,18,15,530.0,56.5,0.9,22.5,184.5,54.43,31.88
2018,6,5,18,30,466.0,50.0,0.9,22.5,137.0,39.0,27.91
2018,6,5,18,45,369.5,40.5,0.9,20.95,96.5,32.38,21.9
2018,6,5,19,0,273.0,31.0,0.9,19.4,56.0,25.55,14.56
2018,6,5,19,15,154.5,18.5,0.95,19.15,31.0,14.67,0.0
2018,6,5,19,30,36.0,6.0,1.0,18.9,6.0,5.46,0.0
2018,6,5,19,45,18.0,3.0,1.0,18.6,3.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,0.85,16.1,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,6,4,45,11.0,2.0,0.7,15.1,2.0,0.0,0.0
2018,6,6,5,0,22.0,4.0,0.7,15.2,4.0,0.0,0.0
2018,6,6,5,15,118.0,16.0,0.85,15.8,24.5,14.55,0.0
2018,6,6,5,30,214.0,28.0,1.0,16.4,45.0,22.04,9.93
2018,6,6,5,45,283.5,39.0,1.1,16.95,78.0,30.26,20.2
2018,6,6,6,0,353.0,50.0,1.2,17.5,111.0,39.36,28.73
2018,6,6,6,15,325.5,68.5,1.15,18.1,139.0,51.15,39.35
2018,6,6,6,30,298.0,87.0,1.1,18.7,167.0,87.0,57.43
2018,6,6,6,45,460.5,84.0,1.05,19.25,238.0,127.9,80.88
2018,6,6,7,0,623.0,81.0,1.0,19.8,309.0,185.86,121.42
2018,6,6,7,15,653.5,87.5,1.1,20.55,358.5,238.77,165.89
2018,6,6,7,30,684.0,94.0,1.2,21.3,408.0,294.62,213.15
2018,6,6,7,45,705.0,100.5,1.35,22.1,457.0,349.69,259.45
2018,6,6,8,0,726.0,107.0,1.5,22.9,506.0,406.06,305.52
2018,6,6,8,15,742.0,112.0,1.5,23.35,552.0,461.1,349.16
2018,6,6,8,30,758.0,117.0,1.5,23.8,598.0,514.55,390.14
2018,6,6,8,45,769.0,122.5,1.5,24.25,641.0,565.5,427.9
2018,6,6,9,0,780.0,128.0,1.5,24.7,684.0,615.6,463.78
2018,6,6,9,15,790.0,132.5,1.5,25.0,723.5,662.99,496.93
2018,6,6,9,30,800.0,137.0,1.5,25.3,763.0,708.95,528.17
2018,6,6,9,45,806.5,141.0,1.45,25.6,796.5,750.15,554.92
2018,6,6,10,0,813.0,145.0,1.4,25.9,830.0,789.19,578.56
2018,6,6,10,15,804.5,153.5,1.35,26.1,851.0,817.94,595.23
2018,6,6,10,30,796.0,162.0,1.3,26.3,872.0,843.27,609.58
2018,6,6,10,45,651.5,229.0,1.25,26.5,820.0,807.03,583.1
2018,6,6,11,0,507.0,296.0,1.2,26.7,768.0,755.14,544.95
2018,6,6,11,15,385.5,340.5,1.2,26.85,702.5,697.05,503.75
2018,6,6,11,30,264.0,385.0,1.2,27.0,637.0,624.22,452.1
2018,6,6,11,45,257.5,344.5,1.2,27.2,592.5,582.63,424.76
2018,6,6,12,0,251.0,304.0,1.2,27.4,548.0,539.28,395.65
2018,6,6,12,15,484.5,261.0,1.25,27.45,731.5,732.13,531.57
2018,6,6,12,30,718.0,218.0,1.3,27.5,915.0,911.28,648.56
2018,6,6,12,45,578.0,288.5,1.3,27.55,847.0,842.07,600.01
2018,6,6,13,0,438.0,359.0,1.3,27.6,779.0,772.18,551.91
2018,6,6,13,15,590.5,284.5,1.3,27.65,842.0,835.37,597.54
2018,6,6,13,30,743.0,210.0,1.3,27.7,905.0,891.59,635.5
2018,6,6,13,45,732.5,210.0,1.3,27.7,882.0,865.79,618.97
2018,6,6,14,0,722.0,210.0,1.3,27.7,859.0,837.55,601.73
2018,6,6,14,15,751.5,188.5,1.25,27.7,845.5,815.57,587.99
2018,6,6,14,30,781.0,167.0,1.2,27.7,832.0,794.31,574.61
2018,6,6,14,45,762.5,166.5,1.2,27.7,794.0,751.34,546.84
2018,6,6,15,0,744.0,166.0,1.2,27.7,756.0,708.86,518.61
2018,6,6,15,15,720.5,164.5,1.15,27.6,712.5,658.91,484.51
2018,6,6,15,30,697.0,163.0,1.1,27.5,669.0,608.76,449.6
2018,6,6,15,45,702.5,153.0,1.05,27.4,635.5,567.91,420.57
2018,6,6,16,0,708.0,143.0,1.0,27.3,602.0,524.77,388.94
2018,6,6,16,15,688.0,138.0,1.0,27.15,556.0,471.61,349.46
2018,6,6,16,30,668.0,133.0,1.0,27.0,510.0,419.07,309.23
2018,6,6,16,45,641.5,126.5,0.95,26.9,461.5,363.6,265.46
2018,6,6,17,0,615.0,120.0,0.9,26.8,413.0,310.06,222.14
2018,6,6,17,15,582.5,112.5,0.9,26.25,364.0,256.26,178.57
2018,6,6,17,30,550.0,105.0,0.9,25.7,315.0,205.65,137.43
2018,6,6,17,45,507.0,95.0,0.85,25.1,266.5,154.79,97.85
2018,6,6,18,0,464.0,85.0,0.8,24.5,218.0,107.02,64.18
2018,6,6,18,15,400.0,74.5,0.8,24.5,173.0,65.24,42.05
2018,6,6,18,30,336.0,64.0,0.8,24.5,128.0,48.51,35.73
2018,6,6,18,45,253.0,50.0,0.8,22.95,90.0,38.48,26.84
2018,6,6,19,0,170.0,36.0,0.8,21.4,52.0,28.12,16.58
2018,6,6,19,15,96.0,21.5,0.85,21.1,29.5,17.03,0.0
2018,6,6,19,30,22.0,7.0,0.9,20.8,7.0,6.37,0.0
2018,6,6,19,45,11.0,3.5,0.95,20.5,3.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,1.05,19.95,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,1.25,19.1,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,1.35,18.65,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,1.4,18.25,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,6,7,4,45,3.5,1.5,1.4,15.3,1.5,0.0,0.0
2018,6,7,5,0,7.0,3.0,1.4,15.3,3.0,0.0,0.0
2018,6,7,5,15,60.0,17.0,1.5,15.65,21.5,15.46,0.0
2018,6,7,5,30,113.0,31.0,1.6,16.0,40.0,24.83,12.02
2018,6,7,5,45,179.0,47.5,1.65,16.35,73.0,37.55,26.47
2018,6,7,6,0,245.0,64.0,1.7,16.7,106.0,48.61,36.87
2018,6,7,6,15,324.0,77.0,1.7,17.25,152.5,57.52,45.04
2018,6,7,6,30,403.0,90.0,1.7,17.8,199.0,95.67,61.46
2018,6,7,6,45,443.0,102.5,1.7,18.35,245.5,138.86,91.06
2018,6,7,7,0,483.0,115.0,1.7,18.9,292.0,186.7,128.59
2018,6,7,7,15,530.0,123.5,1.65,19.5,344.5,237.36,170.03
2018,6,7,7,30,577.0,132.0,1.6,20.1,397.0,295.49,217.92
2018,6,7,7,45,605.5,139.0,1.5,20.65,446.0,347.88,261.22
2018,6,7,8,0,634.0,146.0,1.4,21.2,495.0,402.59,305.13
2018,6,7,8,15,657.5,152.0,1.35,21.7,542.5,456.05,346.95
2018,6,7,8,30,681.0,158.0,1.3,22.2,590.0,510.66,388.15
2018,6,7,8,45,699.0,163.0,1.25,22.75,634.5,562.04,425.51
2018,6,7,9,0,717.0,168.0,1.2,23.3,679.0,613.42,461.51
2018,6,7,9,15,741.5,166.5,1.15,23.7,721.5,662.7,495.27
2018,6,7,9,30,766.0,165.0,1.1,24.1,764.0,710.29,526.86
2018,6,7,9,45,790.5,158.5,1.05,24.5,801.5,753.9,554.96
2018,6,7,10,0,815.0,152.0,1.0,24.9,839.0,796.58,580.93
2018,6,7,10,15,823.0,154.0,0.95,25.25,868.0,832.67,601.52
2018,6,7,10,30,831.0,156.0,0.9,25.6,897.0,866.31,620.23
2018,6,7,10,45,836.5,157.5,0.85,25.9,919.5,894.65,635.45
2018,6,7,11,0,842.0,159.0,0.8,26.2,942.0,920.05,648.69
2018,6,7,11,15,846.5,159.0,0.75,26.4,957.5,940.03,658.72
2018,6,7,11,30,851.0,159.0,0.7,26.6,973.0,946.09,660.28
2018,6,7,11,45,854.0,158.5,0.65,26.85,981.5,957.27,665.06
2018,6,7,12,0,857.0,158.0,0.6,27.1,990.0,965.18,667.81
2018,6,7,12,15,859.5,156.0,0.55,27.25,991.0,968.01,667.86
2018,6,7,12,30,862.0,154.0,0.5,27.4,992.0,967.54,666.1
2018,6,7,12,45,863.5,151.0,0.45,27.55,985.5,961.9,661.39
2018,6,7,13,0,865.0,148.0,0.4,27.7,979.0,952.88,654.85
2018,6,7,13,15,860.5,148.5,0.4,27.8,964.5,938.08,646.2
2018,6,7,13,30,856.0,149.0,0.4,27.9,950.0,920.08,635.74
2018,6,7,13,45,818.0,164.5,0.35,28.0,916.0,892.4,618.5
2018,6,7,14,0,780.0,180.0,0.3,28.1,882.0,853.83,594.74
2018,6,7,14,15,735.0,195.0,0.35,28.05,840.0,811.91,570.91
2018,6,7,14,30,690.0,210.0,0.4,28.0,798.0,765.58,542.49
2018,6,7,14,45,707.5,191.5,0.4,28.0,773.5,735.51,524.45
2018,6,7,15,0,725.0,173.0,0.4,28.0,749.0,701.76,503.37
2018,6,7,15,15,700.0,175.5,0.4,27.95,708.5,655.34,472.76
2018,6,7,15,30,675.0,178.0,0.4,27.9,668.0,608.79,441.49
2018,6,7,15,45,665.5,168.0,0.4,27.8,626.0,560.11,408.31
2018,6,7,16,0,656.0,158.0,0.4,27.7,584.0,510.65,373.56
2018,6,7,16,15,635.5,151.0,0.4,27.7,538.0,458.01,335.24
2018,6,7,16,30,615.0,144.0,0.4,27.7,492.0,406.17,296.33
2018,6,7,16,45,616.5,130.0,0.45,27.75,451.5,357.5,258.46
2018,6,7,17,0,618.0,116.0,0.5,27.8,411.0,307.74,218.3
2018,6,7,17,15,538.5,115.0,0.5,27.35,350.5,247.08,171.36
2018,6,7,17,30,459.0,114.0,0.5,26.9,290.0,192.75,129.78
2018,6,7,17,45,406.0,103.5,0.55,26.5,242.0,145.41,93.99
2018,6,7,18,0,353.0,93.0,0.6,26.1,194.0,104.19,65.57
2018,6,7,18,15,337.5,78.5,0.6,26.1,159.5,67.08,43.98
2018,6,7,18,30,322.0,64.0,0.6,26.1,125.0,48.43,35.42
2018,6,7,18,45,241.0,50.0,0.65,24.65,88.0,38.42,26.61
2018,6,7,19,0,160.0,36.0,0.7,23.2,51.0,28.08,16.54
2018,6,7,19,15,91.5,21.5,0.7,22.8,29.0,17.4,0.0
2018,6,7,19,30,23.0,7.0,0.7,22.4,7.0,6.37,0.0
2018,6,7,19,45,11.5,3.5,0.75,22.0,3.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,0.8,20.45,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,0.75,19.55,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,0.65,19.35,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,0.55,19.25,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,0.5,19.15,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,0.5,18.95,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,0.5,18.85,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,0.5,18.75,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,6,8,4,45,1.0,1.0,0.45,18.75,1.0,0.0,0.0
2018,6,8,5,0,2.0,2.0,0.4,18.8,2.0,0.0,0.0
2018,6,8,5,15,25.0,12.5,0.45,19.3,14.5,11.37,0.0
2018,6,8,5,30,48.0,23.0,0.5,19.8,27.0,19.53,8.16
2018,6,8,5,45,72.0,37.0,0.5,20.3,47.5,30.9,20.47
2018,6,8,6,0,96.0,51.0,0.5,20.8,68.0,42.09,30.69
2018,6,8,6,15,105.0,68.5,0.5,21.4,92.5,55.49,42.55
2018,6,8,6,30,114.0,86.0,0.5,22.0,117.0,77.97,55.35
2018,6,8,6,45,70.5,104.0,0.45,22.55,124.5,97.04,71.41
2018,6,8,7,0,27.0,122.0,0.4,23.1,132.0,109.58,83.06
2018,6,8,7,15,26.0,142.5,0.4,23.7,153.5,129.44,98.63
2018,6,8,7,30,25.0,163.0,0.4,24.3,175.0,149.41,113.96
2018,6,8,7,45,38.5,191.0,0.4,24.95,211.5,181.0,137.69
2018,6,8,8,0,52.0,219.0,0.4,25.6,248.0,214.44,162.42
2018,6,8,8,15,82.0,250.0,0.45,26.0,300.0,259.99,196.07
2018,6,8,8,30,112.0,281.0,0.5,26.4,352.0,312.35,234.21
2018,6,8,8,45,264.5,268.5,0.55,26.75,452.5,400.44,298.73
2018,6,8,9,0,417.0,256.0,0.6,27.1,553.0,504.09,372.7
2018,6,8,9,15,585.5,209.0,0.6,27.4,652.5,597.57,438.03
2018,6,8,9,30,754.0,162.0,0.6,27.7,752.0,698.19,506.42
2018,6,8,9,45,677.5,210.5,0.65,27.95,758.5,719.85,518.09
2018,6,8,10,0,601.0,259.0,0.7,28.2,765.0,730.98,523.44
2018,6,8,10,15,545.5,304.5,0.7,28.45,776.0,748.33,532.27
2018,6,8,10,30,490.0,350.0,0.7,28.7,787.0,761.74,538.21
2018,6,8,10,45,491.0,363.5,0.7,28.9,811.0,789.95,555.02
2018,6,8,11,0,492.0,377.0,0.7,29.1,835.0,816.2,570.22
2018,6,8,11,15,480.5,390.0,0.7,29.3,843.5,828.53,576.47
2018,6,8,11,30,469.0,403.0,0.7,29.5,852.0,838.33,581.3
2018,6,8,11,45,459.5,410.5,0.65,29.65,853.5,842.49,582.12
2018,6,8,12,0,450.0,418.0,0.6,29.8,855.0,844.26,581.56
2018,6,8,12,15,440.5,420.0,0.6,29.9,848.0,838.67,577.64
2018,6,8,12,30,431.0,422.0,0.6,30.0,841.0,830.84,572.48
2018,6,8,12,45,424.5,416.5,0.55,30.1,827.0,816.85,562.97
2018,6,8,13,0,418.0,411.0,0.5,30.2,813.0,800.84,552.34
2018,6,8,13,15,417.5,402.5,0.5,30.2,799.0,785.72,543.5
2018,6,8,13,30,417.0,394.0,0.5,30.2,785.0,768.67,533.42
2018,6,8,13,45,454.5,372.0,0.5,30.25,789.0,770.91,536.18
2018,6,8,14,0,492.0,350.0,0.5,30.3,793.0,769.52,536.39
2018,6,8,14,15,504.5,332.0,0.5,30.2,774.0,747.18,523.3
2018,6,8,14,30,517.0,314.0,0.5,30.1,755.0,722.21,508.61
2018,6,8,14,45,515.5,297.0,0.5,30.05,722.0,684.84,485.42
2018,6,8,15,0,514.0,280.0,0.5,30.0,689.0,645.87,460.87
2018,6,8,15,15,534.5,253.5,0.5,29.9,660.0,611.77,439.48
2018,6,8,15,30,555.0,227.0,0.5,29.8,631.0,574.42,415.21
2018,6,8,15,45,532.5,218.5,0.5,29.65,586.5,524.78,381.36
2018,6,8,16,0,510.0,210.0,0.5,29.5,542.0,475.93,347.26
2018,6,8,16,15,533.5,187.0,0.5,29.55,511.0,437.76,319.54
2018,6,8,16,30,557.0,164.0,0.5,29.6,480.0,396.21,288.09
2018,6,8,16,45,568.5,146.0,0.5,29.65,442.5,353.8,254.73
2018,6,8,17,0,580.0,128.0,0.5,29.7,405.0,306.44,216.5
2018,6,8,17,15,518.0,121.5,0.55,29.3,347.5,245.36,169.47
2018,6,8,17,30,456.0,115.0,0.6,28.9,290.0,193.25,129.4
2018,6,8,17,45,329.5,109.5,0.6,28.45,226.5,139.33,91.72
2018,6,8,18,0,203.0,104.0,0.6,28.0,163.0,101.41,68.44
2018,6,8,18,15,182.5,86.5,0.6,28.0,131.5,71.46,49.34
2018,6,8,18,30,162.0,69.0,0.6,28.0,100.0,53.42,39.29
2018,6,8,18,45,151.0,52.5,0.6,26.6,75.0,41.29,28.77
2018,6,8,19,0,140.0,36.0,0.6,25.2,50.0,28.79,17.05
2018,6,8,19,15,79.5,21.5,0.65,24.8,28.5,17.41,0.0
2018,6,8,19,30,19.0,7.0,0.7,24.4,7.0,6.37,0.0
2018,6,8,19,45,9.5,3.5,0.7,24.05,3.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,0.8,21.25,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,0.75,19.95,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,0.65,18.9,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,6,9,4,45,4.5,1.5,0.6,18.8,1.5,0.0,0.0
2018,6,9,5,0,9.0,3.0,0.6,18.9,3.0,0.0,0.0
2018,6,9,5,15,40.0,15.5,0.7,19.45,18.5,14.1,0.0
2018,6,9,5,30,71.0,28.0,0.8,20.0,34.0,22.57,10.33
2018,6,9,5,45,98.5,44.0,0.9,20.6,58.0,34.86,23.74
2018,6,9,6,0,126.0,60.0,1.0,21.2,82.0,46.82,34.65
2018,6,9,6,15,175.0,78.0,1.0,21.8,119.0,59.91,46.25
2018,6,9,6,30,224.0,96.0,1.0,22.4,156.0,90.06,61.65
2018,6,9,6,45,348.0,99.5,1.05,22.95,216.0,123.9,81.28
2018,6,9,7,0,472.0,103.0,1.1,23.5,276.0,173.75,116.14
2018,6,9,7,15,492.5,118.0,1.1,24.1,322.5,222.49,156.13
2018,6,9,7,30,513.0,133.0,1.1,24.7,369.0,273.32,197.92
2018,6,9,7,45,493.0,156.5,1.1,25.25,404.5,318.92,235.78
2018,6,9,8,0,473.0,180.0,1.1,25.8,440.0,361.76,270.09
2018,6,9,8,15,485.0,193.5,1.05,26.3,481.5,407.98,305.23
2018,6,9,8,30,497.0,207.0,1.0,26.8,523.0,454.57,339.4
2018,6,9,8,45,503.5,222.0,0.95,27.25,562.0,499.53,371.27
2018,6,9,9,0,510.0,237.0,0.9,27.7,601.0,543.97,401.67
2018,6,9,9,15,502.0,256.5,0.9,28.0,632.0,582.17,427.26
2018,6,9,9,30,494.0,276.0,0.9,28.3,663.0,618.29,450.78
2018,6,9,9,45,465.0,305.0,0.85,28.6,682.0,645.27,466.69
2018,6,9,10,0,436.0,334.0,0.8,28.9,701.0,668.53,479.74
2018,6,9,10,15,407.5,359.5,0.8,29.1,712.0,685.49,489.16
2018,6,9,10,30,379.0,385.0,0.8,29.3,723.0,692.72,492.27
2018,6,9,10,45,349.0,409.5,0.75,29.5,727.0,701.46,495.66
2018,6,9,11,0,319.0,434.0,0.7,29.7,731.0,707.4,497.15
2018,6,9,11,15,313.0,445.0,0.7,29.85,740.5,719.88,504.24
2018,6,9,11,30,307.0,456.0,0.7,30.0,750.0,730.72,510.21
2018,6,9,11,45,332.5,449.0,0.65,30.15,770.0,752.27,523.24
2018,6,9,12,0,358.0,442.0,0.6,30.3,790.0,772.57,535.22
2018,6,9,12,15,385.0,432.5,0.6,30.35,807.0,790.3,546.57
2018,6,9,12,30,412.0,423.0,0.6,30.4,824.0,813.36,561.07
2018,6,9,12,45,460.5,391.0,0.55,30.45,836.0,826.85,569.7
2018,6,9,13,0,509.0,359.0,0.5,30.5,848.0,837.13,576.42
2018,6,9,13,15,612.5,293.0,0.5,30.5,873.0,862.12,594.68
2018,6,9,13,30,716.0,227.0,0.5,30.5,898.0,882.52,609.58
2018,6,9,13,45,704.5,226.0,0.45,30.5,874.0,855.53,592.17
2018,6,9,14,0,693.0,225.0,0.4,30.5,850.0,826.23,573.73
2018,6,9,14,15,585.0,270.0,0.4,30.4,786.0,757.33,529.36
2018,6,9,14,30,477.0,315.0,0.4,30.3,722.0,691.15,486.29
2018,6,9,14,45,455.0,310.0,0.35,30.2,686.0,650.56,460.38
2018,6,9,15,0,433.0,305.0,0.3,30.1,650.0,609.94,433.76
2018,6,9,15,15,425.5,286.0,0.3,29.95,610.5,566.91,406.17
2018,6,9,15,30,418.0,267.0,0.3,29.8,571.0,523.29,377.54
2018,6,9,15,45,298.0,257.5,0.25,29.65,467.5,416.33,303.21
2018,6,9,16,0,178.0,248.0,0.2,29.5,364.0,322.19,236.52
2018,6,9,16,15,119.0,230.5,0.2,29.45,305.5,266.56,196.75
2018,6,9,16,30,60.0,213.0,0.2,29.4,247.0,214.56,158.96
2018,6,9,16,45,71.0,192.0,0.2,29.4,228.5,195.8,145.21
2018,6,9,17,0,82.0,171.0,0.2,29.4,210.0,175.9,129.95
2018,6,9,17,15,55.0,130.5,0.25,28.95,155.5,128.54,94.51
2018,6,9,17,30,28.0,90.0,0.3,28.5,101.0,84.78,61.43
2018,6,9,17,45,61.5,91.5,0.3,28.05,111.0,87.62,62.53
2018,6,9,18,0,95.0,93.0,0.3,27.6,121.0,85.6,60.07
2018,6,9,18,15,80.5,77.0,0.3,27.6,97.5,64.5,45.39
2018,6,9,18,30,66.0,61.0,0.3,27.6,74.0,49.52,36.12
2018,6,9,18,45,56.0,46.5,0.35,26.5,55.5,38.17,26.23
2018,6,9,19,0,46.0,32.0,0.4,25.4,37.0,26.61,15.43
2018,6,9,19,15,27.5,18.5,0.45,25.1,21.0,15.63,0.0
2018,6,9,19,30,9.0,5.0,0.5,24.8,5.0,4.55,0.0
2018,6,9,19,45,4.5,2.5,0.5,24.5,2.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,0.55,22.75,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,0.55,19.75,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,0.5,19.15,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,6,10,4,45,5.0,1.5,0.5,19.25,1.5,0.0,0.0
2018,6,10,5,0,10.0,3.0,0.5,19.4,3.0,0.0,0.0
2018,6,10,5,15,65.5,16.5,0.6,19.85,21.5,15.01,0.0
2018,6,10,5,30,121.0,30.0,0.7,20.3,40.0,24.12,11.45
2018,6,10,5,45,198.0,46.0,0.8,20.75,75.0,35.52,24.29
2018,6,10,6,0,275.0,62.0,0.9,21.2,110.0,47.15,34.94
2018,6,10,6,15,339.5,74.5,0.9,21.8,153.0,55.69,42.62
2018,6,10,6,30,404.0,87.0,0.9,22.4,196.0,92.18,57.7
2018,6,10,6,45,454.0,97.0,0.9,22.95,243.5,134.4,85.22
2018,6,10,7,0,504.0,107.0,0.9,23.5,291.0,182.39,121.5
2018,6,10,7,15,541.0,114.5,0.95,24.1,339.5,232.87,162.3
2018,6,10,7,30,578.0,122.0,1.0,24.7,388.0,285.03,204.93
2018,6,10,7,45,607.0,128.0,1.0,25.25,436.0,336.57,246.81
2018,6,10,8,0,636.0,134.0,1.0,25.8,484.0,390.46,289.44
2018,6,10,8,15,658.0,139.5,1.05,26.25,530.5,442.67,329.96
2018,6,10,8,30,680.0,145.0,1.1,26.7,577.0,495.87,369.97
2018,6,10,8,45,696.5,150.0,1.1,27.1,620.0,546.17,406.5
2018,6,10,9,0,713.0,155.0,1.1,27.5,663.0,596.34,441.76
2018,6,10,9,15,723.5,160.5,1.1,27.75,701.5,642.61,473.52
2018,6,10,9,30,734.0,166.0,1.1,28.0,740.0,687.7,503.62
2018,6,10,9,45,740.5,171.5,1.15,28.25,773.0,728.4,530.56
2018,6,10,10,0,747.0,177.0,1.2,28.5,806.0,764.4,553.99
2018,6,10,10,15,753.5,180.0,1.25,28.65,833.5,798.08,575.51
2018,6,10,10,30,760.0,183.0,1.3,28.8,861.0,829.45,594.92
2018,6,10,10,45,749.0,194.0,1.35,28.9,876.5,850.52,607.81
2018,6,10,11,0,738.0,205.0,1.4,29.0,892.0,874.02,622.36
2018,6,10,11,15,582.5,291.5,1.4,29.05,839.5,828.35,589.52
2018,6,10,11,30,427.0,378.0,1.4,29.1,787.0,775.4,551.29
2018,6,10,11,45,505.0,333.5,1.45,29.1,821.0,812.37,578.33
2018,6,10,12,0,583.0,289.0,1.5,29.1,855.0,847.58,603.2
2018,6,10,12,15,423.0,331.0,1.45,29.0,742.0,738.22,528.39
2018,6,10,12,30,263.0,373.0,1.4,28.9,629.0,616.89,444.9
2018,6,10,12,45,289.5,358.5,1.4,28.85,638.5,626.04,453.07
2018,6,10,13,0,316.0,344.0,1.4,28.8,648.0,633.41,458.96
2018,6,10,13,15,422.0,313.5,1.4,28.7,713.0,706.33,510.28
2018,6,10,13,30,528.0,283.0,1.4,28.6,778.0,764.32,550.43
2018,6,10,13,45,631.5,239.5,1.4,28.5,818.5,803.82,578.33
2018,6,10,14,0,735.0,196.0,1.4,28.4,859.0,834.24,599.76
2018,6,10,14,15,561.0,271.5,1.35,28.35,768.5,738.69,533.53
2018,6,10,14,30,387.0,347.0,1.3,28.3,678.0,648.5,470.25
2018,6,10,14,45,475.5,295.5,1.3,28.25,685.5,652.88,476.45
2018,6,10,15,0,564.0,244.0,1.3,28.2,693.0,648.83,475.73
2018,6,10,15,15,343.0,267.5,1.25,28.15,536.5,487.58,361.28
2018,6,10,15,30,122.0,291.0,1.2,28.1,380.0,346.04,257.74
2018,6,10,15,45,286.0,249.0,1.2,28.05,440.5,401.57,301.0
2018,6,10,16,0,450.0,207.0,1.2,28.0,501.0,440.96,329.54
2018,6,10,16,15,456.5,191.0,1.15,27.85,470.0,403.89,301.18
2018,6,10,16,30,463.0,175.0,1.1,27.7,439.0,365.29,271.33
2018,6,10,16,45,474.0,158.0,1.05,27.55,406.5,326.08,239.98
2018,6,10,17,0,485.0,141.0,1.0,27.4,374.0,285.04,206.17
2018,6,10,17,15,508.5,123.0,0.95,27.1,342.5,244.75,171.74
2018,6,10,17,30,532.0,105.0,0.9,26.8,311.0,203.3,135.84
2018,6,10,17,45,450.5,99.0,0.8,26.45,256.0,149.26,95.31
2018,6,10,18,0,369.0,93.0,0.7,26.1,201.0,106.48,66.65
2018,6,10,18,15,319.0,79.5,0.7,26.1,159.5,68.27,44.77
2018,6,10,18,30,269.0,66.0,0.7,26.1,118.0,49.66,36.5
2018,6,10,18,45,209.0,51.0,0.7,25.25,84.5,39.03,27.11
2018,6,10,19,0,149.0,36.0,0.7,24.4,51.0,27.99,16.68
2018,6,10,19,15,85.5,21.5,0.7,24.3,29.0,17.45,0.0
2018,6,10,19,30,22.0,7.0,0.7,24.2,7.0,6.37,0.0
2018,6,10,19,45,11.0,3.5,0.7,24.05,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,0.7,23.75,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,0.75,21.75,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,0.95,20.35,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,0.55,19.9,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,6,11,4,45,6.0,1.5,0.5,19.95,1.5,0.0,0.0
2018,6,11,5,0,12.0,3.0,0.5,20.0,3.0,0.0,0.0
2018,6,11,5,15,33.0,15.0,0.55,20.2,17.0,13.64,0.0
2018,6,11,5,30,54.0,27.0,0.6,20.4,31.0,22.52,10.34
2018,6,11,5,45,110.0,44.0,0.65,20.6,60.5,34.89,23.79
2018,6,11,6,0,166.0,61.0,0.7,20.8,90.0,47.66,35.44
2018,6,11,6,15,236.5,76.0,0.7,21.05,132.0,58.77,45.42
2018,6,11,6,30,307.0,91.0,0.7,21.3,174.0,89.06,58.57
2018,6,11,6,45,412.0,96.0,0.75,21.5,232.0,128.06,82.36
2018,6,11,7,0,517.0,101.0,0.8,21.7,290.0,181.13,120.75
2018,6,11,7,15,515.0,116.5,0.85,22.3,329.0,225.58,158.47
2018,6,11,7,30,513.0,132.0,0.9,22.9,368.0,271.34,197.3
2018,6,11,7,45,444.0,169.0,0.9,23.5,390.0,311.12,231.7
2018,6,11,8,0,375.0,206.0,0.9,24.1,412.0,340.14,255.92
2018,6,11,8,15,389.5,223.0,0.95,24.45,454.0,384.82,290.23
2018,6,11,8,30,404.0,240.0,1.0,24.8,496.0,434.23,326.99
2018,6,11,8,45,496.0,222.5,1.05,25.15,560.0,494.5,371.4
2018,6,11,9,0,588.0,205.0,1.1,25.5,624.0,564.53,421.91
2018,6,11,9,15,653.5,187.5,1.1,25.75,678.5,620.81,461.54
2018,6,11,9,30,719.0,170.0,1.1,26.0,733.0,680.18,502.52
2018,6,11,9,45,723.0,177.0,1.1,26.2,765.0,719.89,528.44
2018,6,11,10,0,727.0,184.0,1.1,26.4,797.0,757.56,552.61
2018,6,11,10,15,695.0,208.0,1.1,26.5,810.5,779.98,565.78
2018,6,11,10,30,663.0,232.0,1.1,26.6,824.0,797.73,575.81
2018,6,11,10,45,477.5,330.0,1.1,26.75,762.0,745.57,536.45
2018,6,11,11,0,292.0,428.0,1.1,26.9,700.0,676.82,486.15
2018,6,11,11,15,274.5,445.0,1.1,26.9,704.0,684.03,490.73
2018,6,11,11,30,257.0,462.0,1.1,26.9,708.0,689.4,493.36
2018,6,11,11,45,216.5,465.5,1.05,26.95,674.0,649.72,465.52
2018,6,11,12,0,176.0,469.0,1.0,27.0,640.0,617.0,442.46
2018,6,11,12,15,153.5,475.5,1.0,27.0,624.5,602.73,432.5
2018,6,11,12,30,131.0,482.0,1.0,27.0,609.0,587.44,421.69
2018,6,11,12,45,155.0,474.5,0.95,27.0,624.0,601.69,431.8
2018,6,11,13,0,179.0,467.0,0.9,27.0,639.0,614.68,440.76
2018,6,11,13,15,232.5,453.0,0.85,26.9,673.0,647.06,463.5
2018,6,11,13,30,286.0,439.0,0.8,26.8,707.0,685.3,489.43
2018,6,11,13,45,227.0,430.0,0.75,26.75,640.0,609.05,437.43
2018,6,11,14,0,168.0,421.0,0.7,26.7,573.0,542.99,392.39
2018,6,11,14,15,116.5,366.0,0.7,26.5,470.0,442.47,323.77
2018,6,11,14,30,65.0,311.0,0.7,26.3,367.0,337.43,249.73
2018,6,11,14,45,39.5,277.0,0.65,26.15,310.5,283.42,210.92
2018,6,11,15,0,14.0,243.0,0.6,26.0,254.0,227.08,169.35
2018,6,11,15,15,10.5,214.5,0.7,25.7,222.5,198.22,148.6
2018,6,11,15,30,7.0,186.0,0.8,25.4,191.0,169.79,127.63
2018,6,11,15,45,4.5,152.0,0.9,25.1,155.0,137.53,103.33
2018,6,11,16,0,2.0,118.0,1.0,24.8,119.0,105.7,78.89
2018,6,11,16,15,12.0,145.5,1.05,24.45,152.5,134.59,102.12
2018,6,11,16,30,22.0,173.0,1.1,24.1,186.0,163.21,124.86
2018,6,11,16,45,41.5,166.5,1.2,23.8,187.5,162.75,124.63
2018,6,11,17,0,61.0,160.0,1.3,23.5,189.0,159.9,122.23
2018,6,11,17,15,111.5,157.0,1.3,23.2,203.0,166.17,125.68
2018,6,11,17,30,162.0,154.0,1.3,22.9,217.0,164.71,122.18
2018,6,11,17,45,89.5,127.0,1.3,22.55,161.0,119.77,88.92
2018,6,11,18,0,17.0,100.0,1.3,22.2,105.0,86.67,65.46
2018,6,11,18,15,8.5,78.5,1.3,22.2,81.0,66.93,49.7
2018,6,11,18,30,0.0,57.0,1.3,22.2,57.0,48.97,36.56
2018,6,11,18,45,0.0,41.5,1.3,21.65,41.5,35.97,24.98
2018,6,11,19,0,0.0,26.0,1.3,21.1,26.0,22.88,12.91
2018,6,11,19,15,1.0,15.0,1.35,20.9,15.0,13.22,0.0
2018,6,11,19,30,2.0,4.0,1.4,20.7,4.0,3.64,0.0
2018,6,11,19,45,1.0,2.0,1.45,20.45,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.75,19.6,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.85,19.2,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.1,18.05,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.05,17.75,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.95,17.45,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.8,16.85,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.75,16.75,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.65,16.65,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,6,12,4,45,1.0,0.5,1.45,16.3,0.5,0.0,0.0
2018,6,12,5,0,2.0,1.0,1.5,16.3,1.0,0.0,0.0
2018,6,12,5,15,1.0,3.5,1.55,16.4,3.5,3.18,0.0
2018,6,12,5,30,0.0,6.0,1.6,16.5,6.0,5.26,0.0
2018,6,12,5,45,0.0,16.5,1.7,16.6,16.5,14.5,6.78
2018,6,12,6,0,0.0,27.0,1.8,16.7,27.0,23.77,15.21
2018,6,12,6,15,0.0,41.5,1.85,16.9,41.5,36.6,26.75
2018,6,12,6,30,0.0,56.0,1.9,17.1,56.0,49.46,36.37
2018,6,12,6,45,0.0,62.0,1.9,17.3,62.0,54.78,40.84
2018,6,12,7,0,0.0,68.0,1.9,17.5,68.0,60.11,45.2
2018,6,12,7,15,0.0,55.0,1.9,17.8,55.0,48.57,35.34
2018,6,12,7,30,0.0,42.0,1.9,18.1,42.0,37.06,25.54
2018,6,12,7,45,0.0,50.0,1.85,18.45,50.0,44.17,31.33
2018,6,12,8,0,0.0,58.0,1.8,18.8,58.0,51.28,37.05
2018,6,12,8,15,0.0,56.0,1.75,19.2,56.0,49.53,35.4
2018,6,12,8,30,0.0,54.0,1.7,19.6,54.0,47.78,33.79
2018,6,12,8,45,4.5,114.0,1.65,20.05,117.0,103.68,78.99
2018,6,12,9,0,9.0,174.0,1.6,20.5,180.0,160.05,123.41
2018,6,12,9,15,8.5,183.0,1.6,20.85,189.0,168.38,129.36
2018,6,12,9,30,8.0,192.0,1.6,21.2,198.0,176.67,135.36
2018,6,12,9,45,7.0,182.5,1.55,21.55,188.0,167.94,128.08
2018,6,12,10,0,6.0,173.0,1.5,21.9,178.0,159.06,120.79
2018,6,12,10,15,3.0,133.5,1.45,22.15,136.0,121.49,91.15
2018,6,12,10,30,0.0,94.0,1.4,22.4,94.0,83.74,61.24
2018,6,12,10,45,0.0,86.5,1.35,22.7,86.5,77.09,55.9
2018,6,12,11,0,0.0,79.0,1.3,23.0,79.0,70.43,50.52
2018,6,12,11,15,0.5,89.5,1.25,23.25,90.0,80.34,58.26
2018,6,12,11,30,1.0,100.0,1.2,23.5,101.0,90.29,65.96
2018,6,12,11,45,1.0,98.5,1.15,23.75,99.5,89.0,64.84
2018,6,12,12,0,1.0,97.0,1.1,24.0,98.0,87.69,63.73
2018,6,12,12,15,3.0,122.0,1.1,24.15,125.0,112.11,82.76
2018,6,12,12,30,5.0,147.0,1.1,24.3,152.0,136.56,101.59
2018,6,12,12,45,3.5,127.0,1.1,24.45,130.5,117.03,86.39
2018,6,12,13,0,2.0,107.0,1.1,24.6,109.0,97.54,71.26
2018,6,12,13,15,24.0,221.5,1.1,24.7,244.0,226.94,170.88
2018,6,12,13,30,46.0,336.0,1.1,24.8,379.0,353.53,263.97
2018,6,12,13,45,98.0,386.0,1.05,24.9,475.0,453.9,336.04
2018,6,12,14,0,150.0,436.0,1.0,25.0,571.0,541.58,397.09
2018,6,12,14,15,127.5,417.0,1.0,25.0,529.5,499.18,366.88
2018,6,12,14,30,105.0,398.0,1.0,25.0,488.0,450.33,332.93
2018,6,12,14,45,66.5,345.5,1.0,24.95,401.5,367.28,273.76
2018,6,12,15,0,28.0,293.0,1.0,24.9,315.0,287.4,215.53
2018,6,12,15,15,18.0,246.0,1.0,24.85,260.0,231.54,174.52
2018,6,12,15,30,8.0,199.0,1.0,24.8,205.0,182.0,137.34
2018,6,12,15,45,5.5,181.5,1.0,24.7,185.5,164.29,124.22
2018,6,12,16,0,3.0,164.0,1.0,24.6,166.0,146.89,111.12
2018,6,12,16,15,2.0,155.5,1.0,24.4,157.0,138.46,104.98
2018,6,12,16,30,1.0,147.0,1.0,24.2,148.0,130.14,98.87
2018,6,12,16,45,1.0,130.0,1.0,24.0,130.5,114.94,87.26
2018,6,12,17,0,1.0,113.0,1.0,23.8,113.0,99.84,75.59
2018,6,12,17,15,0.5,82.5,0.95,23.55,82.5,73.07,54.32
2018,6,12,17,30,0.0,52.0,0.9,23.3,52.0,45.9,32.36
2018,6,12,17,45,0.0,47.0,0.85,23.0,47.0,41.46,28.85
2018,6,12,18,0,0.0,42.0,0.8,22.7,42.0,37.03,25.24
2018,6,12,18,15,77.5,37.5,0.8,22.7,53.0,32.59,20.11
2018,6,12,18,30,155.0,33.0,0.8,22.7,64.0,24.51,15.54
2018,6,12,18,45,135.0,30.0,0.65,21.7,51.5,22.69,13.74
2018,6,12,19,0,115.0,27.0,0.5,20.7,39.0,20.82,11.35
2018,6,12,19,15,60.5,15.0,0.45,20.45,21.0,12.46,0.0
2018,6,12,19,30,6.0,3.0,0.4,20.2,3.0,2.73,0.0
2018,6,12,19,45,3.0,1.5,0.4,19.9,1.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,0.4,19.45,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,0.4,19.3,0.0,0.0,0.0
