Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,20,45,0.0,0.0,0.4,19.15,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,0.4,18.9,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,0.4,18.8,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,0.4,18.7,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,0.35,18.55,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,0.3,18.4,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,0.3,18.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,0.3,18.25,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,0.3,18.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,0.3,18.15,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,0.3,18.1,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,0.3,18.1,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,0.3,18.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,0.3,18.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,0.3,17.95,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,0.3,17.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,0.3,17.85,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,0.3,17.55,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,0.35,17.4,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,0.45,17.2,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,0.55,17.25,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,6,13,4,45,2.0,1.0,0.65,17.5,1.0,0.0,0.0
2018,6,13,5,0,4.0,2.0,0.7,17.6,2.0,0.0,0.0
2018,6,13,5,15,2.0,10.0,0.9,18.15,10.0,9.1,0.0
2018,6,13,5,30,0.0,18.0,1.1,18.7,18.0,15.85,5.67
2018,6,13,5,45,45.0,36.5,1.3,19.2,44.5,30.48,20.2
2018,6,13,6,0,90.0,55.0,1.5,19.7,71.0,44.92,33.24
2018,6,13,6,15,98.5,73.5,1.55,20.25,96.0,58.92,45.7
2018,6,13,6,30,107.0,92.0,1.6,20.8,121.0,81.26,58.76
2018,6,13,6,45,149.0,116.0,1.7,21.3,165.5,114.03,82.48
2018,6,13,7,0,191.0,140.0,1.8,21.8,210.0,152.35,111.56
2018,6,13,7,15,346.5,137.0,1.8,22.25,287.5,201.47,146.03
2018,6,13,7,30,502.0,134.0,1.8,22.7,365.0,268.67,196.8
2018,6,13,7,45,424.0,150.0,1.85,23.15,360.5,286.57,215.19
2018,6,13,8,0,346.0,166.0,1.9,23.6,356.0,295.14,224.85
2018,6,13,8,15,190.0,201.5,1.85,23.95,307.5,272.2,208.92
2018,6,13,8,30,34.0,237.0,1.8,24.3,259.0,228.99,175.23
2018,6,13,8,45,64.0,275.0,1.8,24.7,319.5,282.83,215.98
2018,6,13,9,0,94.0,313.0,1.8,25.1,380.0,339.91,258.15
2018,6,13,9,15,145.0,338.0,1.8,25.45,448.0,407.25,307.47
2018,6,13,9,30,196.0,363.0,1.8,25.8,516.0,474.22,355.52
2018,6,13,9,45,262.0,361.5,1.8,26.15,576.0,537.93,400.81
2018,6,13,10,0,328.0,360.0,1.8,26.5,636.0,599.84,444.1
2018,6,13,10,15,551.0,266.5,1.8,26.75,750.0,715.83,527.53
2018,6,13,10,30,774.0,173.0,1.8,27.0,864.0,829.91,605.57
2018,6,13,10,45,781.0,174.0,1.8,27.25,886.5,857.78,621.42
2018,6,13,11,0,788.0,175.0,1.8,27.5,909.0,882.99,636.3
2018,6,13,11,15,738.5,203.0,1.8,27.75,900.0,879.18,632.49
2018,6,13,11,30,689.0,231.0,1.8,28.0,891.0,878.37,631.02
2018,6,13,11,45,690.0,231.5,1.85,28.2,897.5,887.9,636.9
2018,6,13,12,0,691.0,232.0,1.9,28.4,904.0,894.52,640.89
2018,6,13,12,15,755.5,198.5,1.9,28.5,933.5,918.22,655.64
2018,6,13,12,30,820.0,165.0,1.9,28.6,963.0,946.78,673.27
2018,6,13,12,45,829.5,156.0,1.9,28.75,959.0,931.99,663.33
2018,6,13,13,0,839.0,147.0,1.9,28.9,955.0,925.66,659.3
2018,6,13,13,15,835.5,146.5,1.9,28.9,941.0,911.55,650.71
2018,6,13,13,30,832.0,146.0,1.9,28.9,927.0,894.3,640.24
2018,6,13,13,45,827.0,144.5,1.9,28.9,906.5,871.74,626.42
2018,6,13,14,0,822.0,143.0,1.9,28.9,886.0,846.25,610.73
2018,6,13,14,15,814.5,142.0,1.9,28.8,859.0,823.06,596.76
2018,6,13,14,30,807.0,141.0,1.9,28.7,832.0,789.94,576.15
2018,6,13,14,45,798.0,138.5,1.9,28.6,799.0,751.9,552.17
2018,6,13,15,0,789.0,136.0,1.9,28.5,766.0,711.85,525.72
2018,6,13,15,15,777.0,132.5,1.85,28.4,727.5,666.99,494.71
2018,6,13,15,30,765.0,129.0,1.8,28.3,689.0,620.82,462.12
2018,6,13,15,45,749.0,126.0,1.8,28.15,646.5,571.68,426.94
2018,6,13,16,0,733.0,123.0,1.8,28.0,604.0,522.1,390.43
2018,6,13,16,15,712.0,119.5,1.75,27.75,558.0,468.16,349.65
2018,6,13,16,30,691.0,116.0,1.7,27.5,512.0,415.72,308.76
2018,6,13,16,45,664.0,112.0,1.65,27.3,464.0,361.43,265.35
2018,6,13,17,0,637.0,108.0,1.6,27.1,416.0,309.0,222.34
2018,6,13,17,15,601.5,102.5,1.45,26.75,367.0,255.09,177.84
2018,6,13,17,30,566.0,97.0,1.3,26.4,318.0,204.62,136.24
2018,6,13,17,45,493.0,91.5,1.2,26.05,264.0,152.21,96.21
2018,6,13,18,0,420.0,86.0,1.1,25.7,210.0,106.55,64.78
2018,6,13,18,15,249.0,75.0,1.1,25.7,144.5,63.69,41.97
2018,6,13,18,30,78.0,64.0,1.1,25.7,79.0,51.77,38.39
2018,6,13,18,45,62.5,47.5,0.95,24.75,57.5,39.02,27.22
2018,6,13,19,0,47.0,31.0,0.8,23.8,36.0,26.0,15.35
2018,6,13,19,15,26.0,18.0,0.8,23.6,20.5,15.35,0.0
2018,6,13,19,30,5.0,5.0,0.8,23.4,5.0,4.55,0.0
2018,6,13,19,45,2.5,2.5,0.8,23.2,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,0.85,22.35,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,0.9,22.25,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,0.95,22.15,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.05,21.95,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.05,21.85,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,0.85,20.85,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,14,4,45,4.0,1.5,0.8,20.8,1.5,0.0,0.0
2018,6,14,5,0,8.0,3.0,0.8,20.8,3.0,0.0,0.0
2018,6,14,5,15,64.5,16.5,0.9,21.1,21.5,15.01,0.0
2018,6,14,5,30,121.0,30.0,1.0,21.4,40.0,24.12,11.36
2018,6,14,5,45,203.0,45.0,1.1,21.75,74.5,34.75,23.52
2018,6,14,6,0,285.0,60.0,1.2,22.1,109.0,45.65,33.51
2018,6,14,6,15,352.5,71.5,1.2,22.55,152.5,53.5,40.6
2018,6,14,6,30,420.0,83.0,1.2,23.0,196.0,88.33,54.41
2018,6,14,6,45,471.5,91.5,1.2,23.45,243.5,130.17,81.07
2018,6,14,7,0,523.0,100.0,1.2,23.9,291.0,179.7,118.45
2018,6,14,7,15,553.5,108.5,1.25,24.4,338.0,228.26,158.16
2018,6,14,7,30,584.0,117.0,1.3,24.9,385.0,279.91,200.9
2018,6,14,7,45,569.5,135.0,1.35,25.45,421.5,326.96,240.53
2018,6,14,8,0,555.0,153.0,1.4,26.0,458.0,371.62,276.97
2018,6,14,8,15,547.5,171.5,1.4,26.4,495.5,414.66,310.8
2018,6,14,8,30,540.0,190.0,1.4,26.8,533.0,458.69,344.02
2018,6,14,8,45,612.5,176.0,1.4,27.2,591.5,519.64,388.76
2018,6,14,9,0,685.0,162.0,1.4,27.6,650.0,582.76,433.99
2018,6,14,9,15,727.0,153.5,1.35,27.85,698.0,635.33,470.51
2018,6,14,9,30,769.0,145.0,1.3,28.1,746.0,688.34,506.41
2018,6,14,9,45,766.5,156.0,1.2,28.35,778.0,728.32,531.35
2018,6,14,10,0,764.0,167.0,1.1,28.6,810.0,765.6,553.76
2018,6,14,10,15,774.5,168.0,1.05,28.75,839.5,801.26,574.91
2018,6,14,10,30,785.0,169.0,1.0,28.9,869.0,834.8,594.2
2018,6,14,10,45,776.0,178.0,0.95,29.05,885.0,856.62,605.86
2018,6,14,11,0,767.0,187.0,0.9,29.2,901.0,875.01,615.41
2018,6,14,11,15,748.5,198.0,0.85,29.3,904.5,883.19,618.74
2018,6,14,11,30,730.0,209.0,0.8,29.4,908.0,894.53,624.19
2018,6,14,11,45,695.5,227.0,0.8,29.5,898.0,888.3,619.7
2018,6,14,12,0,661.0,245.0,0.8,29.6,888.0,878.33,612.89
2018,6,14,12,15,732.5,210.0,0.75,29.6,923.0,914.3,634.47
2018,6,14,12,30,804.0,175.0,0.7,29.6,958.0,940.94,649.21
2018,6,14,12,45,782.0,184.5,0.7,29.6,942.0,925.3,639.51
2018,6,14,13,0,760.0,194.0,0.7,29.6,926.0,906.7,628.63
2018,6,14,13,15,716.0,213.5,0.65,29.6,895.0,881.3,612.74
2018,6,14,13,30,672.0,233.0,0.6,29.6,864.0,847.66,591.43
2018,6,14,13,45,692.0,217.0,0.6,29.55,854.5,835.24,585.09
2018,6,14,14,0,712.0,201.0,0.6,29.5,845.0,819.13,575.97
2018,6,14,14,15,653.5,216.5,0.55,29.45,793.5,764.39,540.25
2018,6,14,14,30,595.0,232.0,0.5,29.4,742.0,710.18,504.74
2018,6,14,14,45,688.0,186.5,0.5,29.35,754.0,716.05,511.21
2018,6,14,15,0,781.0,141.0,0.5,29.3,766.0,711.05,509.58
2018,6,14,15,15,767.5,139.0,0.5,29.35,727.5,666.94,480.14
2018,6,14,15,30,754.0,137.0,0.5,29.4,689.0,621.64,449.66
2018,6,14,15,45,570.5,174.0,0.5,29.4,577.0,510.68,372.48
2018,6,14,16,0,387.0,211.0,0.5,29.4,465.0,410.99,301.84
2018,6,14,16,15,285.5,195.0,0.5,29.25,375.0,320.11,236.8
2018,6,14,16,30,184.0,179.0,0.5,29.1,285.0,243.9,181.01
2018,6,14,16,45,354.0,157.0,0.45,28.95,337.0,280.14,205.45
2018,6,14,17,0,524.0,135.0,0.4,28.8,389.0,293.97,209.62
2018,6,14,17,15,388.0,137.5,0.4,28.6,314.0,225.94,159.04
2018,6,14,17,30,252.0,140.0,0.4,28.4,239.0,172.71,121.4
2018,6,14,17,45,219.5,123.0,0.35,28.15,200.0,135.74,93.5
2018,6,14,18,0,187.0,106.0,0.3,27.9,161.0,102.69,69.81
2018,6,14,18,15,177.0,88.5,0.3,27.9,132.5,74.0,50.95
2018,6,14,18,30,167.0,71.0,0.3,27.9,104.0,54.89,40.59
2018,6,14,18,45,118.0,53.5,0.3,27.45,73.5,42.0,29.37
2018,6,14,19,0,69.0,36.0,0.3,27.0,43.0,29.69,18.1
2018,6,14,19,15,46.5,22.0,0.35,26.85,25.5,18.37,0.0
2018,6,14,19,30,24.0,8.0,0.4,26.7,8.0,7.28,0.0
2018,6,14,19,45,12.0,4.0,0.4,26.55,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,0.4,26.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,0.4,26.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,0.4,25.85,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,0.4,25.7,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,0.4,25.35,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,0.4,24.65,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,0.45,23.95,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.55,23.3,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.65,22.7,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,0.75,22.1,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.25,20.15,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.35,19.3,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.35,18.55,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.35,18.35,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,6,15,4,45,6.5,1.5,1.45,18.25,1.5,0.0,0.0
2018,6,15,5,0,13.0,3.0,1.5,18.2,3.0,0.0,0.0
2018,6,15,5,15,65.0,15.5,1.55,18.5,20.0,14.1,0.0
2018,6,15,5,30,117.0,28.0,1.6,18.8,37.0,22.64,10.43
2018,6,15,5,45,204.5,42.0,1.65,19.05,71.5,32.41,21.82
2018,6,15,6,0,292.0,56.0,1.7,19.3,106.0,42.61,31.29
2018,6,15,6,15,389.0,64.0,1.65,19.9,154.5,48.04,36.33
2018,6,15,6,30,486.0,72.0,1.6,20.5,203.0,84.12,49.63
2018,6,15,6,45,542.5,78.0,1.6,21.05,253.0,128.09,77.24
2018,6,15,7,0,599.0,84.0,1.6,21.6,303.0,178.65,115.67
2018,6,15,7,15,636.0,89.0,1.65,22.35,353.0,230.01,158.22
2018,6,15,7,30,673.0,94.0,1.7,23.1,403.0,285.06,204.44
2018,6,15,7,45,701.5,97.5,1.75,23.8,452.5,339.15,249.77
2018,6,15,8,0,730.0,101.0,1.8,24.5,502.0,397.19,296.99
2018,6,15,8,15,751.5,104.5,1.8,24.95,550.0,451.61,340.38
2018,6,15,8,30,773.0,108.0,1.8,25.4,598.0,506.79,382.9
2018,6,15,8,45,790.0,110.0,1.8,25.85,642.5,558.43,421.49
2018,6,15,9,0,807.0,112.0,1.8,26.3,687.0,609.77,458.6
2018,6,15,9,15,819.5,114.5,1.75,26.6,727.0,658.02,492.35
2018,6,15,9,30,832.0,117.0,1.7,26.9,767.0,701.93,522.17
2018,6,15,9,45,842.0,118.5,1.65,27.25,802.0,743.89,549.05
2018,6,15,10,0,852.0,120.0,1.6,27.6,837.0,783.87,573.23
2018,6,15,10,15,858.0,122.0,1.6,27.8,866.0,818.88,594.59
2018,6,15,10,30,864.0,124.0,1.6,28.0,895.0,851.25,614.07
2018,6,15,10,45,867.5,126.5,1.55,28.25,917.5,879.1,629.82
2018,6,15,11,0,871.0,129.0,1.5,28.5,940.0,903.89,643.48
2018,6,15,11,15,872.5,130.5,1.45,28.65,954.5,922.75,653.59
2018,6,15,11,30,874.0,132.0,1.4,28.8,969.0,938.29,661.65
2018,6,15,11,45,814.0,173.5,1.35,28.95,958.5,940.89,661.7
2018,6,15,12,0,754.0,215.0,1.3,29.1,948.0,936.65,657.75
2018,6,15,12,15,719.5,233.0,1.3,29.15,933.0,924.02,649.75
2018,6,15,12,30,685.0,251.0,1.3,29.2,918.0,907.99,639.59
2018,6,15,12,45,685.5,249.0,1.3,29.25,913.0,903.01,636.65
2018,6,15,13,0,686.0,247.0,1.3,29.3,908.0,895.1,631.78
2018,6,15,13,15,698.0,238.0,1.3,29.3,902.0,888.18,628.04
2018,6,15,13,30,710.0,229.0,1.3,29.3,896.0,878.0,622.17
2018,6,15,13,45,577.5,295.5,1.3,29.25,830.5,807.13,574.31
2018,6,15,14,0,445.0,362.0,1.3,29.2,765.0,739.52,528.21
2018,6,15,14,15,460.5,343.0,1.3,29.05,748.5,720.35,517.46
2018,6,15,14,30,476.0,324.0,1.3,28.9,732.0,698.51,504.29
2018,6,15,14,45,496.0,301.5,1.25,28.8,712.0,674.21,488.88
2018,6,15,15,0,516.0,279.0,1.2,28.7,692.0,646.81,471.13
2018,6,15,15,15,591.5,228.0,1.15,28.55,679.0,630.54,461.66
2018,6,15,15,30,667.0,177.0,1.1,28.4,666.0,604.15,444.57
2018,6,15,15,45,717.5,145.0,1.05,28.25,642.0,571.26,421.68
2018,6,15,16,0,768.0,113.0,1.0,28.1,618.0,532.55,393.67
2018,6,15,16,15,750.0,109.5,0.95,28.1,572.5,479.68,353.83
2018,6,15,16,30,732.0,106.0,0.9,28.1,527.0,427.06,313.09
2018,6,15,16,45,709.5,101.0,0.85,28.1,478.5,369.82,267.87
2018,6,15,17,0,687.0,96.0,0.8,28.1,430.0,315.56,223.71
2018,6,15,17,15,655.5,91.0,0.75,27.8,380.5,260.43,178.6
2018,6,15,17,30,624.0,86.0,0.7,27.5,331.0,208.18,135.7
2018,6,15,17,45,581.5,80.0,0.65,27.2,282.5,156.54,95.13
2018,6,15,18,0,539.0,74.0,0.6,26.9,234.0,109.62,62.02
2018,6,15,18,15,478.5,66.0,0.6,26.9,188.0,65.39,38.54
2018,6,15,18,30,418.0,58.0,0.6,26.9,142.0,45.22,32.69
2018,6,15,18,45,332.5,47.0,0.6,25.6,102.0,36.16,24.77
2018,6,15,19,0,247.0,36.0,0.6,24.3,62.0,28.08,17.11
2018,6,15,19,15,146.5,22.5,0.65,23.95,36.0,17.75,0.33
2018,6,15,19,30,46.0,9.0,0.7,23.6,10.0,8.19,0.0
2018,6,15,19,45,23.0,4.5,0.75,23.25,5.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.55,19.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.5,19.65,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.45,19.6,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.4,19.55,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.4,19.55,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,6,16,4,45,3.5,1.5,0.35,19.65,1.5,0.0,0.0
2018,6,16,5,0,7.0,3.0,0.3,19.7,3.0,0.0,0.0
2018,6,16,5,15,6.5,10.0,0.3,20.15,10.0,9.1,0.0
2018,6,16,5,30,6.0,17.0,0.3,20.6,17.0,15.26,5.12
2018,6,16,5,45,32.5,34.0,0.3,21.05,39.0,28.58,18.47
2018,6,16,6,0,59.0,51.0,0.3,21.5,61.0,41.96,30.5
2018,6,16,6,15,82.0,71.0,0.35,22.2,90.0,57.12,43.79
2018,6,16,6,30,105.0,91.0,0.4,22.9,119.0,80.0,57.32
2018,6,16,6,45,149.5,113.5,0.4,23.6,163.0,111.65,79.55
2018,6,16,7,0,194.0,136.0,0.4,24.3,207.0,148.38,106.53
2018,6,16,7,15,285.0,148.0,0.4,24.8,270.0,194.46,139.94
2018,6,16,7,30,376.0,160.0,0.4,25.3,333.0,252.05,183.05
2018,6,16,7,45,350.0,184.5,0.4,25.85,360.0,286.92,211.47
2018,6,16,8,0,324.0,209.0,0.4,26.4,387.0,319.78,237.28
2018,6,16,8,15,264.0,241.0,0.35,26.8,394.5,340.33,252.93
2018,6,16,8,30,204.0,273.0,0.3,27.2,402.0,351.1,260.36
2018,6,16,8,45,195.5,295.0,0.25,27.6,426.0,378.41,279.15
2018,6,16,9,0,187.0,317.0,0.2,28.0,450.0,404.56,296.4
2018,6,16,9,15,207.5,340.5,0.2,28.35,496.0,449.99,327.28
2018,6,16,9,30,228.0,364.0,0.2,28.7,542.0,496.79,358.24
2018,6,16,9,45,278.0,370.0,0.2,29.05,597.0,556.63,397.87
2018,6,16,10,0,328.0,376.0,0.2,29.4,652.0,613.62,434.65
2018,6,16,10,15,322.5,393.0,0.25,29.65,672.5,638.17,449.45
2018,6,16,10,30,317.0,410.0,0.3,29.9,693.0,661.22,463.55
2018,6,16,10,45,325.5,417.5,0.35,30.15,714.5,685.95,479.06
2018,6,16,11,0,334.0,425.0,0.4,30.4,736.0,709.73,493.84
2018,6,16,11,15,407.5,393.0,0.4,30.55,779.0,761.36,527.26
2018,6,16,11,30,481.0,361.0,0.4,30.7,822.0,807.22,556.34
2018,6,16,11,45,619.5,284.5,0.4,30.9,883.5,870.68,597.56
2018,6,16,12,0,758.0,208.0,0.4,31.1,945.0,925.95,631.08
2018,6,16,12,15,771.5,199.0,0.4,31.15,950.0,932.9,634.19
2018,6,16,12,30,785.0,190.0,0.4,31.2,955.0,936.67,636.21
2018,6,16,12,45,760.5,202.0,0.4,31.3,939.0,921.03,626.73
2018,6,16,13,0,736.0,214.0,0.4,31.4,923.0,909.84,620.25
2018,6,16,13,15,619.5,262.0,0.4,31.4,853.0,838.7,576.26
2018,6,16,13,30,503.0,310.0,0.4,31.4,783.0,766.83,530.51
2018,6,16,13,45,641.5,243.0,0.4,31.4,832.5,815.42,564.99
2018,6,16,14,0,780.0,176.0,0.4,31.4,882.0,849.39,587.01
2018,6,16,14,15,761.5,179.0,0.35,31.35,851.0,814.6,565.08
2018,6,16,14,30,743.0,182.0,0.3,31.3,820.0,778.04,542.67
2018,6,16,14,45,610.0,207.0,0.3,31.25,717.0,676.28,477.03
2018,6,16,15,0,477.0,232.0,0.3,31.2,614.0,575.3,410.66
2018,6,16,15,15,408.0,219.5,0.3,31.1,535.0,494.81,357.32
2018,6,16,15,30,339.0,207.0,0.3,31.0,456.0,418.94,305.39
2018,6,16,15,45,368.5,208.5,0.3,30.9,464.0,419.74,306.43
2018,6,16,16,0,398.0,210.0,0.3,30.8,472.0,416.54,303.56
2018,6,16,16,15,422.0,200.5,0.25,30.85,460.0,396.73,288.17
2018,6,16,16,30,446.0,191.0,0.2,30.9,448.0,373.5,269.79
2018,6,16,16,45,462.0,170.5,0.2,30.95,415.5,334.2,239.54
2018,6,16,17,0,478.0,150.0,0.2,31.0,383.0,292.55,206.55
2018,6,16,17,15,475.0,135.0,0.2,30.6,344.5,248.15,171.29
2018,6,16,17,30,472.0,120.0,0.2,30.2,306.0,203.69,135.53
2018,6,16,17,45,355.5,112.5,0.2,29.8,241.0,148.0,96.41
2018,6,16,18,0,239.0,105.0,0.2,29.4,176.0,107.2,70.74
2018,6,16,18,15,150.0,87.0,0.2,29.4,128.5,72.49,49.73
2018,6,16,18,30,61.0,69.0,0.2,29.4,81.0,55.23,40.61
2018,6,16,18,45,89.0,54.0,0.25,28.35,66.0,43.72,30.7
2018,6,16,19,0,117.0,39.0,0.3,27.3,51.0,31.06,19.28
2018,6,16,19,15,69.0,23.5,0.35,26.95,29.5,19.01,1.32
2018,6,16,19,30,21.0,8.0,0.4,26.6,8.0,7.28,0.0
2018,6,16,19,45,10.5,4.0,0.45,26.25,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,0.5,25.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,0.55,25.55,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,0.65,24.1,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.65,20.85,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,6,17,4,45,4.5,1.5,0.6,20.7,1.5,0.0,0.0
2018,6,17,5,0,9.0,3.0,0.6,20.8,3.0,0.0,0.0
2018,6,17,5,15,63.5,16.5,0.65,21.3,21.0,15.01,0.0
2018,6,17,5,30,118.0,30.0,0.7,21.8,39.0,24.11,11.16
2018,6,17,5,45,197.0,46.0,0.8,22.25,74.0,35.54,24.11
2018,6,17,6,0,276.0,62.0,0.9,22.7,109.0,47.18,34.72
2018,6,17,6,15,343.0,73.5,0.9,23.3,152.0,54.98,41.74
2018,6,17,6,30,410.0,85.0,0.9,23.9,195.0,88.03,54.62
2018,6,17,6,45,462.5,93.0,0.9,24.5,242.0,128.88,80.09
2018,6,17,7,0,515.0,101.0,0.9,25.1,289.0,177.58,116.27
2018,6,17,7,15,554.0,108.0,0.95,25.8,338.0,226.24,155.22
2018,6,17,7,30,593.0,115.0,1.0,26.5,387.0,278.99,198.02
2018,6,17,7,45,624.0,120.0,1.05,27.2,435.5,330.93,240.07
2018,6,17,8,0,655.0,125.0,1.1,27.9,484.0,385.41,283.08
2018,6,17,8,15,677.5,129.5,1.1,28.4,530.5,437.75,323.44
2018,6,17,8,30,700.0,134.0,1.1,28.9,577.0,491.1,363.19
2018,6,17,8,45,718.0,137.5,1.1,29.35,621.0,541.7,399.76
2018,6,17,9,0,736.0,141.0,1.1,29.8,665.0,592.27,435.11
2018,6,17,9,15,749.5,144.0,1.05,30.15,704.0,638.71,466.32
2018,6,17,9,30,763.0,147.0,1.0,30.5,743.0,684.09,495.82
2018,6,17,9,45,773.0,150.0,1.0,30.85,777.5,725.63,522.41
2018,6,17,10,0,783.0,153.0,1.0,31.2,812.0,765.41,546.97
2018,6,17,10,15,791.0,154.5,0.95,31.45,840.5,800.16,566.76
2018,6,17,10,30,799.0,156.0,0.9,31.7,869.0,832.6,584.8
2018,6,17,10,45,805.0,157.5,0.85,31.95,891.5,860.81,599.96
2018,6,17,11,0,811.0,159.0,0.8,32.2,914.0,886.25,613.27
2018,6,17,11,15,815.5,160.0,0.7,32.4,930.0,906.95,622.8
2018,6,17,11,30,820.0,161.0,0.6,32.6,946.0,924.58,630.34
2018,6,17,11,45,822.0,161.0,0.5,32.75,954.0,935.75,634.08
2018,6,17,12,0,824.0,161.0,0.4,32.9,962.0,943.65,635.96
2018,6,17,12,15,817.0,165.0,0.4,33.05,960.0,943.61,635.36
2018,6,17,12,30,810.0,169.0,0.4,33.2,958.0,940.25,633.02
2018,6,17,12,45,788.0,181.0,0.35,33.3,944.5,927.16,624.23
2018,6,17,13,0,766.0,193.0,0.3,33.4,931.0,911.01,613.89
2018,6,17,13,15,773.5,186.0,0.35,33.45,922.5,901.53,609.65
2018,6,17,13,30,781.0,179.0,0.4,33.5,914.0,888.7,603.39
2018,6,17,13,45,776.0,177.5,0.45,33.55,894.0,866.65,591.65
2018,6,17,14,0,771.0,176.0,0.5,33.6,874.0,841.81,578.27
2018,6,17,14,15,768.5,169.5,0.55,33.55,847.5,811.7,561.78
2018,6,17,14,30,766.0,163.0,0.6,33.5,821.0,778.92,543.45
2018,6,17,14,45,767.0,154.5,0.65,33.4,791.5,744.4,523.65
2018,6,17,15,0,768.0,146.0,0.7,33.3,762.0,707.22,501.12
2018,6,17,15,15,753.5,144.5,0.75,33.3,724.0,663.51,473.21
2018,6,17,15,30,739.0,143.0,0.8,33.3,686.0,618.72,443.8
2018,6,17,15,45,721.0,140.0,0.8,33.25,643.0,569.42,410.1
2018,6,17,16,0,703.0,137.0,0.8,33.2,600.0,519.69,375.16
2018,6,17,16,15,680.5,133.5,0.8,33.15,554.5,467.35,337.34
2018,6,17,16,30,658.0,130.0,0.8,33.1,509.0,415.84,298.95
2018,6,17,16,45,629.0,125.5,0.8,33.0,461.5,362.02,257.91
2018,6,17,17,0,600.0,121.0,0.8,32.9,414.0,310.34,217.42
2018,6,17,17,15,566.5,114.5,0.8,32.45,366.0,258.09,176.24
2018,6,17,17,30,533.0,108.0,0.8,32.0,318.0,209.12,137.43
2018,6,17,17,45,488.5,99.0,0.8,31.5,270.5,157.87,98.41
2018,6,17,18,0,444.0,90.0,0.8,31.0,223.0,113.56,67.59
2018,6,17,18,15,385.0,79.0,0.8,31.0,178.5,72.33,44.73
2018,6,17,18,30,326.0,68.0,0.8,31.0,134.0,51.19,37.02
2018,6,17,18,45,241.0,53.5,0.7,29.85,95.0,40.89,28.17
2018,6,17,19,0,156.0,39.0,0.6,28.7,56.0,31.15,19.24
2018,6,17,19,15,94.5,24.0,0.6,28.4,33.0,19.43,2.0
2018,6,17,19,30,33.0,9.0,0.6,28.1,10.0,8.19,0.0
2018,6,17,19,45,16.5,4.5,0.65,27.75,5.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.7,27.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.7,27.15,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.7,26.9,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.7,26.7,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.7,26.3,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.75,25.1,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.75,24.7,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.7,23.65,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.65,23.15,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.65,22.1,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,6,18,4,45,5.5,1.5,0.75,22.25,1.5,0.0,0.0
2018,6,18,5,0,11.0,3.0,0.8,22.3,3.0,0.0,0.0
2018,6,18,5,15,72.5,16.5,0.85,22.7,21.5,15.01,0.0
2018,6,18,5,30,134.0,30.0,0.9,23.1,40.0,23.53,10.57
2018,6,18,5,45,208.0,44.0,1.0,23.45,73.0,34.0,22.68
2018,6,18,6,0,282.0,58.0,1.1,23.8,106.0,44.13,31.96
2018,6,18,6,15,344.5,70.0,1.1,24.4,148.5,52.37,39.31
2018,6,18,6,30,407.0,82.0,1.1,25.0,191.0,85.11,52.24
2018,6,18,6,45,459.0,91.0,1.05,25.6,238.5,126.41,77.96
2018,6,18,7,0,511.0,100.0,1.0,26.2,286.0,175.48,114.31
2018,6,18,7,15,541.5,109.0,1.1,26.95,333.0,223.64,153.04
2018,6,18,7,30,572.0,118.0,1.2,27.7,380.0,274.92,194.79
2018,6,18,7,45,614.5,121.0,1.25,28.4,432.0,327.89,237.23
2018,6,18,8,0,657.0,124.0,1.3,29.1,484.0,384.69,281.73
2018,6,18,8,15,666.0,133.5,1.35,29.6,527.0,435.5,321.19
2018,6,18,8,30,675.0,143.0,1.4,30.1,570.0,485.99,359.1
2018,6,18,8,45,598.0,186.5,1.4,30.55,585.0,518.64,382.35
2018,6,18,9,0,521.0,230.0,1.4,31.0,600.0,539.43,396.1
2018,6,18,9,15,485.0,259.0,1.4,31.3,619.5,568.43,415.35
2018,6,18,9,30,449.0,288.0,1.4,31.6,639.0,592.97,430.81
2018,6,18,9,45,421.5,320.0,1.35,31.95,661.0,622.18,448.57
2018,6,18,10,0,394.0,352.0,1.3,32.3,683.0,641.93,459.58
2018,6,18,10,15,536.5,291.5,1.25,32.5,759.5,723.68,515.17
2018,6,18,10,30,679.0,231.0,1.2,32.7,836.0,806.52,569.46
2018,6,18,10,45,739.0,198.5,1.2,32.95,873.0,846.67,594.0
2018,6,18,11,0,799.0,166.0,1.2,33.2,910.0,881.9,614.32
2018,6,18,11,15,747.0,206.5,1.15,33.35,911.5,894.35,620.07
2018,6,18,11,30,695.0,247.0,1.1,33.5,913.0,897.26,619.97
2018,6,18,11,45,704.0,244.5,1.1,33.65,924.0,911.71,628.37
2018,6,18,12,0,713.0,242.0,1.1,33.8,935.0,923.32,634.69
2018,6,18,12,15,765.5,204.0,1.05,33.9,949.0,931.47,638.35
2018,6,18,12,30,818.0,166.0,1.0,34.0,963.0,944.81,645.21
2018,6,18,12,45,777.0,191.0,1.0,34.1,944.0,926.14,633.68
2018,6,18,13,0,736.0,216.0,1.0,34.2,925.0,911.69,625.14
2018,6,18,13,15,704.5,230.5,1.0,34.2,901.5,886.93,610.58
2018,6,18,13,30,673.0,245.0,1.0,34.2,878.0,859.88,593.97
2018,6,18,13,45,638.0,256.0,1.0,34.2,845.5,824.59,572.0
2018,6,18,14,0,603.0,267.0,1.0,34.2,813.0,788.02,549.07
2018,6,18,14,15,644.5,236.0,1.0,34.15,804.0,775.7,543.16
2018,6,18,14,30,686.0,205.0,1.0,34.1,795.0,758.16,533.53
2018,6,18,14,45,712.0,184.0,1.0,34.05,775.0,732.89,518.36
2018,6,18,15,0,738.0,163.0,1.0,34.0,755.0,701.71,499.12
2018,6,18,15,15,726.5,158.5,1.0,33.9,717.5,659.47,471.55
2018,6,18,15,30,715.0,154.0,1.0,33.8,680.0,614.43,441.55
2018,6,18,15,45,627.0,173.5,1.0,33.7,614.5,545.14,393.62
2018,6,18,16,0,539.0,193.0,1.0,33.6,549.0,478.88,347.03
2018,6,18,16,15,436.5,205.0,1.0,33.5,479.5,408.5,296.78
2018,6,18,16,30,334.0,217.0,1.0,33.4,410.0,344.26,250.37
2018,6,18,16,45,370.5,188.0,0.95,33.35,384.0,314.54,227.25
2018,6,18,17,0,407.0,159.0,0.9,33.3,358.0,277.52,197.41
2018,6,18,17,15,453.0,136.0,0.9,32.85,334.0,243.8,168.89
2018,6,18,17,30,499.0,113.0,0.9,32.4,310.0,204.5,135.15
2018,6,18,17,45,465.0,102.0,0.9,31.9,265.0,157.13,98.72
2018,6,18,18,0,431.0,91.0,0.9,31.4,220.0,113.55,67.94
2018,6,18,18,15,374.0,79.5,0.9,31.4,176.5,72.73,45.02
2018,6,18,18,30,317.0,68.0,0.9,31.4,133.0,51.14,36.92
2018,6,18,18,45,222.0,53.0,0.8,29.85,92.5,40.43,27.81
2018,6,18,19,0,127.0,38.0,0.7,28.3,52.0,30.37,18.7
2018,6,18,19,15,68.0,23.0,0.7,27.9,30.0,18.66,2.2
2018,6,18,19,30,9.0,8.0,0.7,27.5,8.0,7.28,0.0
2018,6,18,19,45,4.5,4.0,0.75,27.1,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.8,26.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.8,26.45,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,0.85,25.65,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,0.9,25.4,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,0.9,25.1,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,0.9,24.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,0.9,24.75,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,0.85,24.45,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,0.8,23.95,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,0.75,22.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,0.75,22.7,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,19,4,45,8.0,1.5,0.8,22.85,1.5,0.0,0.0
2018,6,19,5,0,16.0,3.0,0.8,22.9,3.0,0.0,0.0
2018,6,19,5,15,91.5,16.0,0.9,23.4,22.5,14.55,0.0
2018,6,19,5,30,167.0,29.0,1.0,23.9,42.0,22.78,9.89
2018,6,19,5,45,257.5,41.0,1.15,24.35,77.5,31.77,20.72
2018,6,19,6,0,348.0,53.0,1.3,24.8,113.0,40.52,28.75
2018,6,19,6,15,414.5,62.5,1.3,25.45,157.0,48.2,35.59
2018,6,19,6,30,481.0,72.0,1.3,26.1,201.0,81.92,47.44
2018,6,19,6,45,529.0,79.5,1.3,26.7,249.0,125.7,74.23
2018,6,19,7,0,577.0,87.0,1.3,27.3,297.0,175.08,110.9
2018,6,19,7,15,612.5,93.0,1.45,28.0,346.0,225.57,151.66
2018,6,19,7,30,648.0,99.0,1.6,28.7,395.0,279.63,196.04
2018,6,19,7,45,675.0,104.0,1.75,29.4,444.0,333.11,239.92
2018,6,19,8,0,702.0,109.0,1.9,30.1,493.0,388.62,284.38
2018,6,19,8,15,723.5,112.5,1.9,30.5,540.0,441.93,326.13
2018,6,19,8,30,745.0,116.0,1.9,30.9,587.0,497.22,367.94
2018,6,19,8,45,762.0,118.5,1.85,31.3,630.5,548.02,405.08
2018,6,19,9,0,779.0,121.0,1.8,31.7,674.0,598.59,440.79
2018,6,19,9,15,790.5,124.5,1.8,32.0,714.0,645.99,473.6
2018,6,19,9,30,802.0,128.0,1.8,32.3,754.0,692.14,504.64
2018,6,19,9,45,810.5,130.5,1.75,32.6,788.0,733.6,531.42
2018,6,19,10,0,819.0,133.0,1.7,32.9,822.0,773.09,555.16
2018,6,19,10,15,826.0,135.0,1.65,33.15,850.5,802.87,572.28
2018,6,19,10,30,833.0,137.0,1.6,33.4,879.0,835.25,590.91
2018,6,19,10,45,837.5,138.5,1.6,33.65,901.0,862.37,606.5
2018,6,19,11,0,842.0,140.0,1.6,33.9,923.0,886.58,620.22
2018,6,19,11,15,844.5,141.5,1.6,34.05,938.5,905.94,631.16
2018,6,19,11,30,847.0,143.0,1.6,34.2,954.0,922.13,640.2
2018,6,19,11,45,830.5,154.0,1.65,34.35,955.5,925.88,642.27
2018,6,19,12,0,814.0,165.0,1.7,34.5,957.0,937.71,649.51
2018,6,19,12,15,827.5,157.5,1.7,34.6,963.5,946.0,654.12
2018,6,19,12,30,841.0,150.0,1.7,34.7,970.0,940.29,650.28
2018,6,19,12,45,818.0,163.0,1.75,34.8,956.0,938.08,649.41
2018,6,19,13,0,795.0,176.0,1.8,34.9,942.0,922.03,640.05
2018,6,19,13,15,807.0,166.0,1.8,34.9,934.5,913.45,635.2
2018,6,19,13,30,819.0,156.0,1.8,34.9,927.0,901.22,628.1
2018,6,19,13,45,812.5,155.5,1.8,34.85,906.0,878.18,614.44
2018,6,19,14,0,806.0,155.0,1.8,34.8,885.0,852.28,599.07
2018,6,19,14,15,748.5,177.0,1.8,34.75,839.0,802.6,568.46
2018,6,19,14,30,691.0,199.0,1.8,34.7,793.0,756.74,538.94
2018,6,19,14,45,670.5,198.5,1.75,34.6,756.5,715.26,511.85
2018,6,19,15,0,650.0,198.0,1.7,34.5,720.0,672.91,483.71
2018,6,19,15,15,674.5,178.5,1.7,34.35,696.5,643.15,464.67
2018,6,19,15,30,699.0,159.0,1.7,34.2,673.0,609.31,442.15
2018,6,19,15,45,702.5,149.0,1.65,34.05,639.0,567.79,413.08
2018,6,19,16,0,706.0,139.0,1.6,33.9,605.0,524.16,381.72
2018,6,19,16,15,685.5,134.5,1.55,33.65,559.5,471.74,343.28
2018,6,19,16,30,665.0,130.0,1.5,33.4,514.0,419.95,304.21
2018,6,19,16,45,638.5,124.5,1.45,33.2,466.0,365.82,262.35
2018,6,19,17,0,612.0,119.0,1.4,33.0,418.0,313.54,220.88
2018,6,19,17,15,578.5,112.5,1.3,32.5,370.0,260.6,178.63
2018,6,19,17,30,545.0,106.0,1.2,32.0,322.0,210.9,138.85
2018,6,19,17,45,501.5,97.0,1.1,31.55,274.0,160.97,100.44
2018,6,19,18,0,458.0,88.0,1.0,31.1,226.0,114.19,67.44
2018,6,19,18,15,398.5,78.0,1.0,31.1,181.5,72.83,44.51
2018,6,19,18,30,339.0,68.0,1.0,31.1,137.0,51.2,37.03
2018,6,19,18,45,262.5,54.5,0.85,29.4,99.0,41.68,28.91
2018,6,19,19,0,186.0,41.0,0.7,27.7,61.0,31.85,19.98
2018,6,19,19,15,110.5,25.0,0.7,27.4,35.5,19.68,3.08
2018,6,19,19,30,35.0,9.0,0.7,27.1,10.0,8.19,0.0
2018,6,19,19,45,17.5,4.5,0.7,26.75,5.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,0.7,26.4,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,0.75,26.25,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,0.8,25.95,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,0.8,25.65,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,0.8,25.35,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,0.8,25.05,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,0.85,24.75,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,0.9,24.45,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,0.9,24.15,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,0.85,23.9,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,0.8,23.65,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.75,22.9,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.65,22.3,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,20,4,45,4.0,1.5,0.75,22.5,1.5,0.0,0.0
2018,6,20,5,0,8.0,3.0,0.8,22.6,3.0,0.0,0.0
2018,6,20,5,15,66.5,16.0,0.85,22.95,21.0,14.55,0.0
2018,6,20,5,30,125.0,29.0,0.9,23.3,39.0,22.73,9.76
2018,6,20,5,45,209.0,43.5,0.95,23.65,73.5,33.63,22.32
2018,6,20,6,0,293.0,58.0,1.0,24.0,108.0,44.19,31.97
2018,6,20,6,15,360.5,69.0,1.05,24.65,151.0,51.72,38.7
2018,6,20,6,30,428.0,80.0,1.1,25.3,194.0,83.83,50.81
2018,6,20,6,45,479.0,88.0,1.15,25.95,241.0,125.34,76.25
2018,6,20,7,0,530.0,96.0,1.2,26.6,288.0,174.27,112.44
2018,6,20,7,15,568.0,102.0,1.25,27.2,336.5,222.58,151.17
2018,6,20,7,30,606.0,108.0,1.3,27.8,385.0,274.83,193.78
2018,6,20,7,45,635.5,113.0,1.35,28.45,433.5,326.87,236.13
2018,6,20,8,0,665.0,118.0,1.4,29.1,482.0,381.27,279.34
2018,6,20,8,15,688.5,121.5,1.35,29.5,528.5,433.6,319.88
2018,6,20,8,30,712.0,125.0,1.3,29.9,575.0,487.02,359.83
2018,6,20,8,45,730.5,128.0,1.3,30.35,619.0,538.64,397.3
2018,6,20,9,0,749.0,131.0,1.3,30.8,663.0,589.17,432.81
2018,6,20,9,15,760.5,135.0,1.25,31.1,702.0,635.76,464.4
2018,6,20,9,30,772.0,139.0,1.2,31.4,741.0,681.17,494.21
2018,6,20,9,45,780.0,142.5,1.2,31.7,774.5,722.11,520.65
2018,6,20,10,0,788.0,146.0,1.2,32.0,808.0,761.13,544.78
2018,6,20,10,15,796.5,147.5,1.2,32.2,837.0,796.52,565.89
2018,6,20,10,30,805.0,149.0,1.2,32.4,866.0,829.63,585.36
2018,6,20,10,45,712.0,205.0,1.25,32.6,851.5,828.91,584.04
2018,6,20,11,0,619.0,261.0,1.3,32.8,837.0,816.69,574.0
2018,6,20,11,15,392.0,318.5,1.3,32.95,685.5,677.32,479.64
2018,6,20,11,30,165.0,376.0,1.3,33.1,534.0,512.29,365.32
2018,6,20,11,45,146.0,396.5,1.3,33.2,537.0,516.75,368.48
2018,6,20,12,0,127.0,417.0,1.3,33.3,540.0,520.11,369.7
2018,6,20,12,15,275.0,392.0,1.35,33.35,659.5,645.37,457.08
2018,6,20,12,30,423.0,367.0,1.4,33.4,779.0,769.81,539.94
2018,6,20,12,45,514.5,318.5,1.4,33.45,816.5,807.55,565.17
2018,6,20,13,0,606.0,270.0,1.4,33.5,854.0,842.12,588.94
2018,6,20,13,15,505.5,305.0,1.4,33.45,787.5,774.03,543.59
2018,6,20,13,30,405.0,340.0,1.4,33.4,721.0,706.97,499.04
2018,6,20,13,45,423.0,324.5,1.4,33.35,715.0,698.58,495.1
2018,6,20,14,0,441.0,309.0,1.4,33.3,709.0,687.65,488.92
2018,6,20,14,15,249.0,275.5,1.35,33.2,500.0,474.11,343.25
2018,6,20,14,30,57.0,242.0,1.3,33.1,291.0,267.17,194.62
2018,6,20,14,45,65.5,275.5,1.3,32.95,329.5,301.94,220.88
2018,6,20,15,0,74.0,309.0,1.3,32.8,368.0,335.55,245.14
2018,6,20,15,15,338.5,250.5,1.25,32.6,502.0,476.6,349.56
2018,6,20,15,30,603.0,192.0,1.2,32.4,636.0,578.73,421.71
2018,6,20,15,45,651.5,164.5,1.2,32.2,618.0,552.3,402.83
2018,6,20,16,0,700.0,137.0,1.2,32.0,600.0,519.51,379.64
2018,6,20,16,15,682.0,132.0,1.15,31.8,555.5,468.21,341.81
2018,6,20,16,30,664.0,127.0,1.1,31.6,511.0,417.29,303.26
2018,6,20,16,45,566.0,137.5,1.05,31.4,444.0,349.81,252.51
2018,6,20,17,0,468.0,148.0,1.0,31.2,377.0,289.14,206.64
2018,6,20,17,15,419.0,139.0,0.95,30.8,327.0,237.8,166.9
2018,6,20,17,30,370.0,130.0,0.9,30.4,277.0,191.65,131.24
2018,6,20,17,45,409.0,108.5,0.85,30.05,249.5,154.54,99.82
2018,6,20,18,0,448.0,87.0,0.8,29.7,222.0,112.88,67.11
2018,6,20,18,15,344.0,79.0,0.8,29.7,171.0,72.04,45.1
2018,6,20,18,30,240.0,71.0,0.8,29.7,120.0,55.19,40.59
2018,6,20,18,45,189.0,55.0,0.7,28.65,87.0,43.32,30.37
2018,6,20,19,0,138.0,39.0,0.6,27.6,54.0,31.14,19.46
2018,6,20,19,15,86.5,24.5,0.6,27.3,32.5,19.82,3.53
2018,6,20,19,30,35.0,10.0,0.6,27.0,11.0,9.1,0.0
2018,6,20,19,45,17.5,5.0,0.6,26.75,5.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,0.6,25.85,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,0.65,25.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,0.7,25.15,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,0.75,24.7,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,0.75,23.8,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,0.65,22.65,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,0.6,22.35,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,21,4,45,3.5,1.0,0.6,22.45,1.0,0.0,0.0
2018,6,21,5,0,7.0,2.0,0.6,22.5,2.0,0.0,0.0
2018,6,21,5,15,74.5,15.5,0.7,22.75,21.0,14.1,0.0
2018,6,21,5,30,142.0,29.0,0.8,23.0,40.0,22.76,9.65
2018,6,21,5,45,222.5,42.5,0.9,23.25,73.5,32.89,21.73
2018,6,21,6,0,303.0,56.0,1.0,23.5,107.0,42.7,30.77
2018,6,21,6,15,365.0,66.0,1.05,23.9,148.5,49.5,36.94
2018,6,21,6,30,427.0,76.0,1.1,24.3,190.0,80.25,48.29
2018,6,21,6,45,329.0,101.5,1.1,24.75,200.5,118.87,77.71
2018,6,21,7,0,231.0,127.0,1.1,25.2,211.0,146.45,103.4
2018,6,21,7,15,244.5,145.0,1.2,25.9,246.0,181.09,130.96
2018,6,21,7,30,258.0,163.0,1.3,26.6,281.0,217.26,159.86
2018,6,21,7,45,273.5,172.5,1.4,27.3,310.5,248.3,184.56
2018,6,21,8,0,289.0,182.0,1.5,28.0,340.0,280.6,209.91
2018,6,21,8,15,359.5,200.0,1.45,28.55,414.5,350.02,261.85
2018,6,21,8,30,430.0,218.0,1.4,29.1,489.0,423.85,315.74
2018,6,21,8,45,564.5,184.5,1.4,29.65,568.0,496.55,368.51
2018,6,21,9,0,699.0,151.0,1.4,30.2,647.0,576.88,425.73
2018,6,21,9,15,573.0,222.0,1.4,30.5,644.0,593.69,435.02
2018,6,21,9,30,447.0,293.0,1.4,30.8,641.0,595.03,433.27
2018,6,21,9,45,358.5,340.5,1.45,31.05,628.0,587.6,426.33
2018,6,21,10,0,270.0,388.0,1.5,31.3,615.0,578.55,417.81
2018,6,21,10,15,217.5,403.5,1.55,31.35,590.5,554.96,400.68
2018,6,21,10,30,165.0,419.0,1.6,31.4,566.0,533.84,385.0
2018,6,21,10,45,140.5,417.5,1.65,31.5,545.0,517.34,373.09
2018,6,21,11,0,116.0,416.0,1.7,31.6,524.0,498.9,359.74
2018,6,21,11,15,84.5,416.0,1.75,31.55,495.5,464.44,335.3
2018,6,21,11,30,53.0,416.0,1.8,31.5,467.0,437.46,315.82
2018,6,21,11,45,96.0,441.5,1.85,31.45,534.5,503.11,362.65
2018,6,21,12,0,139.0,467.0,1.9,31.4,602.0,579.1,415.12
2018,6,21,12,15,177.0,469.0,1.9,31.35,641.5,617.65,441.61
2018,6,21,12,30,215.0,471.0,1.9,31.3,681.0,655.25,467.47
2018,6,21,12,45,163.0,394.5,1.9,31.25,553.0,532.07,384.0
2018,6,21,13,0,111.0,318.0,1.9,31.2,425.0,408.7,298.54
2018,6,21,13,15,65.5,288.0,1.9,31.15,351.0,327.34,240.17
2018,6,21,13,30,20.0,258.0,1.9,31.1,277.0,256.67,187.97
2018,6,21,13,45,137.0,332.5,1.9,31.0,457.0,437.58,321.55
2018,6,21,14,0,254.0,407.0,1.9,30.9,637.0,611.33,442.68
2018,6,21,14,15,196.0,383.5,1.85,30.65,558.0,524.87,381.93
2018,6,21,14,30,138.0,360.0,1.8,30.4,479.0,448.91,328.85
2018,6,21,14,45,154.0,366.0,1.75,30.2,494.0,460.19,337.87
2018,6,21,15,0,170.0,372.0,1.7,30.0,509.0,469.51,344.95
2018,6,21,15,15,220.5,348.0,1.65,29.7,516.5,473.26,349.08
2018,6,21,15,30,271.0,324.0,1.6,29.4,524.0,477.07,352.91
2018,6,21,15,45,329.5,287.5,1.55,29.05,516.0,463.93,344.63
2018,6,21,16,0,388.0,251.0,1.5,28.7,508.0,444.73,331.38
2018,6,21,16,15,320.0,242.5,1.45,28.35,444.0,380.94,284.59
2018,6,21,16,30,252.0,234.0,1.4,28.0,380.0,323.4,242.07
2018,6,21,16,45,397.5,181.0,1.35,27.65,387.0,320.06,237.48
2018,6,21,17,0,543.0,128.0,1.3,27.3,394.0,299.6,217.11
2018,6,21,17,15,426.5,128.5,1.2,27.0,323.0,231.36,164.71
2018,6,21,17,30,310.0,129.0,1.1,26.7,252.0,178.07,125.11
2018,6,21,17,45,165.5,109.0,1.0,26.35,173.5,117.7,82.57
2018,6,21,18,0,21.0,89.0,0.9,26.0,95.0,77.97,57.2
2018,6,21,18,15,11.5,74.0,0.9,26.0,77.0,64.03,46.48
2018,6,21,18,30,2.0,59.0,0.9,26.0,59.0,50.74,37.53
2018,6,21,18,45,2.5,44.0,0.75,25.45,44.0,38.13,26.5
2018,6,21,19,0,3.0,29.0,0.6,24.9,29.0,25.44,15.12
2018,6,21,19,15,4.5,18.0,0.55,24.8,18.0,15.87,2.05
2018,6,21,19,30,6.0,7.0,0.5,24.7,7.0,6.37,0.0
2018,6,21,19,45,3.0,3.5,0.5,24.55,3.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.5,24.35,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.55,24.2,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.6,24.05,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.65,23.85,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.75,23.3,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.85,23.05,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,0.95,22.4,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.85,21.9,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,6,22,4,45,5.5,1.0,0.95,21.8,1.0,0.0,0.0
2018,6,22,5,0,11.0,2.0,1.0,21.9,2.0,0.0,0.0
2018,6,22,5,15,100.5,15.0,1.1,22.2,22.0,13.64,0.0
2018,6,22,5,30,190.0,28.0,1.2,22.5,42.0,22.04,9.01
2018,6,22,5,45,288.0,38.5,1.3,22.8,78.0,29.91,19.28
2018,6,22,6,0,386.0,49.0,1.4,23.1,114.0,38.72,27.43
2018,6,22,6,15,454.5,56.5,1.35,23.45,158.5,43.26,31.66
2018,6,22,6,30,523.0,64.0,1.3,23.8,203.0,75.8,42.23
2018,6,22,6,45,571.0,70.0,1.25,24.15,251.5,120.67,69.33
2018,6,22,7,0,619.0,76.0,1.2,24.5,300.0,171.07,107.12
2018,6,22,7,15,518.5,92.5,1.1,25.0,299.5,201.73,137.78
2018,6,22,7,30,418.0,109.0,1.0,25.5,299.0,218.32,156.8
2018,6,22,7,45,453.5,119.5,0.95,26.05,348.0,266.27,195.45
2018,6,22,8,0,489.0,130.0,0.9,26.6,397.0,320.12,237.67
2018,6,22,8,15,598.5,123.0,0.9,27.05,479.5,392.7,292.47
2018,6,22,8,30,708.0,116.0,0.9,27.5,562.0,476.6,354.25
2018,6,22,8,45,750.0,113.0,0.9,28.0,616.5,534.38,395.93
2018,6,22,9,0,792.0,110.0,0.9,28.5,671.0,594.31,437.99
2018,6,22,9,15,802.5,113.5,1.0,28.8,710.5,641.66,471.26
2018,6,22,9,30,813.0,117.0,1.1,29.1,750.0,684.67,501.0
2018,6,22,9,45,783.0,140.0,1.15,29.4,772.5,721.05,524.32
2018,6,22,10,0,753.0,163.0,1.2,29.7,795.0,749.34,541.87
2018,6,22,10,15,803.0,142.5,1.3,29.9,838.0,796.22,572.24
2018,6,22,10,30,853.0,122.0,1.4,30.1,881.0,837.08,597.97
2018,6,22,10,45,856.0,123.5,1.45,30.3,902.5,863.58,613.87
2018,6,22,11,0,859.0,125.0,1.5,30.5,924.0,887.05,627.97
2018,6,22,11,15,826.5,145.5,1.55,30.7,925.0,892.62,630.84
2018,6,22,11,30,794.0,166.0,1.6,30.9,926.0,904.35,637.86
2018,6,22,11,45,691.0,228.0,1.65,31.05,894.0,883.31,624.4
2018,6,22,12,0,588.0,290.0,1.7,31.2,862.0,850.26,601.22
2018,6,22,12,15,480.0,343.0,1.75,31.25,810.5,801.3,567.65
2018,6,22,12,30,372.0,396.0,1.8,31.3,759.0,740.5,526.15
2018,6,22,12,45,467.0,341.0,1.85,31.35,793.5,784.46,558.28
2018,6,22,13,0,562.0,286.0,1.9,31.4,828.0,816.16,581.53
2018,6,22,13,15,676.5,227.5,1.9,31.4,871.0,858.88,611.73
2018,6,22,13,30,791.0,169.0,1.9,31.4,914.0,889.07,630.97
2018,6,22,13,45,741.5,189.0,1.95,31.45,875.5,848.0,605.25
2018,6,22,14,0,692.0,209.0,2.0,31.5,837.0,811.08,582.36
2018,6,22,14,15,601.0,229.0,2.0,31.4,762.5,734.14,530.98
2018,6,22,14,30,510.0,249.0,2.0,31.3,688.0,657.39,478.97
2018,6,22,14,45,456.0,244.5,2.0,31.25,625.5,592.43,434.74
2018,6,22,15,0,402.0,240.0,2.0,31.2,563.0,529.72,391.11
