Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,15,15,404.5,238.5,2.0,31.1,550.0,511.47,378.72
2018,6,22,15,30,407.0,237.0,2.0,31.0,537.0,491.64,364.67
2018,6,22,15,45,406.0,216.0,1.95,30.9,500.0,450.57,335.27
2018,6,22,16,0,405.0,195.0,1.9,30.8,463.0,408.67,304.72
2018,6,22,16,15,451.5,186.0,1.85,30.6,464.5,400.53,297.91
2018,6,22,16,30,498.0,177.0,1.8,30.4,466.0,386.6,285.76
2018,6,22,16,45,475.0,166.0,1.75,30.25,421.5,337.74,247.66
2018,6,22,17,0,452.0,155.0,1.7,30.1,377.0,290.68,210.32
2018,6,22,17,15,373.0,143.0,1.6,29.7,312.5,229.24,163.28
2018,6,22,17,30,294.0,131.0,1.5,29.3,248.0,176.53,123.45
2018,6,22,17,45,332.5,114.5,1.4,28.95,229.0,148.1,98.74
2018,6,22,18,0,371.0,98.0,1.3,28.6,210.0,114.92,72.11
2018,6,22,18,15,347.5,83.0,1.3,28.6,172.5,75.96,48.13
2018,6,22,18,30,324.0,68.0,1.3,28.6,135.0,51.09,37.38
2018,6,22,18,45,215.0,54.0,1.15,27.5,93.5,41.12,28.73
2018,6,22,19,0,106.0,40.0,1.0,26.4,52.0,31.82,20.17
2018,6,22,19,15,57.5,24.0,1.0,26.1,30.0,19.43,3.98
2018,6,22,19,30,9.0,8.0,1.0,25.8,8.0,7.28,0.0
2018,6,22,19,45,4.5,4.0,1.05,25.5,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,25.2,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.15,24.6,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.2,24.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.2,24.2,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.25,23.8,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.25,23.4,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.05,22.35,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.95,21.75,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,21.25,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,6,23,4,45,4.0,1.0,1.0,21.05,1.0,0.0,0.0
2018,6,23,5,0,8.0,2.0,1.1,21.2,2.0,0.0,0.0
2018,6,23,5,15,83.5,15.0,1.3,21.55,21.0,13.64,0.0
2018,6,23,5,30,159.0,28.0,1.5,21.9,40.0,22.01,8.82
2018,6,23,5,45,235.0,40.0,1.65,22.25,72.0,30.98,20.19
2018,6,23,6,0,311.0,52.0,1.8,22.6,104.0,39.69,28.29
2018,6,23,6,15,394.5,61.0,2.05,23.05,150.0,46.96,34.88
2018,6,23,6,30,478.0,70.0,2.3,23.5,196.0,78.2,45.7
2018,6,23,6,45,524.0,77.5,2.5,24.0,243.5,121.42,72.11
2018,6,23,7,0,570.0,85.0,2.7,24.5,291.0,169.99,108.68
2018,6,23,7,15,555.5,97.5,2.8,24.9,323.5,214.19,147.09
2018,6,23,7,30,541.0,110.0,2.9,25.3,356.0,256.24,184.26
2018,6,23,7,45,329.5,145.5,2.95,25.7,300.5,245.7,183.74
2018,6,23,8,0,118.0,181.0,3.0,26.1,245.0,209.02,159.24
2018,6,23,8,15,144.0,208.5,3.0,26.35,294.0,253.1,193.42
2018,6,23,8,30,170.0,236.0,3.0,26.6,343.0,299.99,229.17
2018,6,23,8,45,150.5,277.0,2.95,26.9,377.0,335.99,255.68
2018,6,23,9,0,131.0,318.0,2.9,27.2,411.0,370.16,280.11
2018,6,23,9,15,108.5,320.0,2.85,27.55,400.0,365.56,275.6
2018,6,23,9,30,86.0,322.0,2.8,27.9,389.0,352.6,264.98
2018,6,23,9,45,66.0,324.0,2.75,28.25,377.0,344.36,257.79
2018,6,23,10,0,46.0,326.0,2.7,28.6,365.0,334.26,249.18
2018,6,23,10,15,181.5,348.0,2.7,28.9,508.5,474.12,353.11
2018,6,23,10,30,317.0,370.0,2.7,29.2,652.0,622.37,458.36
2018,6,23,10,45,246.0,394.0,2.65,29.55,616.5,593.99,434.96
2018,6,23,11,0,175.0,418.0,2.6,29.9,581.0,552.98,403.83
2018,6,23,11,15,312.0,373.0,2.6,30.1,669.5,647.22,472.22
2018,6,23,11,30,449.0,328.0,2.6,30.3,758.0,745.75,540.92
2018,6,23,11,45,656.5,233.0,2.6,30.5,868.0,855.92,617.76
2018,6,23,12,0,864.0,138.0,2.6,30.7,978.0,948.63,676.14
2018,6,23,12,15,866.0,136.5,2.55,30.8,979.5,952.15,676.76
2018,6,23,12,30,868.0,135.0,2.5,30.9,981.0,952.37,676.17
2018,6,23,12,45,868.5,133.5,2.5,31.05,975.5,947.86,673.0
2018,6,23,13,0,869.0,132.0,2.5,31.2,970.0,939.98,667.84
2018,6,23,13,15,779.0,167.5,2.45,31.2,911.0,889.92,635.78
2018,6,23,13,30,689.0,203.0,2.4,31.2,852.0,835.08,600.65
2018,6,23,13,45,703.5,187.0,2.4,31.25,837.5,812.95,586.96
2018,6,23,14,0,718.0,171.0,2.4,31.3,823.0,793.25,574.59
2018,6,23,14,15,784.0,145.0,2.35,31.2,837.0,803.11,581.81
2018,6,23,14,30,850.0,119.0,2.3,31.1,851.0,801.0,580.99
2018,6,23,14,45,842.5,116.0,2.25,31.05,818.0,763.39,556.65
2018,6,23,15,0,835.0,113.0,2.2,31.0,785.0,723.5,530.89
2018,6,23,15,15,825.5,110.5,2.15,30.85,747.5,680.62,501.79
2018,6,23,15,30,816.0,108.0,2.1,30.7,710.0,636.04,470.54
2018,6,23,15,45,782.0,112.0,2.1,30.6,661.0,582.79,432.36
2018,6,23,16,0,748.0,116.0,2.1,30.5,612.0,528.66,392.65
2018,6,23,16,15,733.0,111.0,2.05,30.3,567.5,477.02,353.77
2018,6,23,16,30,718.0,106.0,2.0,30.1,523.0,425.33,313.63
2018,6,23,16,45,717.5,96.0,1.95,29.95,481.0,374.89,272.98
2018,6,23,17,0,717.0,86.0,1.9,29.8,439.0,323.33,230.14
2018,6,23,17,15,688.0,81.5,1.75,29.4,389.5,265.53,182.36
2018,6,23,17,30,659.0,77.0,1.6,29.0,340.0,212.41,138.12
2018,6,23,17,45,619.5,72.0,1.45,28.6,291.5,159.94,96.17
2018,6,23,18,0,580.0,67.0,1.3,28.2,243.0,111.74,61.34
2018,6,23,18,15,522.0,60.5,1.3,28.2,196.5,66.05,36.22
2018,6,23,18,30,464.0,54.0,1.3,28.2,150.0,41.58,29.49
2018,6,23,18,45,337.5,44.5,1.0,26.65,104.5,34.99,23.75
2018,6,23,19,0,211.0,35.0,0.7,25.1,59.0,27.14,16.52
2018,6,23,19,15,119.5,21.5,0.75,24.8,34.0,16.86,2.95
2018,6,23,19,30,28.0,8.0,0.8,24.5,9.0,7.28,0.0
2018,6,23,19,45,14.0,4.0,0.8,24.25,4.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,0.8,23.85,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,0.8,23.55,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,0.8,23.05,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,0.85,22.75,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,0.95,22.65,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.0,22.55,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.0,22.45,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.0,22.35,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.0,21.65,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.95,21.35,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.9,21.05,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.95,20.95,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,24,4,45,4.0,1.0,1.05,21.05,1.0,0.0,0.0
2018,6,24,5,0,8.0,2.0,1.1,21.1,2.0,0.0,0.0
2018,6,24,5,15,82.0,15.5,1.2,21.5,21.0,14.1,0.0
2018,6,24,5,30,156.0,29.0,1.3,21.9,40.0,22.81,9.11
2018,6,24,5,45,230.5,41.5,1.4,22.35,72.5,32.16,21.14
2018,6,24,6,0,305.0,54.0,1.5,22.8,105.0,41.22,29.56
2018,6,24,6,15,392.0,63.0,1.6,23.45,151.5,47.41,35.2
2018,6,24,6,30,479.0,72.0,1.7,24.1,198.0,79.54,46.8
2018,6,24,6,45,529.0,79.0,1.75,24.8,246.0,122.78,72.74
2018,6,24,7,0,579.0,86.0,1.8,25.5,294.0,171.88,109.15
2018,6,24,7,15,615.0,91.0,1.9,26.1,342.5,221.61,149.65
2018,6,24,7,30,651.0,96.0,2.0,26.7,391.0,274.96,194.03
2018,6,24,7,45,670.5,103.0,2.1,27.3,438.0,327.77,238.17
2018,6,24,8,0,690.0,110.0,2.2,27.9,485.0,381.82,282.26
2018,6,24,8,15,720.5,110.0,2.25,28.3,534.0,435.36,324.88
2018,6,24,8,30,751.0,110.0,2.3,28.7,583.0,491.84,368.45
2018,6,24,8,45,768.5,112.5,2.35,29.15,627.0,543.25,407.05
2018,6,24,9,0,786.0,115.0,2.4,29.6,671.0,594.49,444.37
2018,6,24,9,15,799.0,117.0,2.45,29.9,711.0,641.84,478.2
2018,6,24,9,30,812.0,119.0,2.5,30.2,751.0,688.05,510.4
2018,6,24,9,45,822.5,120.5,2.5,30.55,786.0,726.79,536.22
2018,6,24,10,0,833.0,122.0,2.5,30.9,821.0,766.73,561.24
2018,6,24,10,15,840.0,124.0,2.5,31.1,850.0,802.25,583.32
2018,6,24,10,30,847.0,126.0,2.5,31.3,879.0,835.27,603.59
2018,6,24,10,45,835.5,136.0,2.5,31.5,895.5,857.03,616.37
2018,6,24,11,0,824.0,146.0,2.5,31.7,912.0,874.98,626.76
2018,6,24,11,15,845.0,137.5,2.45,31.75,934.5,901.89,642.93
2018,6,24,11,30,866.0,129.0,2.4,31.8,957.0,926.19,657.27
2018,6,24,11,45,846.5,140.5,2.4,31.9,956.5,928.28,657.83
2018,6,24,12,0,827.0,152.0,2.4,32.0,956.0,926.54,656.24
2018,6,24,12,15,839.5,145.0,2.4,32.15,962.0,934.96,661.1
2018,6,24,12,30,852.0,138.0,2.4,32.3,968.0,940.18,663.93
2018,6,24,12,45,854.0,135.5,2.4,32.4,963.5,936.28,661.25
2018,6,24,13,0,856.0,133.0,2.4,32.5,959.0,929.05,656.66
2018,6,24,13,15,824.0,145.5,2.4,32.65,931.5,900.91,638.76
2018,6,24,13,30,792.0,158.0,2.4,32.8,904.0,880.07,625.69
2018,6,24,13,45,827.0,138.5,2.4,32.9,902.5,868.17,618.45
2018,6,24,14,0,862.0,119.0,2.4,33.0,901.0,860.87,614.19
2018,6,24,14,15,855.0,117.5,2.35,33.0,874.0,830.32,594.77
2018,6,24,14,30,848.0,116.0,2.3,33.0,847.0,797.09,573.73
2018,6,24,14,45,838.5,115.5,2.3,33.0,814.5,760.39,550.63
2018,6,24,15,0,829.0,115.0,2.3,33.0,782.0,721.55,525.91
2018,6,24,15,15,805.5,117.0,2.25,32.9,739.0,676.36,495.0
2018,6,24,15,30,782.0,119.0,2.2,32.8,696.0,627.23,460.64
2018,6,24,15,45,641.5,143.0,2.15,32.7,597.5,528.2,389.9
2018,6,24,16,0,501.0,167.0,2.1,32.6,499.0,439.83,325.59
2018,6,24,16,15,573.0,142.0,2.0,32.4,495.5,425.18,314.07
2018,6,24,16,30,645.0,117.0,1.9,32.2,492.0,401.87,294.55
2018,6,24,16,45,519.5,133.5,1.8,32.0,418.0,329.99,239.99
2018,6,24,17,0,394.0,150.0,1.7,31.8,344.0,267.73,193.06
2018,6,24,17,15,415.0,126.5,1.55,31.35,310.5,227.69,159.98
2018,6,24,17,30,436.0,103.0,1.4,30.9,277.0,185.08,124.13
2018,6,24,17,45,369.0,100.5,1.25,30.45,233.5,143.22,92.75
2018,6,24,18,0,302.0,98.0,1.1,30.0,190.0,108.78,69.44
2018,6,24,18,15,209.0,83.5,1.1,30.0,141.5,73.8,48.95
2018,6,24,18,30,116.0,69.0,1.1,30.0,93.0,55.58,40.88
2018,6,24,18,45,84.0,52.5,0.9,28.45,67.5,42.83,30.03
2018,6,24,19,0,52.0,36.0,0.7,26.9,42.0,29.85,18.57
2018,6,24,19,15,31.0,22.5,0.7,26.6,25.5,18.9,4.09
2018,6,24,19,30,10.0,9.0,0.7,26.3,9.0,8.19,0.0
2018,6,24,19,45,5.0,4.5,0.7,26.0,4.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.7,25.15,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.65,24.85,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.6,24.55,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.6,24.05,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.65,22.85,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.65,21.7,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,25,4,45,3.0,1.0,0.65,21.75,1.0,0.0,0.0
2018,6,25,5,0,6.0,2.0,0.7,21.8,2.0,0.0,0.0
2018,6,25,5,15,6.0,10.0,0.75,22.1,10.0,9.1,0.0
2018,6,25,5,30,6.0,18.0,0.8,22.4,18.0,15.99,4.5
2018,6,25,5,45,17.0,34.5,0.85,22.65,37.0,29.65,19.02
2018,6,25,6,0,28.0,51.0,0.9,22.9,56.0,43.04,31.11
2018,6,25,6,15,49.0,72.5,0.9,23.4,84.0,59.75,45.75
2018,6,25,6,30,70.0,94.0,0.9,23.9,112.0,80.82,59.02
2018,6,25,6,45,62.0,109.5,0.9,24.4,128.0,98.67,72.69
2018,6,25,7,0,54.0,125.0,0.9,24.9,144.0,115.54,86.24
2018,6,25,7,15,32.5,128.5,0.9,25.4,140.5,118.61,89.33
2018,6,25,7,30,11.0,132.0,0.9,25.9,137.0,118.56,89.66
2018,6,25,7,45,12.5,151.0,0.9,26.45,157.5,136.59,103.39
2018,6,25,8,0,14.0,170.0,0.9,27.0,178.0,154.9,117.06
2018,6,25,8,15,11.0,177.5,0.85,27.35,184.0,161.41,121.54
2018,6,25,8,30,8.0,185.0,0.8,27.7,190.0,167.53,125.66
2018,6,25,8,45,26.5,224.0,0.75,28.0,242.5,215.6,161.62
2018,6,25,9,0,45.0,263.0,0.7,28.3,295.0,264.09,196.99
2018,6,25,9,15,89.0,304.5,0.75,28.45,372.0,333.55,247.62
2018,6,25,9,30,133.0,346.0,0.8,28.6,449.0,412.84,303.99
2018,6,25,9,45,276.0,339.5,0.85,28.7,566.5,525.33,384.17
2018,6,25,10,0,419.0,333.0,0.9,28.8,684.0,648.62,468.75
2018,6,25,10,15,360.5,363.0,0.9,28.8,673.0,639.12,459.72
2018,6,25,10,30,302.0,393.0,0.9,28.8,662.0,631.27,452.86
2018,6,25,10,45,358.5,394.0,0.9,28.8,721.0,690.93,493.03
2018,6,25,11,0,415.0,395.0,0.9,28.8,780.0,758.8,536.91
2018,6,25,11,15,321.5,412.0,0.9,28.8,713.5,692.94,491.57
2018,6,25,11,30,228.0,429.0,0.9,28.8,647.0,629.35,448.15
2018,6,25,11,45,148.0,442.5,0.95,28.8,584.5,562.51,402.48
2018,6,25,12,0,68.0,456.0,1.0,28.8,522.0,491.95,353.12
2018,6,25,12,15,57.5,436.5,0.95,28.85,492.5,463.81,333.85
2018,6,25,12,30,47.0,417.0,0.9,28.9,463.0,435.18,313.82
2018,6,25,12,45,67.5,434.0,0.9,28.9,499.5,470.28,338.79
2018,6,25,13,0,88.0,451.0,0.9,28.9,536.0,504.63,362.54
2018,6,25,13,15,52.5,346.0,0.9,28.95,396.5,370.32,269.17
2018,6,25,13,30,17.0,241.0,0.9,29.0,257.0,238.14,174.48
2018,6,25,13,45,12.5,216.0,0.9,29.05,227.5,204.86,150.58
2018,6,25,14,0,8.0,191.0,0.9,29.1,198.0,177.9,130.65
2018,6,25,14,15,22.5,260.5,0.9,29.1,280.0,258.19,190.55
2018,6,25,14,30,37.0,330.0,0.9,29.1,362.0,332.97,244.61
2018,6,25,14,45,66.0,347.0,0.95,29.1,401.0,368.7,270.79
2018,6,25,15,0,95.0,364.0,1.0,29.1,440.0,401.84,295.09
2018,6,25,15,15,130.0,343.0,1.0,28.95,442.0,407.1,299.86
2018,6,25,15,30,165.0,322.0,1.0,28.8,444.0,402.9,297.95
2018,6,25,15,45,321.0,270.5,1.0,28.7,490.0,444.73,329.93
2018,6,25,16,0,477.0,219.0,1.0,28.6,536.0,471.15,349.07
2018,6,25,16,15,546.0,182.5,0.9,28.35,519.5,446.06,329.76
2018,6,25,16,30,615.0,146.0,0.8,28.1,503.0,415.55,305.51
2018,6,25,16,45,591.0,139.0,0.75,27.9,457.0,363.6,265.09
2018,6,25,17,0,567.0,132.0,0.7,27.7,411.0,313.33,225.07
2018,6,25,17,15,474.5,132.5,0.6,27.4,348.5,249.89,176.31
2018,6,25,17,30,382.0,133.0,0.5,27.1,286.0,198.69,137.63
2018,6,25,17,45,224.5,119.0,0.45,26.8,205.5,135.97,94.04
2018,6,25,18,0,67.0,105.0,0.4,26.5,125.0,94.99,68.7
2018,6,25,18,15,33.5,78.5,0.4,26.5,88.5,67.31,48.44
2018,6,25,18,30,0.0,52.0,0.4,26.5,52.0,45.38,32.93
2018,6,25,18,45,0.0,38.5,0.35,25.85,38.5,33.85,22.91
2018,6,25,19,0,0.0,25.0,0.3,25.2,25.0,22.03,12.4
2018,6,25,19,15,1.5,15.5,0.3,24.85,15.5,13.65,1.56
2018,6,25,19,30,3.0,6.0,0.3,24.5,6.0,5.46,0.0
2018,6,25,19,45,1.5,3.0,0.35,24.2,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,0.45,23.75,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,0.45,21.15,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,0.4,21.05,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,0.4,20.95,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,0.45,20.9,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,6,26,4,45,0.0,0.0,0.55,20.9,0.0,0.0,0.0
2018,6,26,5,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,6,26,5,15,0.0,1.5,0.7,21.0,1.5,1.36,0.0
2018,6,26,5,30,0.0,3.0,0.8,21.1,3.0,2.63,0.0
2018,6,26,5,45,0.0,5.5,0.9,21.2,5.5,4.82,0.0
2018,6,26,6,0,0.0,8.0,1.0,21.3,8.0,7.02,0.4
2018,6,26,6,15,0.0,14.5,1.0,21.5,14.5,12.74,5.46
2018,6,26,6,30,0.0,21.0,1.0,21.7,21.0,18.47,9.84
2018,6,26,6,45,0.0,38.0,1.05,21.9,38.0,33.49,22.4
2018,6,26,7,0,0.0,55.0,1.1,22.1,55.0,48.56,34.83
2018,6,26,7,15,0.0,58.0,1.1,22.3,58.0,51.23,36.88
2018,6,26,7,30,0.0,61.0,1.1,22.5,61.0,53.9,38.91
2018,6,26,7,45,0.0,94.5,1.15,22.7,94.5,83.55,62.84
2018,6,26,8,0,0.0,128.0,1.2,22.9,128.0,112.91,86.09
2018,6,26,8,15,0.5,126.5,1.2,23.15,127.0,112.07,84.98
2018,6,26,8,30,1.0,125.0,1.2,23.4,126.0,111.21,83.95
2018,6,26,8,45,7.5,174.0,1.2,23.7,179.5,158.35,120.66
2018,6,26,9,0,14.0,223.0,1.2,24.0,233.0,206.42,157.23
2018,6,26,9,15,10.0,196.5,1.25,24.3,204.0,181.25,137.27
2018,6,26,9,30,6.0,170.0,1.3,24.6,175.0,155.47,117.05
2018,6,26,9,45,3.0,124.0,1.35,24.9,126.5,112.54,83.47
2018,6,26,10,0,0.0,78.0,1.4,25.2,78.0,69.34,49.43
2018,6,26,10,15,0.0,94.5,1.5,25.5,94.5,84.12,60.93
2018,6,26,10,30,0.0,111.0,1.6,25.8,111.0,98.95,72.3
2018,6,26,10,45,0.5,118.0,1.65,26.05,118.5,105.74,77.4
2018,6,26,11,0,1.0,125.0,1.7,26.3,126.0,112.56,82.53
2018,6,26,11,15,2.5,139.0,1.75,26.45,141.5,126.63,93.29
2018,6,26,11,30,4.0,153.0,1.8,26.6,157.0,140.77,104.05
2018,6,26,11,45,6.5,175.0,1.85,26.7,181.5,163.14,121.07
2018,6,26,12,0,9.0,197.0,1.9,26.8,206.0,185.58,138.02
2018,6,26,12,15,7.0,176.5,1.95,26.8,183.5,165.16,122.45
2018,6,26,12,30,5.0,156.0,2.0,26.8,161.0,144.7,106.88
2018,6,26,12,45,4.5,144.5,2.0,26.8,149.0,133.78,98.57
2018,6,26,13,0,4.0,133.0,2.0,26.8,137.0,122.83,90.22
2018,6,26,13,15,3.0,126.0,2.0,26.65,129.0,115.49,84.65
2018,6,26,13,30,2.0,119.0,2.0,26.5,121.0,108.16,79.07
2018,6,26,13,45,2.0,112.0,2.0,26.35,114.0,101.76,74.24
2018,6,26,14,0,2.0,105.0,2.0,26.2,107.0,95.36,69.4
2018,6,26,14,15,1.5,102.5,1.9,25.95,104.0,92.58,67.37
2018,6,26,14,30,1.0,100.0,1.8,25.7,101.0,89.83,65.37
2018,6,26,14,45,1.0,101.5,1.75,25.4,102.5,91.08,66.53
2018,6,26,15,0,1.0,103.0,1.7,25.1,104.0,92.32,67.7
2018,6,26,15,15,0.5,94.5,1.7,24.85,95.0,84.3,61.58
2018,6,26,15,30,0.0,86.0,1.7,24.6,86.0,76.34,55.48
2018,6,26,15,45,0.0,85.5,1.65,24.3,85.5,75.85,55.31
2018,6,26,16,0,0.0,85.0,1.6,24.0,85.0,75.37,55.15
2018,6,26,16,15,0.0,66.0,1.65,23.75,66.0,58.43,41.77
2018,6,26,16,30,0.0,47.0,1.7,23.5,47.0,41.54,28.28
2018,6,26,16,45,0.0,46.5,1.75,23.25,46.5,41.08,28.06
2018,6,26,17,0,0.0,46.0,1.8,23.0,46.0,40.62,27.82
2018,6,26,17,15,128.0,61.5,1.8,22.8,113.0,90.94,65.46
2018,6,26,17,30,256.0,77.0,1.8,22.6,180.0,123.93,86.57
2018,6,26,17,45,229.0,93.5,1.75,22.35,176.0,116.42,80.47
2018,6,26,18,0,202.0,110.0,1.7,22.1,172.0,109.87,76.84
2018,6,26,18,15,114.5,91.5,1.7,22.1,125.5,78.28,56.47
2018,6,26,18,30,27.0,73.0,1.7,22.1,79.0,59.78,45.94
2018,6,26,18,45,14.0,49.0,1.55,21.65,52.0,41.39,29.76
2018,6,26,19,0,1.0,25.0,1.4,21.2,25.0,22.03,12.65
2018,6,26,19,15,1.5,15.5,1.4,21.1,15.5,13.65,1.73
2018,6,26,19,30,2.0,6.0,1.4,21.0,6.0,5.46,0.0
2018,6,26,19,45,1.0,3.0,1.35,20.9,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.25,20.75,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.1,20.65,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,0.95,20.55,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,0.65,20.25,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,0.55,19.85,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,0.45,19.65,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,0.35,19.6,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,0.3,19.6,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,0.3,19.6,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,0.3,19.6,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,0.3,19.6,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,0.3,19.6,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,0.3,19.65,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,0.3,19.7,0.0,0.0,0.0
2018,6,27,4,45,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,6,27,5,0,0.0,0.0,0.3,19.9,0.0,0.0,0.0
2018,6,27,5,15,0.0,3.0,0.45,20.25,3.0,2.73,0.0
2018,6,27,5,30,0.0,6.0,0.6,20.6,6.0,5.26,0.0
2018,6,27,5,45,1.0,14.5,0.75,20.9,14.5,12.74,5.02
2018,6,27,6,0,2.0,23.0,0.9,21.2,23.0,20.24,11.8
2018,6,27,6,15,7.5,46.5,0.9,21.65,48.0,41.08,30.04
2018,6,27,6,30,13.0,70.0,0.9,22.1,73.0,61.27,44.99
2018,6,27,6,45,37.5,98.5,0.9,22.55,111.0,87.55,65.26
2018,6,27,7,0,62.0,127.0,0.9,23.0,149.0,118.29,88.82
2018,6,27,7,15,64.0,142.0,0.9,23.35,168.0,136.62,103.35
2018,6,27,7,30,66.0,157.0,0.9,23.7,187.0,155.14,117.98
2018,6,27,7,45,59.5,177.5,0.9,24.0,207.0,175.56,134.11
2018,6,27,8,0,53.0,198.0,0.9,24.3,227.0,195.37,149.34
2018,6,27,8,15,119.5,237.5,0.9,24.6,310.5,266.65,203.2
2018,6,27,8,30,186.0,277.0,0.9,24.9,394.0,343.47,260.03
2018,6,27,8,45,133.0,286.0,0.95,25.25,372.5,333.82,252.05
2018,6,27,9,0,80.0,295.0,1.0,25.6,351.0,313.97,236.52
2018,6,27,9,15,47.5,243.0,1.05,25.9,277.0,250.76,188.97
2018,6,27,9,30,15.0,191.0,1.1,26.2,203.0,180.49,135.28
2018,6,27,9,45,15.5,218.0,1.15,26.55,230.5,205.92,154.35
2018,6,27,10,0,16.0,245.0,1.2,26.9,258.0,231.49,172.97
2018,6,27,10,15,22.5,287.5,1.3,27.1,307.0,282.07,210.15
2018,6,27,10,30,29.0,330.0,1.4,27.3,356.0,328.58,243.69
2018,6,27,10,45,46.0,340.5,1.45,27.5,382.5,354.67,262.51
2018,6,27,11,0,63.0,351.0,1.5,27.7,409.0,381.44,281.8
2018,6,27,11,15,53.0,375.0,1.5,27.85,424.5,397.04,291.94
2018,6,27,11,30,43.0,399.0,1.5,28.0,440.0,412.14,301.73
2018,6,27,11,45,45.5,412.0,1.55,28.1,456.0,427.95,312.71
2018,6,27,12,0,48.0,425.0,1.6,28.2,472.0,443.52,323.5
2018,6,27,12,15,127.5,440.0,1.6,28.2,564.5,543.6,395.19
2018,6,27,12,30,207.0,455.0,1.6,28.2,657.0,632.94,457.2
2018,6,27,12,45,268.5,446.5,1.6,28.15,706.5,690.39,496.51
2018,6,27,13,0,330.0,438.0,1.6,28.1,756.0,736.62,528.25
2018,6,27,13,15,406.5,394.5,1.55,28.05,781.0,768.21,550.54
2018,6,27,13,30,483.0,351.0,1.5,28.0,806.0,789.22,565.96
2018,6,27,13,45,555.0,299.5,1.45,27.9,811.5,793.45,570.68
2018,6,27,14,0,627.0,248.0,1.4,27.8,817.0,794.01,573.03
2018,6,27,14,15,581.0,254.0,1.4,27.8,769.0,742.64,538.76
2018,6,27,14,30,535.0,260.0,1.4,27.8,721.0,689.74,503.48
2018,6,27,14,45,385.0,297.5,1.4,27.8,622.5,588.86,432.74
2018,6,27,15,0,235.0,335.0,1.4,27.8,524.0,490.17,362.14
2018,6,27,15,15,247.5,321.0,1.4,27.75,511.5,474.07,352.01
2018,6,27,15,30,260.0,307.0,1.4,27.7,499.0,456.19,339.81
2018,6,27,15,45,250.0,286.5,1.45,27.7,462.0,417.08,312.02
2018,6,27,16,0,240.0,266.0,1.5,27.7,425.0,378.39,284.11
2018,6,27,16,15,169.0,242.5,1.5,27.55,350.5,304.0,229.12
2018,6,27,16,30,98.0,219.0,1.5,27.4,276.0,240.4,181.63
2018,6,27,16,45,129.0,206.0,1.5,27.3,274.0,233.8,176.45
2018,6,27,17,0,160.0,193.0,1.5,27.2,272.0,223.5,167.57
2018,6,27,17,15,129.0,168.0,1.4,26.9,227.0,182.11,135.73
2018,6,27,17,30,98.0,143.0,1.3,26.6,182.0,144.56,106.99
2018,6,27,17,45,142.5,127.5,1.15,26.3,175.5,130.75,94.08
2018,6,27,18,0,187.0,112.0,1.0,26.0,169.0,110.08,76.23
2018,6,27,18,15,163.0,92.0,1.0,26.0,135.0,78.75,54.66
2018,6,27,18,30,139.0,72.0,1.0,26.0,101.0,55.53,41.58
2018,6,27,18,45,159.0,55.5,0.85,25.0,80.0,43.62,31.19
2018,6,27,19,0,179.0,39.0,0.7,24.0,59.0,30.19,19.15
2018,6,27,19,15,107.0,24.5,0.75,23.85,35.0,19.23,4.71
2018,6,27,19,30,35.0,10.0,0.8,23.7,11.0,9.1,0.0
2018,6,27,19,45,17.5,5.0,0.85,23.5,5.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,0.95,23.25,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.1,23.15,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.25,23.05,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,1.35,22.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,1.4,22.65,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,1.35,22.3,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,1.3,22.15,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.25,21.8,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.2,21.65,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.05,21.3,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,0.95,20.9,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,6,28,4,45,5.5,1.0,1.15,21.05,1.0,0.0,0.0
2018,6,28,5,0,11.0,2.0,1.2,21.1,2.0,0.0,0.0
2018,6,28,5,15,100.5,14.0,1.3,21.45,20.5,12.73,0.0
2018,6,28,5,30,190.0,26.0,1.4,21.8,39.0,20.5,6.39
2018,6,28,5,45,186.0,39.0,1.5,22.15,60.5,30.17,19.38
2018,6,28,6,0,182.0,52.0,1.6,22.5,82.0,41.19,29.53
2018,6,28,6,15,240.5,67.5,1.65,22.95,121.5,50.29,37.72
2018,6,28,6,30,299.0,83.0,1.7,23.4,161.0,76.96,50.16
2018,6,28,6,45,388.0,89.0,1.75,23.9,213.0,112.93,71.03
2018,6,28,7,0,477.0,95.0,1.8,24.4,265.0,159.23,103.76
2018,6,28,7,15,579.5,89.0,1.8,25.0,327.5,209.85,142.15
2018,6,28,7,30,682.0,83.0,1.8,25.6,390.0,270.14,189.97
2018,6,28,7,45,614.5,116.0,1.85,26.2,417.5,318.39,232.61
2018,6,28,8,0,547.0,149.0,1.9,26.8,445.0,355.54,264.67
2018,6,28,8,15,566.5,160.0,1.9,27.25,491.5,409.43,306.79
2018,6,28,8,30,586.0,171.0,1.9,27.7,538.0,461.69,346.41
2018,6,28,8,45,539.0,205.0,1.9,28.2,562.0,495.61,371.2
2018,6,28,9,0,492.0,239.0,1.9,28.7,586.0,526.65,392.74
2018,6,28,9,15,382.5,291.5,1.85,29.0,571.0,522.68,388.03
2018,6,28,9,30,273.0,344.0,1.8,29.3,556.0,513.6,379.04
2018,6,28,9,45,191.5,367.0,1.75,29.6,519.0,482.36,354.85
2018,6,28,10,0,110.0,390.0,1.7,29.9,482.0,449.86,329.4
2018,6,28,10,15,94.0,401.0,1.65,30.1,481.5,445.42,325.31
2018,6,28,10,30,78.0,412.0,1.6,30.3,481.0,446.46,324.84
2018,6,28,10,45,271.0,370.0,1.6,30.5,619.5,592.88,430.3
2018,6,28,11,0,464.0,328.0,1.6,30.7,758.0,740.67,531.31
2018,6,28,11,15,495.5,330.5,1.55,30.75,797.5,782.15,556.63
2018,6,28,11,30,527.0,333.0,1.5,30.8,837.0,822.58,581.83
2018,6,28,11,45,400.0,404.0,1.5,30.9,788.5,777.51,548.58
2018,6,28,12,0,273.0,475.0,1.5,31.0,740.0,722.1,509.14
2018,6,28,12,15,322.5,455.5,1.45,31.0,769.0,751.72,529.74
2018,6,28,12,30,372.0,436.0,1.4,31.0,798.0,779.77,548.36
2018,6,28,12,45,362.0,437.5,1.4,31.0,788.5,769.9,541.59
2018,6,28,13,0,352.0,439.0,1.4,31.0,779.0,758.35,534.14
2018,6,28,13,15,358.5,429.5,1.35,31.0,771.5,749.98,528.84
2018,6,28,13,30,365.0,420.0,1.3,31.0,764.0,739.8,522.36
2018,6,28,13,45,390.0,400.0,1.3,31.0,760.5,734.21,519.89
2018,6,28,14,0,415.0,380.0,1.3,31.0,757.0,732.95,520.02
2018,6,28,14,15,550.5,295.5,1.25,30.9,780.0,754.8,537.86
2018,6,28,14,30,686.0,211.0,1.2,30.8,803.0,768.1,549.51
2018,6,28,14,45,620.5,226.5,1.15,30.75,746.0,707.08,508.17
2018,6,28,15,0,555.0,242.0,1.1,30.7,689.0,648.01,468.22
2018,6,28,15,15,405.0,287.5,1.05,30.6,605.5,558.71,405.79
2018,6,28,15,30,255.0,333.0,1.0,30.5,522.0,476.81,347.61
2018,6,28,15,45,220.0,314.0,0.95,30.4,470.0,419.61,307.9
2018,6,28,16,0,185.0,295.0,0.9,30.3,418.0,370.18,272.84
2018,6,28,16,15,248.5,260.5,0.9,30.2,413.0,363.09,268.29
2018,6,28,16,30,312.0,226.0,0.9,30.1,408.0,345.47,254.89
2018,6,28,16,45,351.5,200.0,0.85,30.05,387.5,318.68,233.59
2018,6,28,17,0,391.0,174.0,0.8,30.0,367.0,288.97,209.02
2018,6,28,17,15,331.5,162.5,0.75,29.65,313.5,235.29,168.21
2018,6,28,17,30,272.0,151.0,0.7,29.3,260.0,189.8,133.96
2018,6,28,17,45,194.5,134.0,0.65,29.0,206.5,143.68,100.64
2018,6,28,18,0,117.0,117.0,0.6,28.7,153.0,108.16,76.49
2018,6,28,18,15,93.0,96.5,0.6,28.7,121.5,81.12,57.5
2018,6,28,18,30,69.0,76.0,0.6,28.7,90.0,60.15,44.92
2018,6,28,18,45,49.5,57.5,0.6,27.8,66.0,47.44,33.96
2018,6,28,19,0,30.0,39.0,0.6,26.9,42.0,32.75,20.95
2018,6,28,19,15,21.0,24.0,0.65,26.6,25.5,20.44,5.28
2018,6,28,19,30,12.0,9.0,0.7,26.3,9.0,8.19,0.0
2018,6,28,19,45,6.0,4.5,0.7,26.0,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,0.7,25.45,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,0.7,24.55,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,0.7,24.05,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,0.65,23.6,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,0.65,22.75,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.05,21.3,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.15,21.1,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.25,20.9,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.35,20.7,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.35,20.45,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,6,29,4,45,6.0,1.0,1.35,20.1,1.0,0.0,0.0
2018,6,29,5,0,12.0,2.0,1.4,20.1,2.0,0.0,0.0
2018,6,29,5,15,109.0,13.5,1.45,20.55,20.5,12.28,0.0
2018,6,29,5,30,206.0,25.0,1.5,21.0,39.0,20.84,6.19
2018,6,29,5,45,305.5,35.0,1.6,21.4,75.0,28.31,17.88
2018,6,29,6,0,405.0,45.0,1.7,21.8,111.0,35.51,24.77
2018,6,29,6,15,474.0,53.0,1.7,22.6,156.0,40.65,29.48
2018,6,29,6,30,543.0,61.0,1.7,23.4,201.0,70.86,39.05
2018,6,29,6,45,552.0,72.5,1.7,24.15,242.0,117.34,67.83
2018,6,29,7,0,561.0,84.0,1.7,24.9,283.0,164.78,104.4
2018,6,29,7,15,539.5,104.0,1.75,25.6,320.0,213.65,146.13
2018,6,29,7,30,518.0,124.0,1.8,26.3,357.0,257.34,183.99
2018,6,29,7,45,588.5,121.0,1.8,27.0,415.5,313.6,228.68
2018,6,29,8,0,659.0,118.0,1.8,27.7,474.0,374.5,276.5
2018,6,29,8,15,729.0,107.5,1.7,28.25,535.0,436.22,324.05
2018,6,29,8,30,799.0,97.0,1.6,28.8,596.0,501.63,373.01
2018,6,29,8,45,814.5,99.5,1.5,29.3,641.0,554.4,411.36
2018,6,29,9,0,830.0,102.0,1.4,29.8,686.0,605.5,447.08
2018,6,29,9,15,838.5,106.0,1.25,30.2,726.0,653.28,478.81
2018,6,29,9,30,847.0,110.0,1.1,30.6,766.0,699.41,508.02
2018,6,29,9,45,830.5,124.5,1.0,31.05,793.0,735.1,529.01
2018,6,29,10,0,814.0,139.0,0.9,31.5,820.0,772.03,549.39
2018,6,29,10,15,786.0,161.0,0.85,31.75,837.5,798.89,563.98
2018,6,29,10,30,758.0,183.0,0.8,32.0,855.0,820.85,575.43
2018,6,29,10,45,642.0,263.0,0.75,32.3,843.0,822.01,571.69
2018,6,29,11,0,526.0,343.0,0.7,32.6,831.0,809.63,559.06
2018,6,29,11,15,495.5,362.0,0.7,32.8,828.0,811.66,558.97
2018,6,29,11,30,465.0,381.0,0.7,33.0,825.0,810.44,556.7
2018,6,29,11,45,427.5,406.0,0.75,33.15,817.5,805.19,552.63
2018,6,29,12,0,390.0,431.0,0.8,33.3,810.0,790.34,542.79
2018,6,29,12,15,358.0,441.0,0.85,33.4,789.5,771.62,530.96
2018,6,29,12,30,326.0,451.0,0.9,33.5,769.0,750.95,517.86
2018,6,29,12,45,350.5,440.0,0.95,33.6,780.0,761.77,525.99
2018,6,29,13,0,375.0,429.0,1.0,33.7,791.0,770.55,532.52
2018,6,29,13,15,386.0,420.5,1.05,33.7,788.5,767.05,531.32
2018,6,29,13,30,397.0,412.0,1.1,33.7,786.0,761.49,528.96
2018,6,29,13,45,385.0,404.0,1.15,33.65,760.5,733.95,512.34
2018,6,29,14,0,373.0,396.0,1.2,33.6,735.0,705.31,495.01
2018,6,29,14,15,388.5,377.5,1.2,33.5,721.0,688.85,485.66
2018,6,29,14,30,404.0,359.0,1.2,33.4,707.0,676.52,478.65
2018,6,29,14,45,462.5,319.5,1.25,33.3,703.5,669.44,476.44
2018,6,29,15,0,521.0,280.0,1.3,33.2,700.0,656.48,470.01
2018,6,29,15,15,555.0,249.0,1.35,33.0,677.0,628.09,452.7
2018,6,29,15,30,589.0,218.0,1.4,32.8,654.0,597.92,433.62
2018,6,29,15,45,628.5,188.5,1.45,32.6,628.5,565.59,412.29
2018,6,29,16,0,668.0,159.0,1.5,32.4,603.0,527.73,386.09
2018,6,29,16,15,668.5,147.0,1.5,32.15,563.5,480.78,351.87
2018,6,29,16,30,669.0,135.0,1.5,31.9,524.0,432.38,315.39
2018,6,29,16,45,642.0,129.5,1.5,31.6,476.0,377.66,273.29
2018,6,29,17,0,615.0,124.0,1.5,31.3,428.0,324.82,231.49
2018,6,29,17,15,581.5,117.0,1.4,30.9,379.0,270.97,188.25
2018,6,29,17,30,548.0,110.0,1.3,30.5,330.0,220.35,147.39
2018,6,29,17,45,503.5,101.5,1.25,30.05,281.5,168.1,106.73
2018,6,29,18,0,459.0,93.0,1.2,29.6,233.0,122.8,74.15
2018,6,29,18,15,399.5,82.0,1.2,29.6,187.5,79.96,48.88
2018,6,29,18,30,340.0,71.0,1.2,29.6,142.0,53.36,39.12
2018,6,29,18,45,261.5,57.0,1.0,28.0,103.0,43.52,30.69
2018,6,29,19,0,183.0,43.0,0.8,26.4,64.0,33.35,21.49
2018,6,29,19,15,108.0,26.5,0.8,26.05,37.5,21.37,5.82
2018,6,29,19,30,33.0,10.0,0.8,25.7,11.0,9.1,0.0
2018,6,29,19,45,16.5,5.0,0.8,25.4,5.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,0.8,24.55,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,0.8,24.25,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,0.8,23.95,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,0.75,23.1,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,6,30,4,45,1.5,0.5,0.75,21.7,0.5,0.0,0.0
2018,6,30,5,0,3.0,1.0,0.8,21.8,1.0,0.0,0.0
2018,6,30,5,15,28.5,12.5,0.85,22.2,14.5,11.37,0.0
2018,6,30,5,30,54.0,24.0,0.9,22.6,28.0,20.04,5.2
2018,6,30,5,45,85.5,40.0,1.0,23.0,51.5,31.8,20.58
2018,6,30,6,0,117.0,56.0,1.1,23.4,75.0,43.85,31.64
2018,6,30,6,15,166.0,74.5,1.0,24.1,111.5,57.38,43.55
2018,6,30,6,30,215.0,93.0,0.9,24.8,148.0,82.17,56.37
2018,6,30,6,45,312.5,103.0,0.85,25.5,203.0,115.55,75.69
2018,6,30,7,0,410.0,113.0,0.8,26.2,258.0,162.21,107.76
2018,6,30,7,15,464.5,119.5,0.75,26.9,308.5,207.66,142.6
2018,6,30,7,30,519.0,126.0,0.7,27.6,359.0,259.0,182.85
2018,6,30,7,45,576.5,128.0,0.65,28.25,415.0,315.42,226.76
2018,6,30,8,0,634.0,130.0,0.6,28.9,471.0,375.1,272.27
2018,6,30,8,15,654.0,136.5,0.55,29.35,517.5,427.16,311.57
2018,6,30,8,30,674.0,143.0,0.5,29.8,564.0,480.08,350.04
2018,6,30,8,45,664.0,159.5,0.5,30.25,600.0,526.19,382.57
2018,6,30,9,0,654.0,176.0,0.5,30.7,636.0,569.77,412.14
2018,6,30,9,15,586.5,220.0,0.5,31.05,651.0,598.32,429.94
2018,6,30,9,30,519.0,264.0,0.5,31.4,666.0,617.1,440.59
2018,6,30,9,45,486.0,293.0,0.55,31.75,683.0,642.92,456.51
2018,6,30,10,0,453.0,322.0,0.6,32.1,700.0,664.63,469.3
2018,6,30,10,15,437.0,343.0,0.6,32.35,718.5,688.88,483.43
2018,6,30,10,30,421.0,364.0,0.6,32.6,737.0,710.5,495.62
2018,6,30,10,45,418.5,377.5,0.6,32.85,756.5,734.41,509.44
2018,6,30,11,0,416.0,391.0,0.6,33.1,776.0,756.46,521.91
2018,6,30,11,15,399.0,406.5,0.65,33.35,781.5,758.34,522.35
2018,6,30,11,30,382.0,422.0,0.7,33.6,787.0,765.07,525.9
2018,6,30,11,45,414.5,409.0,0.7,33.8,808.5,796.06,545.09
2018,6,30,12,0,447.0,396.0,0.7,34.0,830.0,818.88,558.97
2018,6,30,12,15,458.5,392.0,0.7,34.1,838.0,828.28,564.42
2018,6,30,12,30,470.0,388.0,0.7,34.2,846.0,835.46,568.7
2018,6,30,12,45,412.0,411.0,0.7,34.35,810.5,799.78,545.13
2018,6,30,13,0,354.0,434.0,0.7,34.5,775.0,756.08,517.06
2018,6,30,13,15,358.0,423.5,0.7,34.55,764.5,744.49,510.67
2018,6,30,13,30,362.0,413.0,0.7,34.6,754.0,731.15,502.83
2018,6,30,13,45,454.5,353.0,0.7,34.6,772.0,755.91,521.19
2018,6,30,14,0,547.0,293.0,0.7,34.6,790.0,767.2,530.73
2018,6,30,14,15,527.0,298.0,0.7,34.55,765.0,738.55,512.58
2018,6,30,14,30,507.0,303.0,0.7,34.5,740.0,708.86,494.04
2018,6,30,14,45,622.0,235.0,0.7,34.45,750.5,717.24,502.55
2018,6,30,15,0,737.0,167.0,0.7,34.4,761.0,712.9,502.19
2018,6,30,15,15,664.0,187.0,0.75,34.25,702.5,649.8,461.03
2018,6,30,15,30,591.0,207.0,0.8,34.1,644.0,589.9,421.52
2018,6,30,15,45,650.5,172.5,0.8,33.95,627.0,564.86,405.63
2018,6,30,16,0,710.0,138.0,0.8,33.8,610.0,532.22,383.26
2018,6,30,16,15,704.5,129.5,0.8,33.6,569.0,483.46,348.32
2018,6,30,16,30,699.0,121.0,0.8,33.4,528.0,433.76,311.57
2018,6,30,16,45,670.5,117.0,0.8,33.2,479.0,378.29,269.56
2018,6,30,17,0,642.0,113.0,0.8,33.0,430.0,324.79,227.83
2018,6,30,17,15,606.0,107.5,0.8,32.5,380.5,270.07,184.78
2018,6,30,17,30,570.0,102.0,0.8,32.0,331.0,218.8,144.05
2018,6,30,17,45,524.0,95.0,0.75,31.55,282.5,168.29,105.09
2018,6,30,18,0,478.0,88.0,0.7,31.1,234.0,121.24,71.51
2018,6,30,18,15,419.0,78.0,0.7,31.1,188.5,78.12,46.44
2018,6,30,18,30,360.0,68.0,0.7,31.1,143.0,51.17,37.03
2018,6,30,18,45,279.0,55.5,0.65,29.55,104.0,42.42,29.56
2018,6,30,19,0,198.0,43.0,0.6,28.0,65.0,33.38,21.35
2018,6,30,19,15,118.0,27.0,0.6,27.65,38.5,21.25,5.65
2018,6,30,19,30,38.0,11.0,0.6,27.3,12.0,10.01,0.0
2018,6,30,19,45,19.0,5.5,0.6,26.95,6.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,0.6,26.2,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.6,25.65,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.6,25.35,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.6,24.65,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.6,24.15,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.55,23.7,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.4,22.95,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,1,4,45,2.5,0.5,0.4,23.1,0.5,0.0,0.0
2018,7,1,5,0,5.0,1.0,0.4,23.2,1.0,0.0,0.0
2018,7,1,5,15,67.0,13.5,0.45,23.6,17.5,12.28,0.0
2018,7,1,5,30,129.0,26.0,0.5,24.0,34.0,20.47,4.81
2018,7,1,5,45,221.0,39.0,0.5,24.4,68.0,30.3,19.19
2018,7,1,6,0,313.0,52.0,0.5,24.8,102.0,39.84,28.07
2018,7,1,6,15,384.0,62.0,0.45,25.5,145.5,46.78,34.32
2018,7,1,6,30,455.0,72.0,0.4,26.2,189.0,75.64,44.95
2018,7,1,6,45,507.5,79.5,0.35,26.85,236.5,117.92,69.16
2018,7,1,7,0,560.0,87.0,0.3,27.5,284.0,166.42,103.84
2018,7,1,7,15,597.5,92.5,0.35,28.05,333.0,215.75,142.78
2018,7,1,7,30,635.0,98.0,0.4,28.6,382.0,268.95,185.67
2018,7,1,7,45,663.5,103.0,0.4,29.15,431.0,322.22,228.4
2018,7,1,8,0,692.0,108.0,0.4,29.7,480.0,377.74,271.7
2018,7,1,8,15,713.0,112.5,0.5,30.05,527.0,431.38,313.22
2018,7,1,8,30,734.0,117.0,0.6,30.4,574.0,487.03,354.94
2018,7,1,8,45,750.0,120.0,0.7,30.75,617.5,537.49,391.9
2018,7,1,9,0,766.0,123.0,0.8,31.1,661.0,587.69,427.68
2018,7,1,9,15,777.5,126.5,0.85,31.35,700.5,634.91,460.21
2018,7,1,9,30,789.0,130.0,0.9,31.6,740.0,680.94,491.12
2018,7,1,9,45,797.5,133.0,0.95,31.85,774.5,722.85,518.62
2018,7,1,10,0,806.0,136.0,1.0,32.1,809.0,762.86,543.6
2018,7,1,10,15,812.5,138.5,1.05,32.25,838.0,798.67,565.5
2018,7,1,10,30,819.0,141.0,1.1,32.4,867.0,825.22,581.45
2018,7,1,10,45,823.5,143.0,1.15,32.55,889.5,852.99,598.23
2018,7,1,11,0,828.0,145.0,1.2,32.7,912.0,877.91,613.16
2018,7,1,11,15,831.0,146.5,1.2,32.85,928.0,898.04,624.47
2018,7,1,11,30,834.0,148.0,1.2,33.0,944.0,915.06,633.92
2018,7,1,11,45,787.0,176.5,1.2,33.1,933.5,918.43,635.24
2018,7,1,12,0,740.0,205.0,1.2,33.2,923.0,907.23,627.9
2018,7,1,12,15,763.0,192.0,1.25,33.25,933.5,920.0,636.33
2018,7,1,12,30,786.0,179.0,1.3,33.3,944.0,929.59,642.61
2018,7,1,12,45,761.5,191.0,1.3,33.3,929.0,914.69,633.48
2018,7,1,13,0,737.0,203.0,1.3,33.3,914.0,896.82,622.85
2018,7,1,13,15,651.5,243.0,1.3,33.3,865.0,854.09,596.19
2018,7,1,13,30,566.0,283.0,1.3,33.3,816.0,802.63,562.44
2018,7,1,13,45,658.0,229.0,1.3,33.25,836.0,821.71,577.75
2018,7,1,14,0,750.0,175.0,1.3,33.2,856.0,828.61,583.22
2018,7,1,14,15,757.0,167.0,1.25,33.1,837.0,806.06,569.17
2018,7,1,14,30,764.0,159.0,1.2,33.0,818.0,780.31,553.37
2018,7,1,14,45,573.0,231.5,1.2,32.9,715.0,676.85,483.85
2018,7,1,15,0,382.0,304.0,1.2,32.8,612.0,577.33,415.11
2018,7,1,15,15,523.5,235.5,1.2,32.7,635.5,594.94,430.67
2018,7,1,15,30,665.0,167.0,1.2,32.6,659.0,601.76,437.1
2018,7,1,15,45,669.0,156.5,1.2,32.45,626.0,561.84,409.32
2018,7,1,16,0,673.0,146.0,1.2,32.3,593.0,519.82,379.58
2018,7,1,16,15,645.0,142.0,1.2,32.1,545.0,465.64,340.3
2018,7,1,16,30,617.0,138.0,1.2,31.9,497.0,412.89,300.98
2018,7,1,16,45,482.0,144.5,1.2,31.7,409.5,325.98,236.89
2018,7,1,17,0,347.0,151.0,1.2,31.5,322.0,255.45,184.72
2018,7,1,17,15,423.5,125.0,1.1,31.1,311.0,231.86,163.01
2018,7,1,17,30,500.0,99.0,1.0,30.7,300.0,200.88,134.09
2018,7,1,17,45,495.5,89.5,0.9,30.3,265.0,159.24,99.98
2018,7,1,18,0,491.0,80.0,0.8,29.9,230.0,117.85,68.71
2018,7,1,18,15,439.5,70.5,0.8,29.9,186.0,74.76,43.38
2018,7,1,18,30,388.0,61.0,0.8,29.9,142.0,46.02,32.95
2018,7,1,18,45,287.5,50.0,0.7,28.65,101.0,38.21,26.2
2018,7,1,19,0,187.0,39.0,0.6,27.4,60.0,30.21,18.85
2018,7,1,19,15,114.5,24.5,0.6,27.15,35.5,19.24,4.56
2018,7,1,19,30,42.0,10.0,0.6,26.9,11.0,9.1,0.0
2018,7,1,19,45,21.0,5.0,0.65,26.65,5.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.7,26.4,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.7,26.3,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.7,26.05,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.7,25.55,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.7,25.05,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.65,24.8,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.6,24.55,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.55,24.1,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.4,23.35,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.4,23.05,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.4,23.05,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,2,4,45,3.0,0.5,0.4,23.15,0.5,0.0,0.0
2018,7,2,5,0,6.0,1.0,0.4,23.2,1.0,0.0,0.0
2018,7,2,5,15,6.0,5.0,0.45,23.55,5.0,4.55,0.0
2018,7,2,5,30,6.0,9.0,0.5,23.9,9.0,8.06,0.0
2018,7,2,5,45,20.0,19.5,0.6,24.2,22.0,17.08,8.36
2018,7,2,6,0,34.0,30.0,0.7,24.5,35.0,25.85,16.29
2018,7,2,6,15,17.0,37.5,0.7,24.9,40.0,33.36,22.97
2018,7,2,6,30,0.0,45.0,0.7,25.3,45.0,39.7,27.08
2018,7,2,6,45,1.0,57.5,0.7,25.7,58.0,50.89,36.19
2018,7,2,7,0,2.0,70.0,0.7,26.1,71.0,62.17,45.19
2018,7,2,7,15,37.5,123.0,0.65,26.55,140.0,114.96,85.92
2018,7,2,7,30,73.0,176.0,0.6,27.0,209.0,172.44,129.53
2018,7,2,7,45,103.0,200.5,0.6,27.45,252.5,210.65,157.93
2018,7,2,8,0,133.0,225.0,0.6,27.9,296.0,251.81,188.42
2018,7,2,8,15,299.5,213.0,0.55,28.35,393.5,328.69,244.18
2018,7,2,8,30,466.0,201.0,0.5,28.8,491.0,424.25,312.71
2018,7,2,8,45,440.5,229.0,0.4,29.3,519.5,461.73,337.77
2018,7,2,9,0,415.0,257.0,0.3,29.8,548.0,495.77,359.68
2018,7,2,9,15,283.0,309.5,0.3,30.1,513.5,474.2,342.71
2018,7,2,9,30,151.0,362.0,0.3,30.4,479.0,439.87,316.57
2018,7,2,9,45,140.5,381.0,0.25,30.7,493.5,457.91,327.8
2018,7,2,10,0,130.0,400.0,0.2,31.0,508.0,474.74,337.5
2018,7,2,10,15,200.5,401.0,0.3,31.15,575.0,538.84,381.92
2018,7,2,10,30,271.0,402.0,0.4,31.3,642.0,614.21,432.46
2018,7,2,10,45,500.0,299.5,0.45,31.5,757.0,732.91,513.26
2018,7,2,11,0,729.0,197.0,0.5,31.7,872.0,853.41,591.08
2018,7,2,11,15,705.0,216.0,0.55,31.75,878.5,865.44,597.08
2018,7,2,11,30,681.0,235.0,0.6,31.8,885.0,873.6,602.2
2018,7,2,11,45,562.0,297.0,0.6,31.85,837.0,829.16,571.72
