Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,10,45,690.0,230.5,1.65,31.5,850.0,837.83,596.56
2018,7,12,11,0,696.0,234.0,1.6,31.8,873.0,864.42,611.75
2018,7,12,11,15,701.0,236.0,1.55,32.0,890.0,886.15,623.93
2018,7,12,11,30,706.0,238.0,1.5,32.2,907.0,905.15,634.18
2018,7,12,11,45,708.0,239.5,1.45,32.35,916.5,918.04,640.65
2018,7,12,12,0,710.0,241.0,1.4,32.5,926.0,927.93,645.35
2018,7,12,12,15,725.0,230.5,1.45,32.6,931.5,935.59,650.24
2018,7,12,12,30,740.0,220.0,1.5,32.7,937.0,940.09,653.3
2018,7,12,12,45,715.0,227.0,1.5,32.85,916.5,920.44,640.84
2018,7,12,13,0,690.0,234.0,1.5,33.0,896.0,897.93,626.9
2018,7,12,13,15,536.5,307.5,1.55,32.95,818.5,815.38,572.56
2018,7,12,13,30,383.0,381.0,1.6,32.9,741.0,734.59,518.2
2018,7,12,13,45,279.5,407.5,1.6,32.9,667.0,649.93,461.4
2018,7,12,14,0,176.0,434.0,1.6,32.9,593.0,567.97,405.06
2018,7,12,14,15,239.5,400.0,1.65,32.8,609.5,591.31,423.84
2018,7,12,14,30,303.0,366.0,1.7,32.7,626.0,601.65,433.09
2018,7,12,14,45,505.5,274.0,1.75,32.65,688.5,669.29,483.62
2018,7,12,15,0,708.0,182.0,1.8,32.6,751.0,715.7,518.46
2018,7,12,15,15,703.5,175.5,1.8,32.4,717.5,676.07,491.76
2018,7,12,15,30,699.0,169.0,1.8,32.2,684.0,634.63,463.91
2018,7,12,15,45,681.0,165.0,1.85,32.05,642.0,585.61,430.13
2018,7,12,16,0,663.0,161.0,1.9,31.9,600.0,536.42,395.27
2018,7,12,16,15,641.5,156.0,1.85,31.65,555.0,484.61,357.3
2018,7,12,16,30,620.0,151.0,1.8,31.4,510.0,433.56,318.83
2018,7,12,16,45,592.0,144.5,1.8,31.1,462.5,379.54,277.38
2018,7,12,17,0,564.0,138.0,1.8,30.8,415.0,327.61,236.42
2018,7,12,17,15,531.0,129.0,1.7,30.35,366.5,271.78,191.9
2018,7,12,17,30,498.0,120.0,1.6,29.9,318.0,221.82,151.57
2018,7,12,17,45,455.0,109.5,1.5,29.45,270.5,172.28,112.65
2018,7,12,18,0,412.0,99.0,1.4,29.0,223.0,127.58,79.69
2018,7,12,18,15,354.0,86.0,1.4,29.0,178.0,85.13,53.0
2018,7,12,18,30,296.0,73.0,1.4,29.0,133.0,54.87,40.43
2018,7,12,18,45,225.0,57.0,1.15,27.45,95.0,43.56,30.7
2018,7,12,19,0,154.0,41.0,0.9,25.9,57.0,32.58,20.61
2018,7,12,19,15,89.0,24.5,0.9,25.6,32.5,19.77,1.15
2018,7,12,19,30,24.0,8.0,0.9,25.3,8.0,7.28,0.0
2018,7,12,19,45,12.0,4.0,0.95,25.0,4.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.0,24.7,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.0,24.45,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.85,22.8,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.75,21.45,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.85,19.9,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,1.15,19.7,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,7,13,5,15,16.5,5.0,1.3,20.1,6.0,4.55,0.0
2018,7,13,5,30,33.0,10.0,1.4,20.5,12.0,8.42,0.0
2018,7,13,5,45,47.0,13.5,1.55,20.9,19.0,11.33,3.29
2018,7,13,6,0,61.0,17.0,1.7,21.3,26.0,14.16,6.41
2018,7,13,6,15,30.5,15.0,1.7,21.85,19.5,12.38,5.06
2018,7,13,6,30,0.0,13.0,1.7,22.4,13.0,11.42,3.88
2018,7,13,6,45,0.0,33.0,1.75,23.0,33.0,29.06,18.58
2018,7,13,7,0,0.0,53.0,1.8,23.6,53.0,46.78,33.16
2018,7,13,7,15,0.0,76.5,1.8,24.2,76.5,67.57,49.99
2018,7,13,7,30,0.0,100.0,1.8,24.8,100.0,88.02,66.25
2018,7,13,7,45,1.0,123.0,1.8,25.4,123.5,108.54,82.23
2018,7,13,8,0,2.0,146.0,1.8,26.0,147.0,129.35,98.16
2018,7,13,8,15,3.5,155.5,1.75,26.55,157.5,138.85,105.01
2018,7,13,8,30,5.0,165.0,1.7,27.1,168.0,148.5,111.94
2018,7,13,8,45,13.5,196.0,1.65,27.65,205.0,181.23,136.6
2018,7,13,9,0,22.0,227.0,1.6,28.2,242.0,215.01,161.61
2018,7,13,9,15,70.5,277.0,1.6,28.6,330.0,297.27,223.05
2018,7,13,9,30,119.0,327.0,1.6,29.0,418.0,387.24,288.24
2018,7,13,9,45,236.0,340.5,1.6,29.45,531.5,498.99,368.36
2018,7,13,10,0,353.0,354.0,1.6,29.9,645.0,613.29,447.4
2018,7,13,10,15,392.0,354.5,1.6,30.2,689.0,659.69,477.74
2018,7,13,10,30,431.0,355.0,1.6,30.5,733.0,714.78,513.67
2018,7,13,10,45,454.5,362.0,1.6,30.75,770.5,755.99,539.69
2018,7,13,11,0,478.0,369.0,1.6,31.0,808.0,796.53,564.99
2018,7,13,11,15,474.5,381.5,1.6,31.25,824.0,816.57,576.33
2018,7,13,11,30,471.0,394.0,1.6,31.5,840.0,834.38,586.36
2018,7,13,11,45,461.0,398.0,1.6,31.7,838.5,835.95,586.3
2018,7,13,12,0,451.0,402.0,1.6,31.9,837.0,835.1,584.91
2018,7,13,12,15,503.0,373.5,1.6,32.0,859.5,860.66,602.23
2018,7,13,12,30,555.0,345.0,1.6,32.1,882.0,883.65,617.6
2018,7,13,12,45,536.0,358.5,1.6,32.2,875.0,876.16,611.87
2018,7,13,13,0,517.0,372.0,1.6,32.3,868.0,866.22,604.96
2018,7,13,13,15,551.0,345.0,1.6,32.35,867.5,865.46,605.75
2018,7,13,13,30,585.0,318.0,1.6,32.4,867.0,861.2,604.26
2018,7,13,13,45,537.0,334.5,1.6,32.45,830.0,820.94,577.85
2018,7,13,14,0,489.0,351.0,1.6,32.5,793.0,780.07,551.13
2018,7,13,14,15,467.0,345.5,1.55,32.45,757.5,740.99,525.95
2018,7,13,14,30,445.0,340.0,1.5,32.4,722.0,701.28,500.07
2018,7,13,14,45,469.5,310.0,1.5,32.35,699.5,675.27,484.46
2018,7,13,15,0,494.0,280.0,1.5,32.3,677.0,645.87,466.16
2018,7,13,15,15,552.5,243.0,1.5,32.15,666.5,630.47,457.55
2018,7,13,15,30,611.0,206.0,1.5,32.0,656.0,611.63,445.91
2018,7,13,15,45,604.0,193.5,1.45,31.85,616.0,565.34,413.74
2018,7,13,16,0,597.0,181.0,1.4,31.7,576.0,518.11,380.29
2018,7,13,16,15,586.5,170.5,1.4,31.4,534.5,470.14,345.76
2018,7,13,16,30,576.0,160.0,1.4,31.1,493.0,421.98,309.97
2018,7,13,16,45,591.0,142.5,1.4,30.8,457.5,377.96,275.78
2018,7,13,17,0,606.0,125.0,1.4,30.5,422.0,331.32,238.15
2018,7,13,17,15,548.0,121.0,1.25,29.95,366.5,272.76,191.99
2018,7,13,17,30,490.0,117.0,1.1,29.4,311.0,217.84,148.71
2018,7,13,17,45,445.0,106.0,1.0,28.8,263.0,168.01,109.8
2018,7,13,18,0,400.0,95.0,0.9,28.2,215.0,123.31,76.92
2018,7,13,18,15,337.5,81.0,0.9,28.2,169.0,80.62,49.93
2018,7,13,18,30,275.0,67.0,0.9,28.2,123.0,50.26,36.71
2018,7,13,18,45,223.5,53.0,0.8,26.3,90.0,40.48,28.29
2018,7,13,19,0,172.0,39.0,0.7,24.4,57.0,30.31,18.88
2018,7,13,19,15,101.5,23.5,0.7,24.05,32.5,19.03,0.14
2018,7,13,19,30,31.0,8.0,0.7,23.7,8.0,7.28,0.0
2018,7,13,19,45,15.5,4.0,0.7,23.35,4.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.65,19.9,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.65,18.45,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,7,14,4,45,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,7,14,5,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,7,14,5,15,25.0,8.5,0.85,19.2,9.5,7.73,0.0
2018,7,14,5,30,50.0,17.0,0.9,19.7,19.0,13.92,0.0
2018,7,14,5,45,124.0,35.5,1.0,20.15,50.0,28.32,16.57
2018,7,14,6,0,198.0,54.0,1.1,20.6,81.0,42.41,30.42
2018,7,14,6,15,271.0,69.0,1.05,21.45,123.0,52.16,39.35
2018,7,14,6,30,344.0,84.0,1.0,22.3,165.0,75.84,49.99
2018,7,14,6,45,387.0,95.5,1.0,23.15,207.5,114.16,72.73
2018,7,14,7,0,430.0,107.0,1.0,24.0,250.0,157.55,104.22
2018,7,14,7,15,432.5,121.0,0.95,24.7,286.0,199.18,138.43
2018,7,14,7,30,435.0,135.0,0.9,25.4,322.0,240.82,173.09
2018,7,14,7,45,526.0,135.5,0.8,26.1,389.5,300.26,218.75
2018,7,14,8,0,617.0,136.0,0.7,26.8,457.0,371.91,272.91
2018,7,14,8,15,642.0,141.5,0.7,27.3,504.5,424.97,313.57
2018,7,14,8,30,667.0,147.0,0.7,27.8,552.0,479.5,354.04
2018,7,14,8,45,685.5,152.5,0.7,28.35,597.0,531.59,391.34
2018,7,14,9,0,704.0,158.0,0.7,28.9,642.0,583.89,427.47
2018,7,14,9,15,727.0,157.5,0.7,29.3,684.5,633.31,460.88
2018,7,14,9,30,750.0,157.0,0.7,29.7,727.0,682.65,493.25
2018,7,14,9,45,761.0,158.0,0.7,30.05,761.0,722.54,518.62
2018,7,14,10,0,772.0,159.0,0.7,30.4,795.0,762.05,543.17
2018,7,14,10,15,738.5,180.5,0.7,30.7,807.0,786.44,556.7
2018,7,14,10,30,705.0,202.0,0.7,31.0,819.0,803.82,565.72
2018,7,14,10,45,583.5,263.0,0.7,31.3,783.5,777.21,545.09
2018,7,14,11,0,462.0,324.0,0.7,31.6,748.0,740.93,518.62
2018,7,14,11,15,573.0,281.5,0.7,31.85,817.0,813.63,566.47
2018,7,14,11,30,684.0,239.0,0.7,32.1,886.0,887.31,612.47
2018,7,14,11,45,670.5,250.5,0.7,32.3,890.5,894.98,615.04
2018,7,14,12,0,657.0,262.0,0.7,32.5,895.0,899.4,616.56
2018,7,14,12,15,725.5,222.0,0.65,32.65,922.5,929.62,634.0
2018,7,14,12,30,794.0,182.0,0.6,32.8,950.0,949.7,644.12
2018,7,14,12,45,649.0,256.5,0.6,33.0,882.0,887.93,605.89
2018,7,14,13,0,504.0,331.0,0.6,33.2,814.0,816.0,558.95
2018,7,14,13,15,536.0,312.5,0.6,33.25,820.5,821.39,564.07
2018,7,14,13,30,568.0,294.0,0.6,33.3,827.0,824.03,566.54
2018,7,14,13,45,474.5,342.0,0.6,33.35,780.5,772.76,532.57
2018,7,14,14,0,381.0,390.0,0.6,33.4,734.0,715.05,494.92
2018,7,14,14,15,453.0,331.5,0.6,33.4,729.0,716.99,499.19
2018,7,14,14,30,525.0,273.0,0.6,33.4,724.0,705.1,494.04
2018,7,14,14,45,524.5,264.0,0.6,33.35,699.5,676.34,476.17
2018,7,14,15,0,524.0,255.0,0.6,33.3,675.0,645.79,457.03
2018,7,14,15,15,536.0,236.0,0.6,33.15,647.5,613.06,436.6
2018,7,14,15,30,548.0,217.0,0.6,33.0,620.0,577.76,413.94
2018,7,14,15,45,547.5,207.0,0.6,32.9,589.0,540.54,389.0
2018,7,14,16,0,547.0,197.0,0.6,32.8,558.0,501.92,362.4
2018,7,14,16,15,511.0,193.5,0.6,32.55,511.0,449.52,325.54
2018,7,14,16,30,475.0,190.0,0.6,32.3,464.0,399.58,289.59
2018,7,14,16,45,554.5,151.0,0.6,32.05,443.0,368.41,265.27
2018,7,14,17,0,634.0,112.0,0.6,31.8,422.0,330.01,233.45
2018,7,14,17,15,582.0,108.5,0.6,31.25,368.0,272.1,188.43
2018,7,14,17,30,530.0,105.0,0.6,30.7,314.0,219.51,147.23
2018,7,14,17,45,499.5,93.5,0.6,30.2,268.0,169.3,107.66
2018,7,14,18,0,469.0,82.0,0.6,29.7,222.0,122.51,72.85
2018,7,14,18,15,442.5,70.0,0.6,29.7,182.0,79.11,45.34
2018,7,14,18,30,416.0,58.0,0.6,29.7,142.0,45.2,32.23
2018,7,14,18,45,322.5,47.5,0.6,27.8,101.5,36.53,24.81
2018,7,14,19,0,229.0,37.0,0.6,25.9,61.0,28.85,17.52
2018,7,14,19,15,128.5,22.5,0.6,25.5,34.5,17.75,0.0
2018,7,14,19,30,28.0,8.0,0.6,25.1,8.0,7.28,0.0
2018,7,14,19,45,14.0,4.0,0.65,24.7,4.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,0.85,21.95,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.75,19.45,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.0,0.85,19.6,0.0,0.0,0.0
2018,7,15,5,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,15,5,15,32.0,8.0,1.0,20.25,9.5,7.28,0.0
2018,7,15,5,30,64.0,16.0,1.1,20.8,19.0,14.55,0.0
2018,7,15,5,45,150.0,32.5,1.2,21.4,50.0,25.38,13.96
2018,7,15,6,0,236.0,49.0,1.3,22.0,81.0,37.74,26.26
2018,7,15,6,15,317.5,61.5,1.35,22.8,124.0,46.63,34.38
2018,7,15,6,30,399.0,74.0,1.4,23.6,167.0,69.84,43.78
2018,7,15,6,45,454.5,83.0,1.45,24.45,214.0,110.47,66.75
2018,7,15,7,0,510.0,92.0,1.5,25.3,261.0,159.43,101.98
2018,7,15,7,15,550.5,99.0,1.5,26.1,310.0,208.03,140.6
2018,7,15,7,30,591.0,106.0,1.5,26.9,359.0,261.03,183.8
2018,7,15,7,45,576.5,123.5,1.5,27.75,396.0,309.17,224.27
2018,7,15,8,0,562.0,141.0,1.5,28.6,433.0,354.92,261.46
2018,7,15,8,15,567.0,154.5,1.4,29.2,474.0,403.32,298.87
2018,7,15,8,30,572.0,168.0,1.3,29.8,515.0,451.22,334.38
2018,7,15,8,45,560.0,190.0,1.2,30.4,551.5,493.71,364.47
2018,7,15,9,0,548.0,212.0,1.1,31.0,588.0,536.91,393.63
2018,7,15,9,15,581.0,213.0,1.05,31.4,634.0,590.43,429.85
2018,7,15,9,30,614.0,214.0,1.0,31.8,680.0,642.38,463.9
2018,7,15,9,45,661.5,203.0,0.9,32.25,727.5,694.62,496.92
2018,7,15,10,0,709.0,192.0,0.8,32.7,775.0,748.04,529.54
2018,7,15,10,15,628.0,246.0,0.8,33.0,777.0,759.85,533.69
2018,7,15,10,30,547.0,300.0,0.8,33.3,779.0,762.27,532.14
2018,7,15,10,45,556.5,302.5,0.8,33.6,801.5,790.16,548.81
2018,7,15,11,0,566.0,305.0,0.8,33.9,824.0,816.29,563.87
2018,7,15,11,15,575.5,301.5,0.85,34.1,837.5,834.86,575.28
2018,7,15,11,30,585.0,298.0,0.9,34.3,851.0,851.3,585.44
2018,7,15,11,45,551.5,318.0,0.9,34.55,844.0,847.17,581.04
2018,7,15,12,0,518.0,338.0,0.9,34.8,837.0,840.08,575.1
2018,7,15,12,15,501.5,355.5,0.95,34.9,839.5,843.86,577.26
2018,7,15,12,30,485.0,373.0,1.0,35.0,842.0,845.04,577.74
2018,7,15,12,45,576.5,317.0,1.0,35.15,871.5,876.81,599.42
2018,7,15,13,0,668.0,261.0,1.0,35.3,901.0,905.84,618.87
2018,7,15,13,15,654.0,263.0,1.0,35.35,883.0,886.32,606.52
2018,7,15,13,30,640.0,265.0,1.0,35.4,865.0,864.32,593.21
2018,7,15,13,45,600.5,279.0,1.0,35.45,832.5,828.2,570.56
2018,7,15,14,0,561.0,293.0,1.0,35.5,800.0,790.27,546.75
2018,7,15,14,15,659.0,233.0,1.0,35.4,811.0,802.14,557.52
2018,7,15,14,30,757.0,173.0,1.0,35.3,822.0,799.88,558.31
2018,7,15,14,45,730.0,177.5,1.0,35.25,783.5,759.3,533.07
2018,7,15,15,0,703.0,182.0,1.0,35.2,745.0,714.74,504.7
2018,7,15,15,15,705.0,171.5,1.0,35.0,713.0,676.0,480.45
2018,7,15,15,30,707.0,161.0,1.0,34.8,681.0,634.94,453.93
2018,7,15,15,45,607.5,186.5,1.0,34.65,614.0,562.63,404.43
2018,7,15,16,0,508.0,212.0,1.0,34.5,547.0,494.08,356.76
2018,7,15,16,15,449.0,211.5,1.0,34.2,491.5,434.16,314.79
2018,7,15,16,30,390.0,211.0,1.0,33.9,436.0,379.13,275.35
2018,7,15,16,45,482.0,171.5,0.95,33.6,424.0,357.42,257.89
2018,7,15,17,0,574.0,132.0,0.9,33.3,412.0,327.47,232.23
2018,7,15,17,15,469.5,129.5,0.85,32.7,341.5,255.51,178.49
2018,7,15,17,30,365.0,127.0,0.8,32.1,271.0,197.64,135.8
2018,7,15,17,45,249.0,106.5,0.7,31.5,198.5,134.88,90.78
2018,7,15,18,0,133.0,86.0,0.6,30.9,126.0,88.44,59.54
2018,7,15,18,15,188.5,78.5,0.6,30.9,123.0,72.97,47.41
2018,7,15,18,30,244.0,71.0,0.6,30.9,120.0,55.17,40.29
2018,7,15,18,45,191.0,55.5,0.55,29.55,87.0,43.62,30.39
2018,7,15,19,0,138.0,40.0,0.5,28.2,54.0,31.78,19.55
2018,7,15,19,15,78.0,23.5,0.5,28.0,30.5,18.96,0.0
2018,7,15,19,30,18.0,7.0,0.5,27.8,7.0,6.37,0.0
2018,7,15,19,45,9.0,3.5,0.5,27.55,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,0.5,27.3,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,0.5,27.1,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,0.5,26.9,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,0.5,26.7,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,0.5,26.35,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,0.5,26.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,0.5,26.05,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,0.5,25.9,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,0.5,25.75,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,0.5,25.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,0.5,25.45,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,0.5,25.3,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,0.45,25.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,0.4,24.85,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,0.4,24.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,0.4,24.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,0.4,24.35,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.4,22.85,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,7,16,4,45,0.0,0.0,0.4,22.75,0.0,0.0,0.0
2018,7,16,5,0,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,7,16,5,15,0.0,2.0,0.4,22.85,2.0,1.82,0.0
2018,7,16,5,30,0.0,4.0,0.4,23.0,4.0,3.64,0.0
2018,7,16,5,45,0.0,7.0,0.45,23.15,7.0,6.14,0.0
2018,7,16,6,0,0.0,10.0,0.5,23.3,10.0,8.77,1.76
2018,7,16,6,15,0.0,12.5,0.55,23.6,12.5,10.97,3.8
2018,7,16,6,30,0.0,15.0,0.6,23.9,15.0,13.18,5.3
2018,7,16,6,45,0.0,26.0,0.65,24.15,26.0,22.88,13.38
2018,7,16,7,0,0.0,37.0,0.7,24.4,37.0,32.61,21.4
2018,7,16,7,15,0.0,52.5,0.75,25.0,52.5,46.34,32.54
2018,7,16,7,30,0.0,68.0,0.8,25.6,68.0,60.11,43.51
2018,7,16,7,45,2.5,107.0,0.9,26.2,108.5,95.21,71.28
2018,7,16,8,0,5.0,146.0,1.0,26.8,149.0,130.55,98.63
2018,7,16,8,15,68.5,203.0,1.05,27.3,244.5,211.28,160.13
2018,7,16,8,30,132.0,260.0,1.1,27.8,340.0,302.1,227.66
2018,7,16,8,45,157.0,286.0,1.15,28.3,388.5,348.33,260.9
2018,7,16,9,0,182.0,312.0,1.2,28.8,437.0,396.95,295.5
2018,7,16,9,15,202.5,330.5,1.3,29.1,477.5,437.97,324.53
2018,7,16,9,30,223.0,349.0,1.4,29.4,518.0,480.36,354.19
2018,7,16,9,45,207.0,367.5,1.5,29.7,530.5,497.06,364.9
2018,7,16,10,0,191.0,386.0,1.6,30.0,543.0,511.88,374.29
2018,7,16,10,15,178.5,405.0,1.65,30.25,556.0,528.24,384.56
2018,7,16,10,30,166.0,424.0,1.7,30.5,569.0,543.18,393.74
2018,7,16,10,45,227.0,428.5,1.8,30.8,633.0,606.82,438.05
2018,7,16,11,0,288.0,433.0,1.9,31.1,697.0,681.75,488.7
2018,7,16,11,15,240.5,452.0,1.95,31.25,675.0,664.22,474.85
2018,7,16,11,30,193.0,471.0,2.0,31.4,653.0,634.17,453.4
2018,7,16,11,45,215.0,471.5,2.05,31.55,676.5,658.87,470.5
2018,7,16,12,0,237.0,472.0,2.1,31.7,700.0,682.9,486.69
2018,7,16,12,15,288.5,456.0,2.15,31.85,734.0,728.33,517.72
2018,7,16,12,30,340.0,440.0,2.2,32.0,768.0,762.37,541.04
2018,7,16,12,45,306.5,450.5,2.25,32.1,745.0,739.13,524.8
2018,7,16,13,0,273.0,461.0,2.3,32.2,722.0,714.58,508.07
2018,7,16,13,15,381.5,392.0,2.3,32.3,752.0,745.18,531.93
2018,7,16,13,30,490.0,323.0,2.3,32.4,782.0,781.46,558.63
2018,7,16,13,45,535.0,297.0,2.35,32.5,788.0,786.18,563.01
2018,7,16,14,0,580.0,271.0,2.4,32.6,794.0,788.47,565.97
2018,7,16,14,15,564.0,265.5,2.4,32.65,762.0,752.55,542.3
2018,7,16,14,30,548.0,260.0,2.4,32.7,730.0,715.33,517.78
2018,7,16,14,45,505.5,260.5,2.4,32.75,681.0,659.72,480.11
2018,7,16,15,0,463.0,261.0,2.4,32.8,632.0,607.3,444.1
2018,7,16,15,15,581.5,206.0,2.35,32.65,648.5,621.94,456.72
2018,7,16,15,30,700.0,151.0,2.3,32.5,665.0,621.55,457.96
2018,7,16,15,45,623.0,166.0,2.3,32.4,603.0,553.94,409.46
2018,7,16,16,0,546.0,181.0,2.3,32.3,541.0,491.21,363.94
2018,7,16,16,15,357.0,209.0,2.3,32.05,437.5,384.71,285.94
2018,7,16,16,30,168.0,237.0,2.3,31.8,334.0,292.37,217.74
2018,7,16,16,45,127.0,188.0,2.25,31.55,257.5,221.25,164.83
2018,7,16,17,0,86.0,139.0,2.2,31.3,181.0,155.14,114.78
2018,7,16,17,15,97.0,130.5,2.1,30.8,172.5,144.46,106.15
2018,7,16,17,30,108.0,122.0,2.0,30.3,164.0,132.26,95.94
2018,7,16,17,45,199.5,111.0,1.9,29.85,175.0,130.04,90.18
2018,7,16,18,0,291.0,100.0,1.8,29.4,186.0,116.47,75.84
2018,7,16,18,15,221.5,84.0,1.8,29.4,142.0,78.97,51.59
2018,7,16,18,30,152.0,68.0,1.8,29.4,98.0,52.72,38.54
2018,7,16,18,45,171.5,51.5,1.55,27.95,76.0,40.69,28.18
2018,7,16,19,0,191.0,35.0,1.3,26.5,54.0,27.24,16.02
2018,7,16,19,15,108.5,20.5,1.3,26.25,30.0,16.16,0.0
2018,7,16,19,30,26.0,6.0,1.3,26.0,6.0,5.46,0.0
2018,7,16,19,45,13.0,3.0,1.35,25.8,3.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,1.4,25.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,1.4,25.4,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.4,25.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.4,24.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.35,24.65,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.3,24.35,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.3,24.2,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.25,24.1,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.2,23.75,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.15,23.6,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.05,23.4,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,0.95,23.25,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.85,22.9,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.75,22.6,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.75,22.45,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.85,22.25,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,17,5,15,28.5,8.0,1.2,22.65,9.0,7.28,0.0
2018,7,17,5,30,57.0,16.0,1.3,23.0,18.0,14.55,0.0
2018,7,17,5,45,136.5,32.0,1.45,23.35,47.5,25.02,13.03
2018,7,17,6,0,216.0,48.0,1.6,23.7,77.0,36.99,25.33
2018,7,17,6,15,289.0,61.5,1.65,24.25,117.5,46.62,34.1
2018,7,17,6,30,362.0,75.0,1.7,24.8,158.0,69.1,43.84
2018,7,17,6,45,405.5,86.5,1.8,25.4,201.5,108.41,66.85
2018,7,17,7,0,449.0,98.0,1.9,26.0,245.0,152.9,99.17
2018,7,17,7,15,504.0,103.5,1.9,26.55,295.5,199.82,135.85
2018,7,17,7,30,559.0,109.0,1.9,27.1,346.0,254.93,180.29
2018,7,17,7,45,592.0,115.0,1.95,27.65,395.0,306.86,223.02
2018,7,17,8,0,625.0,121.0,2.0,28.2,444.0,361.77,267.31
2018,7,17,8,15,614.5,136.0,2.0,28.6,480.0,408.15,304.54
2018,7,17,8,30,604.0,151.0,2.0,29.0,516.0,452.28,338.69
2018,7,17,8,45,661.5,143.0,2.05,29.35,571.5,510.3,382.19
2018,7,17,9,0,719.0,135.0,2.1,29.7,627.0,572.13,427.37
2018,7,17,9,15,647.5,174.0,2.1,29.9,638.0,598.53,445.11
2018,7,17,9,30,576.0,213.0,2.1,30.1,649.0,616.04,456.0
2018,7,17,9,45,656.5,188.0,2.1,30.35,708.0,677.88,499.5
2018,7,17,10,0,737.0,163.0,2.1,30.6,767.0,740.51,542.42
2018,7,17,10,15,741.5,165.0,2.15,30.75,792.5,772.83,563.02
2018,7,17,10,30,746.0,167.0,2.2,30.9,818.0,802.79,581.82
2018,7,17,10,45,777.5,157.5,2.2,31.0,853.0,842.64,606.74
2018,7,17,11,0,809.0,148.0,2.2,31.1,888.0,880.96,630.33
2018,7,17,11,15,815.0,148.0,2.2,31.25,905.5,894.09,637.5
2018,7,17,11,30,821.0,148.0,2.2,31.4,923.0,913.06,648.67
2018,7,17,11,45,684.0,226.5,2.2,31.55,877.0,887.32,631.38
2018,7,17,12,0,547.0,305.0,2.2,31.7,831.0,837.56,595.76
2018,7,17,12,15,504.5,330.0,2.2,31.85,816.0,824.08,585.8
2018,7,17,12,30,462.0,355.0,2.2,32.0,801.0,807.72,573.69
2018,7,17,12,45,632.0,258.0,2.2,32.15,864.5,876.1,622.43
2018,7,17,13,0,802.0,161.0,2.2,32.3,928.0,931.39,657.67
2018,7,17,13,15,752.0,181.0,2.15,32.4,893.0,894.58,633.41
2018,7,17,13,30,702.0,201.0,2.1,32.5,858.0,861.81,612.51
2018,7,17,13,45,704.5,200.0,2.05,32.55,847.5,848.67,604.29
2018,7,17,14,0,707.0,199.0,2.0,32.6,837.0,832.56,594.06
2018,7,17,14,15,608.0,242.0,2.0,32.6,779.0,769.16,551.46
2018,7,17,14,30,509.0,285.0,2.0,32.6,721.0,705.82,508.17
2018,7,17,14,45,432.0,310.5,1.95,32.6,670.5,649.38,469.18
2018,7,17,15,0,355.0,336.0,1.9,32.6,620.0,589.54,427.47
2018,7,17,15,15,209.0,312.0,1.9,32.45,477.0,440.63,323.1
2018,7,17,15,30,63.0,288.0,1.9,32.3,334.0,304.39,224.2
2018,7,17,15,45,56.0,252.0,1.85,32.2,291.0,263.15,194.87
2018,7,17,16,0,49.0,216.0,1.8,32.1,248.0,222.84,165.42
2018,7,17,16,15,95.0,200.5,1.75,31.85,257.0,233.19,173.96
2018,7,17,16,30,141.0,185.0,1.7,31.6,266.0,234.18,174.76
2018,7,17,16,45,157.5,189.5,1.65,31.35,272.5,235.33,175.11
2018,7,17,17,0,174.0,194.0,1.6,31.1,279.0,233.75,173.03
2018,7,17,17,15,173.5,171.5,1.45,30.65,248.0,201.81,148.0
2018,7,17,17,30,173.0,149.0,1.3,30.2,217.0,169.98,122.77
2018,7,17,17,45,200.5,127.0,1.15,29.75,194.5,143.38,100.37
2018,7,17,18,0,228.0,105.0,1.0,29.3,172.0,113.28,75.76
2018,7,17,18,15,208.0,86.5,1.0,29.3,138.5,80.22,52.9
2018,7,17,18,30,188.0,68.0,1.0,29.3,105.0,52.85,38.63
2018,7,17,18,45,157.0,51.0,0.8,28.15,76.0,40.28,27.79
2018,7,17,19,0,126.0,34.0,0.6,27.0,47.0,27.34,15.99
2018,7,17,19,15,75.0,20.5,0.65,26.75,27.0,16.69,0.0
2018,7,17,19,30,24.0,7.0,0.7,26.5,7.0,6.37,0.0
2018,7,17,19,45,12.0,3.5,0.7,26.25,3.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,0.7,25.85,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,0.7,25.55,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,0.7,25.25,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.7,24.95,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.7,24.65,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,0.75,24.15,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,0.85,23.9,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.0,23.65,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.15,23.4,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.25,23.15,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.4,22.85,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.5,22.15,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.45,21.8,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.4,21.45,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,7,18,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2018,7,18,5,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,7,18,5,15,30.0,7.5,1.55,21.0,8.5,0.0,0.0
2018,7,18,5,30,60.0,15.0,1.6,21.1,17.0,13.64,0.0
2018,7,18,5,45,164.5,29.5,1.65,21.25,48.0,23.09,11.45
2018,7,18,6,0,269.0,44.0,1.7,21.4,79.0,34.02,23.07
2018,7,18,6,15,323.0,56.0,1.75,21.75,116.5,42.57,31.0
2018,7,18,6,30,377.0,68.0,1.8,22.1,154.0,64.08,39.99
2018,7,18,6,45,451.5,75.5,1.9,22.45,204.5,105.23,63.26
2018,7,18,7,0,526.0,83.0,2.0,22.8,255.0,153.85,97.97
2018,7,18,7,15,519.5,98.5,2.05,23.35,293.0,200.87,137.93
2018,7,18,7,30,513.0,114.0,2.1,23.9,331.0,244.43,175.89
2018,7,18,7,45,433.0,146.5,2.2,24.5,346.0,279.04,207.85
2018,7,18,8,0,353.0,179.0,2.3,25.1,361.0,301.22,228.2
2018,7,18,8,15,484.0,164.5,2.25,25.6,440.5,372.75,283.09
2018,7,18,8,30,615.0,150.0,2.2,26.1,520.0,457.19,346.96
2018,7,18,8,45,676.0,142.0,2.15,26.65,578.5,517.76,392.09
2018,7,18,9,0,737.0,134.0,2.1,27.2,637.0,582.48,439.08
2018,7,18,9,15,782.0,124.5,2.0,27.6,688.5,638.79,478.8
2018,7,18,9,30,827.0,115.0,1.9,28.0,740.0,693.39,516.23
2018,7,18,9,45,835.5,119.0,1.8,28.4,777.0,737.98,544.63
2018,7,18,10,0,844.0,123.0,1.7,28.8,814.0,780.55,570.02
2018,7,18,10,15,853.0,123.5,1.6,29.2,845.0,817.99,591.45
2018,7,18,10,30,862.0,124.0,1.5,29.6,876.0,853.03,610.89
2018,7,18,10,45,870.0,124.0,1.4,30.0,901.0,884.11,627.4
2018,7,18,11,0,878.0,124.0,1.3,30.4,926.0,912.35,641.81
2018,7,18,11,15,665.0,223.0,1.2,30.75,837.0,845.72,596.93
2018,7,18,11,30,452.0,322.0,1.1,31.1,748.0,752.77,531.08
2018,7,18,11,45,493.0,324.0,1.0,31.45,793.5,800.27,560.74
2018,7,18,12,0,534.0,326.0,0.9,31.8,839.0,846.39,587.24
2018,7,18,12,15,533.5,327.0,0.85,32.05,840.5,849.85,587.38
2018,7,18,12,30,533.0,328.0,0.8,32.3,842.0,850.79,586.51
2018,7,18,12,45,441.0,363.0,0.75,32.55,787.0,794.27,548.1
2018,7,18,13,0,349.0,398.0,0.7,32.8,732.0,727.0,503.42
2018,7,18,13,15,375.0,364.5,0.7,32.9,719.0,723.77,503.05
2018,7,18,13,30,401.0,331.0,0.7,33.0,706.0,708.88,494.78
2018,7,18,13,45,622.0,235.5,0.7,33.1,803.0,809.77,563.62
2018,7,18,14,0,843.0,140.0,0.7,33.2,900.0,883.29,608.86
2018,7,18,14,15,648.0,215.0,0.7,33.15,789.0,778.6,543.13
2018,7,18,14,30,453.0,290.0,0.7,33.1,678.0,665.37,468.57
2018,7,18,14,45,300.5,325.5,0.65,33.1,578.5,552.72,392.81
2018,7,18,15,0,148.0,361.0,0.6,33.1,479.0,451.11,322.16
2018,7,18,15,15,276.0,306.5,0.6,33.0,513.5,489.86,352.49
2018,7,18,15,30,404.0,252.0,0.6,32.9,548.0,517.11,372.93
2018,7,18,15,45,607.0,177.0,0.6,32.75,591.0,555.84,401.19
2018,7,18,16,0,810.0,102.0,0.6,32.6,634.0,569.44,410.74
2018,7,18,16,15,792.0,99.0,0.6,32.3,587.0,514.45,371.39
2018,7,18,16,30,774.0,96.0,0.6,32.0,540.0,459.51,331.28
2018,7,18,16,45,750.5,92.0,0.6,31.75,490.0,401.7,287.6
2018,7,18,17,0,727.0,88.0,0.6,31.5,440.0,345.16,243.34
2018,7,18,17,15,695.5,83.5,0.6,30.95,389.0,285.13,195.71
2018,7,18,17,30,664.0,79.0,0.6,30.4,338.0,229.79,150.86
2018,7,18,17,45,620.5,73.0,0.55,29.8,287.5,174.05,106.66
2018,7,18,18,0,577.0,67.0,0.5,29.2,237.0,123.12,68.93
2018,7,18,18,15,441.5,63.0,0.5,29.2,178.0,73.97,41.11
2018,7,18,18,30,306.0,59.0,0.5,29.2,119.0,44.47,31.66
2018,7,18,18,45,171.5,43.0,0.55,27.15,75.0,32.74,21.66
2018,7,18,19,0,37.0,27.0,0.6,25.1,31.0,22.9,12.54
2018,7,18,19,15,39.5,17.5,0.65,24.7,19.5,14.88,0.0
2018,7,18,19,30,42.0,8.0,0.7,24.3,8.0,7.28,0.0
2018,7,18,19,45,21.0,4.0,0.7,23.9,4.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.75,23.25,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,0.85,22.75,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.85,20.6,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.0,19.75,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,0.95,18.3,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,1.15,18.05,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,19,5,15,40.0,7.5,1.3,18.55,9.0,0.0,0.0
2018,7,19,5,30,80.0,15.0,1.4,19.0,18.0,13.64,0.0
2018,7,19,5,45,185.5,29.0,1.45,19.45,49.5,22.75,10.99
2018,7,19,6,0,291.0,43.0,1.5,19.9,81.0,33.33,22.6
2018,7,19,6,15,383.0,53.0,1.55,20.8,126.0,41.87,30.51
2018,7,19,6,30,475.0,63.0,1.6,21.7,171.0,64.41,38.46
2018,7,19,6,45,463.5,77.0,1.6,22.55,204.5,107.66,64.73
2018,7,19,7,0,452.0,91.0,1.6,23.4,238.0,147.53,95.72
2018,7,19,7,15,389.0,117.5,1.7,24.3,259.5,186.87,131.08
2018,7,19,7,30,326.0,144.0,1.8,25.2,281.0,217.33,159.09
2018,7,19,7,45,504.0,126.5,1.9,26.05,370.0,285.42,209.97
2018,7,19,8,0,682.0,109.0,2.0,26.9,459.0,373.51,277.02
2018,7,19,8,15,731.0,106.0,1.95,27.4,515.5,432.97,323.75
2018,7,19,8,30,780.0,103.0,1.9,27.9,572.0,497.26,372.75
2018,7,19,8,45,782.0,112.0,1.85,28.35,613.5,548.97,411.08
2018,7,19,9,0,784.0,121.0,1.8,28.8,655.0,599.02,446.8
2018,7,19,9,15,786.5,128.5,1.7,29.2,693.0,646.1,478.96
2018,7,19,9,30,789.0,136.0,1.6,29.6,731.0,691.19,508.55
2018,7,19,9,45,825.0,127.0,1.55,29.95,776.5,742.78,542.54
2018,7,19,10,0,861.0,118.0,1.5,30.3,822.0,789.71,570.78
2018,7,19,10,15,855.5,127.5,1.45,30.6,849.5,824.55,590.78
2018,7,19,10,30,850.0,137.0,1.4,30.9,877.0,855.92,608.38
2018,7,19,10,45,847.5,143.5,1.35,31.2,899.0,883.62,623.45
2018,7,19,11,0,845.0,150.0,1.3,31.5,921.0,907.94,636.28
2018,7,19,11,15,849.0,151.0,1.25,31.7,938.5,929.8,647.75
2018,7,19,11,30,853.0,152.0,1.2,31.9,956.0,948.47,657.22
2018,7,19,11,45,862.0,148.0,1.2,32.15,968.0,964.05,665.46
2018,7,19,12,0,871.0,144.0,1.2,32.4,980.0,976.39,671.82
2018,7,19,12,15,870.0,144.5,1.2,32.55,981.0,979.96,673.28
2018,7,19,12,30,869.0,145.0,1.2,32.7,982.0,980.09,672.89
2018,7,19,12,45,876.0,139.5,1.15,32.8,979.5,978.92,671.18
2018,7,19,13,0,883.0,134.0,1.1,32.9,977.0,974.16,667.42
2018,7,19,13,15,889.5,127.5,1.15,32.95,967.5,964.31,662.55
2018,7,19,13,30,896.0,121.0,1.2,33.0,958.0,950.71,655.5
2018,7,19,13,45,828.0,156.0,1.2,33.0,916.5,914.44,634.04
2018,7,19,14,0,760.0,191.0,1.2,33.0,875.0,868.37,606.59
2018,7,19,14,15,671.5,227.0,1.2,32.95,818.0,811.11,570.87
2018,7,19,14,30,583.0,263.0,1.2,32.9,761.0,749.53,530.62
2018,7,19,14,45,491.5,290.0,1.25,32.85,698.5,678.85,484.33
2018,7,19,15,0,400.0,317.0,1.3,32.8,636.0,613.9,440.78
2018,7,19,15,15,329.0,321.0,1.3,32.65,575.0,541.64,391.91
2018,7,19,15,30,258.0,325.0,1.3,32.5,514.0,481.07,350.02
2018,7,19,15,45,247.0,306.0,1.35,32.35,478.0,442.12,323.71
2018,7,19,16,0,236.0,287.0,1.4,32.2,442.0,399.0,293.74
2018,7,19,16,15,271.0,259.0,1.4,31.85,424.0,381.71,281.96
2018,7,19,16,30,306.0,231.0,1.4,31.5,406.0,355.8,263.05
2018,7,19,16,45,269.5,211.5,1.4,31.2,355.5,303.69,224.4
2018,7,19,17,0,233.0,192.0,1.4,30.9,305.0,255.36,188.09
2018,7,19,17,15,210.5,172.0,1.25,30.25,265.0,213.64,156.17
2018,7,19,17,30,188.0,152.0,1.1,29.6,225.0,176.32,127.35
2018,7,19,17,45,197.5,126.0,1.0,29.0,193.0,142.4,99.98
2018,7,19,18,0,207.0,100.0,0.9,28.4,161.0,107.22,72.08
2018,7,19,18,15,227.5,82.0,0.9,28.4,136.5,78.12,50.81
2018,7,19,18,30,248.0,64.0,0.9,28.4,112.0,48.09,34.79
2018,7,19,18,45,190.5,48.5,0.8,26.4,79.0,37.07,25.31
2018,7,19,19,0,133.0,33.0,0.7,24.4,46.0,26.58,15.39
2018,7,19,19,15,79.0,19.5,0.7,24.05,26.0,15.9,0.0
2018,7,19,19,30,25.0,6.0,0.7,23.7,6.0,5.46,0.0
2018,7,19,19,45,12.5,3.0,0.75,23.35,3.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,0.85,22.35,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.0,20.75,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.0,20.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,7,20,4,45,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,20,5,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,7,20,5,15,0.0,1.0,1.0,20.2,1.0,0.0,0.0
2018,7,20,5,30,0.0,2.0,1.1,20.6,2.0,1.82,0.0
2018,7,20,5,45,0.0,4.0,1.2,21.05,4.0,3.5,0.0
2018,7,20,6,0,0.0,6.0,1.3,21.5,6.0,5.26,0.0
2018,7,20,6,15,0.0,8.5,1.4,22.2,8.5,7.46,0.77
2018,7,20,6,30,0.0,11.0,1.5,22.9,11.0,9.66,2.38
2018,7,20,6,45,0.0,25.0,1.65,23.55,25.0,22.0,12.66
2018,7,20,7,0,0.0,39.0,1.8,24.2,39.0,34.37,22.86
2018,7,20,7,15,7.0,85.5,1.85,24.7,88.5,76.74,57.14
2018,7,20,7,30,14.0,132.0,1.9,25.2,138.0,119.19,90.82
2018,7,20,7,45,85.5,172.5,1.95,25.75,215.5,180.11,137.11
2018,7,20,8,0,157.0,213.0,2.0,26.3,293.0,251.93,191.69
2018,7,20,8,15,146.0,237.0,2.05,26.7,317.5,279.22,212.52
2018,7,20,8,30,135.0,261.0,2.1,27.1,342.0,305.25,231.94
2018,7,20,8,45,155.0,283.5,2.1,27.5,383.5,345.9,261.89
2018,7,20,9,0,175.0,306.0,2.1,27.9,425.0,388.38,292.65
2018,7,20,9,15,274.5,306.5,2.1,28.25,507.0,469.9,352.36
2018,7,20,9,30,374.0,307.0,2.1,28.6,589.0,554.38,412.79
2018,7,20,9,45,423.5,307.0,2.1,28.95,641.0,615.79,455.06
2018,7,20,10,0,473.0,307.0,2.1,29.3,693.0,673.41,494.11
2018,7,20,10,15,563.5,271.5,2.1,29.65,749.0,732.73,534.89
2018,7,20,10,30,654.0,236.0,2.1,30.0,805.0,797.87,578.69
2018,7,20,10,45,651.0,244.0,2.1,30.3,824.0,822.87,593.4
2018,7,20,11,0,648.0,252.0,2.1,30.6,843.0,845.14,606.49
2018,7,20,11,15,697.5,226.5,2.1,30.85,873.5,880.78,629.52
2018,7,20,11,30,747.0,201.0,2.1,31.1,904.0,907.9,645.46
2018,7,20,11,45,561.5,309.0,2.1,31.3,840.5,852.34,605.54
2018,7,20,12,0,376.0,417.0,2.1,31.5,777.0,775.04,550.08
2018,7,20,12,15,396.5,411.5,2.05,31.65,792.5,791.61,561.23
2018,7,20,12,30,417.0,406.0,2.0,31.8,808.0,815.26,575.92
2018,7,20,12,45,487.5,360.0,2.0,31.95,827.5,837.75,592.07
2018,7,20,13,0,558.0,314.0,2.0,32.1,847.0,856.32,605.68
2018,7,20,13,15,456.0,364.0,1.95,32.1,795.5,801.0,566.97
2018,7,20,13,30,354.0,414.0,1.9,32.1,744.0,737.17,523.11
2018,7,20,13,45,300.0,414.5,1.9,32.15,690.0,680.47,485.38
2018,7,20,14,0,246.0,415.0,1.9,32.2,636.0,624.64,447.6
2018,7,20,14,15,211.5,409.0,1.85,32.1,595.0,572.04,412.13
2018,7,20,14,30,177.0,403.0,1.8,32.0,554.0,529.71,383.1
2018,7,20,14,45,282.0,354.0,1.8,31.85,584.0,566.32,411.72
2018,7,20,15,0,387.0,305.0,1.8,31.7,614.0,593.9,433.14
2018,7,20,15,15,368.0,303.5,1.75,31.45,585.5,553.69,405.4
2018,7,20,15,30,349.0,302.0,1.7,31.2,557.0,521.24,383.01
2018,7,20,15,45,347.5,275.0,1.7,30.95,516.0,476.78,352.51
2018,7,20,16,0,346.0,248.0,1.7,30.7,475.0,431.77,320.9
2018,7,20,16,15,473.5,197.5,1.7,30.45,483.0,437.27,325.34
2018,7,20,16,30,601.0,147.0,1.7,30.2,491.0,426.28,315.88
2018,7,20,16,45,596.0,134.5,1.65,29.95,449.0,376.92,277.14
2018,7,20,17,0,591.0,122.0,1.6,29.7,407.0,327.13,237.04
2018,7,20,17,15,544.0,115.5,1.5,29.3,354.5,269.98,191.35
2018,7,20,17,30,497.0,109.0,1.4,28.9,302.0,215.38,147.52
2018,7,20,17,45,431.0,101.0,1.3,28.45,250.5,163.6,107.4
2018,7,20,18,0,365.0,93.0,1.2,28.0,199.0,119.43,75.38
2018,7,20,18,15,246.5,79.5,1.2,28.0,145.0,77.36,49.72
2018,7,20,18,30,128.0,66.0,1.2,28.0,91.0,51.2,37.44
2018,7,20,18,45,108.5,49.0,1.0,26.5,65.5,38.67,26.59
2018,7,20,19,0,89.0,32.0,0.8,25.0,40.0,25.75,14.56
2018,7,20,19,15,55.0,19.5,0.85,24.75,23.5,15.86,0.0
2018,7,20,19,30,21.0,7.0,0.9,24.5,7.0,6.37,0.0
2018,7,20,19,45,10.5,3.5,1.0,24.25,3.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.15,23.85,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.3,23.05,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.25,22.55,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.1,22.05,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.55,19.25,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,21,4,45,0.0,0.0,0.65,19.25,0.0,0.0,0.0
2018,7,21,5,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,7,21,5,15,16.0,6.0,0.8,19.65,6.5,0.0,0.0
2018,7,21,5,30,32.0,12.0,0.9,20.0,13.0,10.91,0.0
2018,7,21,5,45,57.5,28.0,1.0,20.4,33.5,23.19,10.4
2018,7,21,6,0,83.0,44.0,1.1,20.8,54.0,35.91,24.59
2018,7,21,6,15,154.0,61.0,1.05,21.45,91.0,47.62,35.3
2018,7,21,6,30,225.0,78.0,1.0,22.1,128.0,68.42,46.63
2018,7,21,6,45,351.0,82.5,0.95,22.75,184.0,99.96,62.84
2018,7,21,7,0,477.0,87.0,0.9,23.4,240.0,149.88,96.37
2018,7,21,7,15,405.0,111.5,0.85,23.9,257.5,185.43,129.09
2018,7,21,7,30,333.0,136.0,0.8,24.4,275.0,214.08,156.07
2018,7,21,7,45,183.5,161.0,0.8,24.95,239.0,204.91,153.96
2018,7,21,8,0,34.0,186.0,0.8,25.5,203.0,178.06,135.56
2018,7,21,8,15,67.0,222.5,0.7,26.05,261.0,228.19,173.27
2018,7,21,8,30,100.0,259.0,0.6,26.6,319.0,282.37,212.9
2018,7,21,8,45,95.5,278.5,0.55,27.2,339.5,304.2,227.76
2018,7,21,9,0,91.0,298.0,0.5,27.8,360.0,325.45,241.98
2018,7,21,9,15,88.0,306.0,0.5,28.25,369.0,336.52,249.02
2018,7,21,9,30,85.0,314.0,0.5,28.7,378.0,346.99,255.6
2018,7,21,9,45,53.5,285.0,0.5,29.15,326.0,301.33,221.58
2018,7,21,10,0,22.0,256.0,0.5,29.6,274.0,252.67,185.32
2018,7,21,10,15,57.5,328.0,0.55,29.9,377.5,350.65,256.16
2018,7,21,10,30,93.0,400.0,0.6,30.2,481.0,451.86,325.88
2018,7,21,10,45,75.0,399.0,0.65,30.5,465.5,438.84,315.24
2018,7,21,11,0,57.0,398.0,0.7,30.8,450.0,424.49,304.61
2018,7,21,11,15,81.0,426.5,0.85,31.0,502.0,476.05,340.84
2018,7,21,11,30,105.0,455.0,1.0,31.2,554.0,528.32,376.62
2018,7,21,11,45,136.5,455.5,1.2,31.4,585.5,571.85,406.94
2018,7,21,12,0,168.0,456.0,1.4,31.6,617.0,604.38,429.94
2018,7,21,12,15,174.5,465.0,1.4,31.7,632.5,620.6,440.25
2018,7,21,12,30,181.0,474.0,1.4,31.8,648.0,635.82,450.02
2018,7,21,12,45,140.0,456.5,1.45,31.9,590.5,578.62,411.24
2018,7,21,13,0,99.0,439.0,1.5,32.0,533.0,509.62,364.43
2018,7,21,13,15,144.5,428.5,1.45,31.95,564.0,551.62,394.67
2018,7,21,13,30,190.0,418.0,1.4,31.9,595.0,580.25,414.95
2018,7,21,13,45,340.5,368.5,1.35,31.9,677.5,673.44,480.51
2018,7,21,14,0,491.0,319.0,1.3,31.9,760.0,758.93,538.47
2018,7,21,14,15,480.0,302.5,1.25,31.8,723.0,718.69,511.73
2018,7,21,14,30,469.0,286.0,1.2,31.7,686.0,677.22,485.13
2018,7,21,14,45,658.5,197.0,1.1,31.55,734.5,727.62,522.23
2018,7,21,15,0,848.0,108.0,1.0,31.4,783.0,751.59,538.99
2018,7,21,15,15,849.0,101.0,1.0,31.25,748.5,711.04,513.59
2018,7,21,15,30,850.0,94.0,1.0,31.1,714.0,667.74,485.2
2018,7,21,15,45,837.0,91.5,0.95,30.9,671.0,617.51,450.6
2018,7,21,16,0,824.0,89.0,0.9,30.7,628.0,566.22,414.31
2018,7,21,16,15,805.5,87.0,0.95,30.5,581.0,512.0,375.47
2018,7,21,16,30,787.0,85.0,1.0,30.3,534.0,457.0,334.56
2018,7,21,16,45,721.5,90.5,1.0,30.05,472.5,390.06,283.68
2018,7,21,17,0,656.0,96.0,1.0,29.8,411.0,326.97,234.57
2018,7,21,17,15,655.5,85.0,0.95,29.4,369.0,275.99,192.29
2018,7,21,17,30,655.0,74.0,0.9,29.0,327.0,224.35,148.56
2018,7,21,17,45,622.0,68.0,0.85,28.55,279.5,170.9,105.07
2018,7,21,18,0,589.0,62.0,0.8,28.1,232.0,120.97,67.16
2018,7,21,18,15,527.5,55.0,0.8,28.1,184.5,72.36,37.44
2018,7,21,18,30,466.0,48.0,0.8,28.1,137.0,37.13,25.64
2018,7,21,18,45,371.5,39.0,0.75,26.9,96.5,30.93,20.12
2018,7,21,19,0,277.0,30.0,0.7,25.7,56.0,24.54,13.43
2018,7,21,19,15,156.5,17.5,0.65,25.45,30.5,14.48,0.0
2018,7,21,19,30,36.0,5.0,0.6,25.2,5.0,4.55,0.0
2018,7,21,19,45,18.0,2.5,0.6,24.95,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.6,24.45,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.65,23.4,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.75,22.3,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.85,22.1,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.85,20.6,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.75,20.25,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.65,20.1,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.55,20.1,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,22,4,45,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,22,5,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,22,5,15,0.0,2.5,0.55,20.3,2.5,0.0,0.0
2018,7,22,5,30,0.0,5.0,0.6,20.5,5.0,4.55,0.0
2018,7,22,5,45,0.0,14.0,0.7,20.65,14.0,12.31,2.59
2018,7,22,6,0,0.0,23.0,0.8,20.8,23.0,20.25,11.41
2018,7,22,6,15,0.0,35.5,0.8,21.1,35.5,31.31,21.37
