Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,6,30,0.0,48.0,0.8,21.4,48.0,42.38,29.68
2018,7,22,6,45,1.5,61.5,0.8,21.7,62.0,54.22,39.55
2018,7,22,7,0,3.0,75.0,0.8,22.0,76.0,66.34,49.44
2018,7,22,7,15,2.0,79.0,0.8,22.4,79.5,70.09,52.37
2018,7,22,7,30,1.0,83.0,0.8,22.8,83.0,73.6,55.04
2018,7,22,7,45,1.0,96.0,0.8,23.25,96.5,85.14,64.08
2018,7,22,8,0,1.0,109.0,0.8,23.7,110.0,96.74,73.02
2018,7,22,8,15,5.0,138.0,0.8,24.15,141.0,124.27,94.45
2018,7,22,8,30,9.0,167.0,0.8,24.6,172.0,152.45,115.98
2018,7,22,8,45,8.5,171.5,0.8,25.05,176.5,156.94,118.85
2018,7,22,9,0,8.0,176.0,0.8,25.5,181.0,161.34,121.7
2018,7,22,9,15,5.5,164.5,0.75,26.1,168.0,150.01,112.34
2018,7,22,9,30,3.0,153.0,0.7,26.7,155.0,138.35,102.84
2018,7,22,9,45,6.5,176.5,0.7,27.35,181.5,162.34,120.75
2018,7,22,10,0,10.0,200.0,0.7,28.0,208.0,186.72,138.55
2018,7,22,10,15,12.5,220.5,0.7,28.4,231.0,207.91,153.84
2018,7,22,10,30,15.0,241.0,0.7,28.8,254.0,229.32,169.14
2018,7,22,10,45,8.5,180.0,0.75,29.2,187.5,168.75,123.72
2018,7,22,11,0,2.0,119.0,0.8,29.6,121.0,108.1,77.81
2018,7,22,11,15,3.0,130.0,0.8,29.85,133.0,119.06,86.15
2018,7,22,11,30,4.0,141.0,0.8,30.1,145.0,130.07,94.31
2018,7,22,11,45,4.0,142.0,0.85,30.35,146.0,131.1,94.92
2018,7,22,12,0,4.0,143.0,0.9,30.6,147.0,132.1,95.56
2018,7,22,12,15,13.5,213.5,0.9,30.7,226.5,205.52,150.31
2018,7,22,12,30,23.0,284.0,0.9,30.8,306.0,288.48,210.27
2018,7,22,12,45,39.5,309.5,0.95,30.9,347.0,328.57,238.96
2018,7,22,13,0,56.0,335.0,1.0,31.0,388.0,368.24,267.27
2018,7,22,13,15,143.5,379.5,1.05,31.0,513.5,503.64,363.24
2018,7,22,13,30,231.0,424.0,1.1,31.0,639.0,634.66,451.9
2018,7,22,13,45,235.0,421.5,1.15,31.0,636.0,629.83,448.25
2018,7,22,14,0,239.0,419.0,1.2,31.0,633.0,623.69,444.98
2018,7,22,14,15,241.5,410.5,1.2,30.9,621.5,609.22,436.04
2018,7,22,14,30,244.0,402.0,1.2,30.8,610.0,593.58,426.34
2018,7,22,14,45,270.0,377.0,1.25,30.7,598.5,579.84,418.88
2018,7,22,15,0,296.0,352.0,1.3,30.6,587.0,563.41,409.36
2018,7,22,15,15,481.5,259.0,1.25,30.4,619.5,601.88,439.78
2018,7,22,15,30,667.0,166.0,1.2,30.2,652.0,619.0,454.16
2018,7,22,15,45,637.5,163.0,1.15,30.0,604.5,564.75,415.87
2018,7,22,16,0,608.0,160.0,1.1,29.8,557.0,511.51,377.99
2018,7,22,16,15,594.5,152.5,1.05,29.6,516.5,463.84,343.17
2018,7,22,16,30,581.0,145.0,1.0,29.4,476.0,416.23,307.32
2018,7,22,16,45,374.0,155.5,0.95,29.15,361.0,301.87,223.19
2018,7,22,17,0,167.0,166.0,0.9,28.9,246.0,208.35,154.62
2018,7,22,17,15,340.5,135.5,0.85,28.5,274.5,224.94,162.57
2018,7,22,17,30,514.0,105.0,0.8,28.1,303.0,218.88,149.75
2018,7,22,17,45,477.0,95.5,0.75,27.7,258.0,167.69,108.75
2018,7,22,18,0,440.0,86.0,0.7,27.3,213.0,122.86,75.03
2018,7,22,18,15,321.0,72.5,0.7,27.3,155.0,74.63,45.4
2018,7,22,18,30,202.0,59.0,0.7,27.3,97.0,46.45,33.54
2018,7,22,18,45,145.5,44.5,0.6,26.15,67.5,35.46,23.92
2018,7,22,19,0,89.0,30.0,0.5,25.0,38.0,24.22,13.07
2018,7,22,19,15,48.0,17.0,0.55,24.75,21.0,13.92,0.0
2018,7,22,19,30,7.0,4.0,0.6,24.5,4.0,3.64,0.0
2018,7,22,19,45,3.5,2.0,0.6,24.3,2.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.55,21.7,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.55,21.3,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.55,21.3,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,7,23,5,15,1.0,3.0,0.6,21.7,3.0,0.0,0.0
2018,7,23,5,30,2.0,6.0,0.7,21.9,6.0,5.46,0.0
2018,7,23,5,45,1.5,17.5,0.75,22.1,17.5,15.42,4.17
2018,7,23,6,0,1.0,29.0,0.8,22.3,29.0,25.58,15.72
2018,7,23,6,15,3.0,45.0,0.85,22.55,45.5,39.15,27.88
2018,7,23,6,30,5.0,61.0,0.9,22.8,62.0,52.91,38.02
2018,7,23,6,45,33.5,88.0,0.95,23.0,98.5,77.85,57.41
2018,7,23,7,0,62.0,115.0,1.0,23.2,135.0,107.73,80.34
2018,7,23,7,15,41.5,121.0,1.05,23.45,135.5,114.01,86.23
2018,7,23,7,30,21.0,127.0,1.1,23.7,136.0,116.91,89.17
2018,7,23,7,45,11.5,110.5,1.15,24.0,115.5,101.28,76.63
2018,7,23,8,0,2.0,94.0,1.2,24.3,95.0,83.97,62.63
2018,7,23,8,15,10.0,144.0,1.2,24.65,150.0,131.82,100.37
2018,7,23,8,30,18.0,194.0,1.2,25.0,205.0,180.89,138.14
2018,7,23,8,45,13.0,177.0,1.15,25.4,185.0,164.37,124.62
2018,7,23,9,0,8.0,160.0,1.1,25.8,165.0,147.07,110.72
2018,7,23,9,15,5.0,153.5,1.1,26.2,156.5,139.85,104.7
2018,7,23,9,30,2.0,147.0,1.1,26.6,148.0,132.29,98.41
2018,7,23,9,45,10.0,197.5,1.1,27.0,205.5,183.91,137.68
2018,7,23,10,0,18.0,248.0,1.1,27.4,263.0,236.57,176.7
2018,7,23,10,15,19.0,269.0,1.1,27.75,285.0,257.49,191.43
2018,7,23,10,30,20.0,290.0,1.1,28.1,307.0,278.51,206.21
2018,7,23,10,45,18.0,285.0,1.15,28.5,301.0,273.02,201.58
2018,7,23,11,0,16.0,280.0,1.2,28.9,295.0,267.33,196.96
2018,7,23,11,15,16.0,279.5,1.25,29.05,294.5,267.43,196.87
2018,7,23,11,30,16.0,279.0,1.3,29.2,294.0,267.45,196.71
2018,7,23,11,45,29.5,332.5,1.35,29.4,360.5,340.54,249.62
2018,7,23,12,0,43.0,386.0,1.4,29.6,427.0,405.81,295.55
2018,7,23,12,15,95.0,421.0,1.5,29.7,512.0,490.42,355.77
2018,7,23,12,30,147.0,456.0,1.6,29.8,597.0,586.7,422.32
2018,7,23,12,45,121.0,453.5,1.65,29.9,569.0,558.53,401.9
2018,7,23,13,0,95.0,451.0,1.7,30.0,541.0,518.33,374.12
2018,7,23,13,15,124.5,456.0,1.75,30.0,572.5,560.53,404.34
2018,7,23,13,30,154.0,461.0,1.8,30.0,604.0,589.66,425.03
2018,7,23,13,45,139.0,447.0,1.85,29.95,574.0,558.17,403.68
2018,7,23,14,0,124.0,433.0,1.9,29.9,544.0,526.68,382.54
2018,7,23,14,15,87.5,383.0,1.9,29.75,460.0,433.02,317.34
2018,7,23,14,30,51.0,333.0,1.9,29.6,376.0,351.58,259.4
2018,7,23,14,45,30.5,273.5,1.95,29.45,299.0,276.66,205.3
2018,7,23,15,0,10.0,214.0,2.0,29.3,222.0,199.08,147.79
2018,7,23,15,15,10.5,201.5,2.05,29.15,209.5,187.5,139.65
2018,7,23,15,30,11.0,189.0,2.1,29.0,197.0,175.89,131.26
2018,7,23,15,45,7.5,181.5,2.1,28.8,187.0,166.23,124.23
2018,7,23,16,0,4.0,174.0,2.1,28.6,177.0,156.89,117.43
2018,7,23,16,15,2.0,134.0,2.1,28.35,135.5,119.85,89.17
2018,7,23,16,30,0.0,94.0,2.1,28.1,94.0,83.28,60.84
2018,7,23,16,45,0.0,63.5,2.1,27.9,63.5,56.15,39.54
2018,7,23,17,0,0.0,33.0,2.1,27.7,33.0,29.11,17.95
2018,7,23,17,15,0.0,35.0,1.95,27.35,35.0,30.86,19.5
2018,7,23,17,30,0.0,37.0,1.8,27.0,37.0,32.62,21.04
2018,7,23,17,45,0.0,40.0,1.65,26.65,40.0,35.26,23.3
2018,7,23,18,0,0.0,43.0,1.5,26.3,43.0,37.92,25.52
2018,7,23,18,15,0.0,38.5,1.5,26.3,38.5,33.94,22.18
2018,7,23,18,30,0.0,34.0,1.5,26.3,34.0,29.97,19.8
2018,7,23,18,45,0.0,24.5,1.3,25.4,24.5,21.57,12.4
2018,7,23,19,0,0.0,15.0,1.1,24.5,15.0,13.19,4.46
2018,7,23,19,15,0.0,8.5,1.15,24.3,8.5,7.73,0.0
2018,7,23,19,30,0.0,2.0,1.2,24.1,2.0,1.82,0.0
2018,7,23,19,45,0.0,1.0,1.25,23.9,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.3,23.55,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.3,23.25,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.25,22.95,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.15,22.7,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.1,22.45,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.1,21.95,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.1,21.65,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.05,21.4,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.65,20.65,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,7,24,5,15,6.0,3.0,0.8,20.45,3.0,0.0,0.0
2018,7,24,5,30,12.0,6.0,0.9,20.6,6.0,5.46,0.0
2018,7,24,5,45,6.0,10.5,0.95,20.75,10.5,9.41,0.06
2018,7,24,6,0,0.0,15.0,1.0,20.9,15.0,13.18,5.4
2018,7,24,6,15,0.0,17.5,1.05,21.1,17.5,15.38,7.63
2018,7,24,6,30,0.0,20.0,1.1,21.3,20.0,17.58,9.05
2018,7,24,6,45,13.5,58.5,1.1,21.5,63.0,52.59,37.76
2018,7,24,7,0,27.0,97.0,1.1,21.7,106.0,88.0,66.28
2018,7,24,7,15,23.5,109.0,1.1,21.95,117.5,100.22,76.3
2018,7,24,7,30,20.0,121.0,1.1,22.2,129.0,111.53,85.45
2018,7,24,7,45,10.0,107.0,1.15,22.5,111.0,97.74,74.3
2018,7,24,8,0,0.0,93.0,1.2,22.8,93.0,82.3,61.71
2018,7,24,8,15,5.0,137.5,1.2,23.15,140.5,123.86,94.68
2018,7,24,8,30,10.0,182.0,1.2,23.5,188.0,166.28,127.57
2018,7,24,8,45,14.5,205.5,1.2,23.9,215.0,190.63,145.82
2018,7,24,9,0,19.0,229.0,1.2,24.3,242.0,215.54,164.34
2018,7,24,9,15,43.0,269.5,1.25,24.65,301.0,274.1,208.43
2018,7,24,9,30,67.0,310.0,1.3,25.0,360.0,331.41,250.59
2018,7,24,9,45,112.0,346.5,1.3,25.4,435.0,410.31,307.84
2018,7,24,10,0,157.0,383.0,1.3,25.8,510.0,485.99,361.17
2018,7,24,10,15,136.0,370.0,1.3,26.05,483.0,463.99,344.09
2018,7,24,10,30,115.0,357.0,1.3,26.3,456.0,439.76,326.05
2018,7,24,10,45,72.5,324.5,1.3,26.55,387.5,366.21,272.16
2018,7,24,11,0,30.0,292.0,1.3,26.8,319.0,299.42,222.39
2018,7,24,11,15,40.5,342.5,1.25,27.05,380.0,358.62,265.24
2018,7,24,11,30,51.0,393.0,1.2,27.3,441.0,418.53,307.0
2018,7,24,11,45,69.0,418.0,1.2,27.55,483.5,461.17,336.47
2018,7,24,12,0,87.0,443.0,1.2,27.8,526.0,503.94,365.7
2018,7,24,12,15,89.5,452.5,1.15,27.9,538.0,516.35,373.41
2018,7,24,12,30,92.0,462.0,1.1,28.0,550.0,528.22,380.95
2018,7,24,12,45,95.0,451.5,1.1,28.15,542.0,520.31,375.49
2018,7,24,13,0,98.0,441.0,1.1,28.3,534.0,511.81,369.81
2018,7,24,13,15,98.0,434.5,1.1,28.35,526.5,503.79,364.5
2018,7,24,13,30,98.0,428.0,1.1,28.4,519.0,495.26,358.87
2018,7,24,13,45,132.5,430.5,1.1,28.4,551.0,536.88,388.52
2018,7,24,14,0,167.0,433.0,1.1,28.4,583.0,565.27,408.61
2018,7,24,14,15,221.0,414.0,1.1,28.35,606.0,587.25,425.16
2018,7,24,14,30,275.0,395.0,1.1,28.3,629.0,613.95,444.63
2018,7,24,14,45,279.0,375.0,1.15,28.25,604.0,586.43,426.9
2018,7,24,15,0,283.0,355.0,1.2,28.2,579.0,557.7,408.51
2018,7,24,15,15,199.5,344.0,1.2,28.05,498.0,466.65,344.6
2018,7,24,15,30,116.0,333.0,1.2,27.9,417.0,389.47,289.37
2018,7,24,15,45,93.5,305.0,1.15,27.75,370.0,336.46,251.58
2018,7,24,16,0,71.0,277.0,1.1,27.6,323.0,291.87,219.22
2018,7,24,16,15,58.0,248.5,1.1,27.45,284.0,254.2,191.73
2018,7,24,16,30,45.0,220.0,1.1,27.3,245.0,218.08,164.98
2018,7,24,16,45,29.0,188.5,1.05,27.1,204.0,179.76,136.19
2018,7,24,17,0,13.0,157.0,1.0,26.9,163.0,142.56,107.94
2018,7,24,17,15,6.5,121.0,0.95,26.55,124.0,108.19,81.46
2018,7,24,17,30,0.0,85.0,0.9,26.2,85.0,74.9,55.38
2018,7,24,17,45,4.0,60.0,0.8,25.9,61.0,53.71,38.27
2018,7,24,18,0,8.0,35.0,0.7,25.6,37.0,32.4,20.74
2018,7,24,18,15,22.5,36.5,0.7,25.6,41.0,33.94,21.61
2018,7,24,18,30,37.0,38.0,0.7,25.6,45.0,32.32,21.87
2018,7,24,18,45,33.5,27.5,0.65,24.7,32.5,23.71,14.23
2018,7,24,19,0,30.0,17.0,0.6,23.8,20.0,14.91,5.68
2018,7,24,19,15,15.0,9.0,0.6,23.65,10.5,8.19,0.0
2018,7,24,19,30,0.0,1.0,0.6,23.5,1.0,0.91,0.0
2018,7,24,19,45,0.0,0.5,0.65,23.3,0.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,0.75,22.75,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,0.85,22.35,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,0.75,22.05,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.65,21.9,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.55,21.75,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.45,21.65,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.4,21.55,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.4,21.45,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.35,21.4,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.25,21.35,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,5,15,2.5,3.0,0.2,21.45,3.0,0.0,0.0
2018,7,25,5,30,5.0,6.0,0.2,21.6,6.0,5.46,0.0
2018,7,25,5,45,43.0,21.0,0.2,21.75,25.5,17.84,4.47
2018,7,25,6,0,81.0,36.0,0.2,21.9,45.0,28.87,18.42
2018,7,25,6,15,139.5,55.5,0.25,22.25,81.0,43.59,31.7
2018,7,25,6,30,198.0,75.0,0.3,22.6,117.0,65.25,44.47
2018,7,25,6,45,183.0,93.5,0.3,22.9,141.0,94.11,64.61
2018,7,25,7,0,168.0,112.0,0.3,23.2,165.0,121.67,86.77
2018,7,25,7,15,186.0,137.0,0.35,23.6,205.5,158.9,116.18
2018,7,25,7,30,204.0,162.0,0.4,24.0,246.0,198.61,147.63
2018,7,25,7,45,172.0,185.0,0.4,24.45,262.0,222.11,167.22
2018,7,25,8,0,140.0,208.0,0.4,24.9,278.0,241.86,183.03
2018,7,25,8,15,135.0,223.0,0.4,25.05,296.5,263.08,199.23
2018,7,25,8,30,130.0,238.0,0.4,25.2,315.0,283.49,214.39
2018,7,25,8,45,87.5,254.5,0.4,25.35,308.0,278.87,210.35
2018,7,25,9,0,45.0,271.0,0.4,25.5,301.0,273.71,205.58
2018,7,25,9,15,72.0,302.5,0.5,25.6,354.5,323.77,242.61
2018,7,25,9,30,99.0,334.0,0.6,25.7,408.0,376.45,280.68
2018,7,25,9,45,130.5,360.0,0.65,25.8,462.5,437.08,323.62
2018,7,25,10,0,162.0,386.0,0.7,25.9,517.0,493.2,362.65
2018,7,25,10,15,136.0,398.5,0.75,26.05,511.5,491.52,360.04
2018,7,25,10,30,110.0,411.0,0.8,26.2,506.0,487.57,356.32
2018,7,25,10,45,161.0,423.0,0.85,26.35,566.5,548.59,399.33
2018,7,25,11,0,212.0,435.0,0.9,26.5,627.0,611.63,442.41
2018,7,25,11,15,184.0,412.5,0.9,26.6,581.5,569.82,412.86
2018,7,25,11,30,156.0,390.0,0.9,26.7,536.0,525.86,382.56
2018,7,25,11,45,96.0,351.0,0.9,26.85,441.0,433.56,317.38
2018,7,25,12,0,36.0,312.0,0.9,27.0,346.0,328.02,241.26
2018,7,25,12,15,97.5,357.5,0.9,27.1,450.5,443.51,325.39
2018,7,25,12,30,159.0,403.0,0.9,27.2,555.0,547.58,397.37
2018,7,25,12,45,99.5,285.0,0.9,27.3,380.0,374.19,275.58
2018,7,25,13,0,40.0,167.0,0.9,27.4,205.0,201.11,149.41
2018,7,25,13,15,20.0,126.5,0.9,27.5,145.5,136.0,100.37
2018,7,25,13,30,0.0,86.0,0.9,27.6,86.0,76.71,54.29
2018,7,25,13,45,1.0,101.0,0.95,27.65,102.0,91.04,65.54
2018,7,25,14,0,2.0,116.0,1.0,27.7,118.0,105.33,76.61
2018,7,25,14,15,11.0,176.0,1.05,27.65,185.5,167.11,124.13
2018,7,25,14,30,20.0,236.0,1.1,27.6,253.0,234.72,175.05
2018,7,25,14,45,42.0,284.5,1.15,27.6,318.5,296.48,221.17
2018,7,25,15,0,64.0,333.0,1.2,27.6,384.0,356.36,265.17
2018,7,25,15,15,196.5,310.0,1.25,27.45,454.5,433.23,323.71
2018,7,25,15,30,329.0,287.0,1.3,27.3,525.0,496.81,371.06
2018,7,25,15,45,322.5,278.5,1.3,27.15,500.0,467.12,349.53
2018,7,25,16,0,316.0,270.0,1.3,27.0,475.0,437.12,328.04
2018,7,25,16,15,240.0,251.0,1.25,26.8,400.0,360.84,272.02
2018,7,25,16,30,164.0,232.0,1.2,26.6,325.0,288.6,218.41
2018,7,25,16,45,89.5,162.0,1.15,26.4,212.0,184.48,139.73
2018,7,25,17,0,15.0,92.0,1.1,26.2,99.0,87.59,64.82
2018,7,25,17,15,8.0,60.0,1.0,25.95,63.5,55.41,39.37
2018,7,25,17,30,1.0,28.0,0.9,25.7,28.0,24.9,14.82
2018,7,25,17,45,28.0,38.5,0.8,25.4,46.5,39.66,25.91
2018,7,25,18,0,55.0,49.0,0.7,25.1,65.0,49.61,32.93
2018,7,25,18,15,70.0,57.0,0.7,25.1,73.0,52.3,35.23
2018,7,25,18,30,85.0,65.0,0.7,25.1,81.0,52.07,38.59
2018,7,25,18,45,72.0,46.5,0.6,24.25,57.0,37.9,26.05
2018,7,25,19,0,59.0,28.0,0.5,23.4,33.0,23.41,11.88
2018,7,25,19,15,38.5,16.0,0.45,23.25,18.5,14.55,0.0
2018,7,25,19,30,18.0,4.0,0.4,23.1,4.0,3.64,0.0
2018,7,25,19,45,9.0,2.0,0.4,23.0,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.4,22.75,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.4,22.45,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.4,21.85,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.45,21.15,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.5,20.15,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.5,19.45,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,26,5,15,29.5,5.5,0.65,19.85,6.0,0.0,0.0
2018,7,26,5,30,59.0,11.0,0.8,20.2,12.0,10.01,0.0
2018,7,26,5,45,159.5,25.0,0.9,20.6,40.5,19.7,4.63
2018,7,26,6,0,260.0,39.0,1.0,21.0,69.0,30.35,19.6
2018,7,26,6,15,344.5,50.0,0.95,21.5,110.5,38.34,27.25
2018,7,26,6,30,429.0,61.0,0.9,22.0,152.0,61.32,36.98
2018,7,26,6,45,489.5,69.0,0.85,22.55,200.0,103.45,60.22
2018,7,26,7,0,550.0,77.0,0.8,23.1,248.0,153.0,95.84
2018,7,26,7,15,593.0,82.5,0.85,24.0,298.0,203.66,136.48
2018,7,26,7,30,636.0,88.0,0.9,24.9,348.0,258.99,182.03
2018,7,26,7,45,668.0,93.0,0.9,25.8,398.5,314.53,227.7
2018,7,26,8,0,700.0,98.0,0.9,26.7,449.0,372.84,274.25
2018,7,26,8,15,723.5,102.0,0.9,27.3,498.0,430.09,318.88
2018,7,26,8,30,747.0,106.0,0.9,27.9,547.0,486.9,361.56
2018,7,26,8,45,765.0,109.0,0.95,28.45,592.5,540.52,400.85
2018,7,26,9,0,783.0,112.0,1.0,29.0,638.0,594.09,438.79
2018,7,26,9,15,797.5,114.5,1.0,29.4,680.0,644.53,473.24
2018,7,26,9,30,812.0,117.0,1.0,29.8,722.0,694.01,505.97
2018,7,26,9,45,823.5,118.5,1.0,30.2,759.0,734.79,531.56
2018,7,26,10,0,835.0,120.0,1.0,30.6,796.0,777.35,556.93
2018,7,26,10,15,844.0,121.5,1.0,30.9,827.5,815.87,579.51
2018,7,26,10,30,853.0,123.0,1.0,31.2,859.0,852.0,600.33
2018,7,26,10,45,860.0,124.0,1.0,31.5,884.0,883.31,617.94
2018,7,26,11,0,867.0,125.0,1.0,31.8,909.0,911.73,633.67
2018,7,26,11,15,809.5,163.5,1.0,32.0,907.0,923.28,639.33
2018,7,26,11,30,752.0,202.0,1.0,32.2,905.0,920.27,636.41
2018,7,26,11,45,810.5,168.0,1.0,32.4,933.5,953.59,655.77
2018,7,26,12,0,869.0,134.0,1.0,32.6,962.0,973.47,666.52
2018,7,26,12,15,871.5,133.0,1.0,32.7,965.0,979.11,669.23
2018,7,26,12,30,874.0,132.0,1.0,32.8,968.0,981.28,670.16
2018,7,26,12,45,882.5,125.0,1.0,32.9,965.5,980.02,669.19
2018,7,26,13,0,891.0,118.0,1.0,33.0,963.0,975.05,666.17
2018,7,26,13,15,888.5,117.5,1.05,33.05,950.5,962.19,659.56
2018,7,26,13,30,886.0,117.0,1.1,33.1,938.0,945.84,650.96
2018,7,26,13,45,882.0,116.0,1.1,33.15,918.5,924.23,638.42
2018,7,26,14,0,878.0,115.0,1.1,33.2,899.0,899.36,623.95
2018,7,26,14,15,872.0,113.0,1.1,33.15,872.0,868.65,606.11
2018,7,26,14,30,866.0,111.0,1.1,33.1,845.0,835.04,586.4
2018,7,26,14,45,858.0,109.0,1.1,33.05,812.0,797.12,563.82
2018,7,26,15,0,850.0,107.0,1.1,33.0,779.0,756.81,539.48
2018,7,26,15,15,838.0,105.5,1.1,32.85,740.0,711.93,512.07
2018,7,26,15,30,826.0,104.0,1.1,32.7,701.0,665.42,481.52
2018,7,26,15,45,810.5,102.0,1.1,32.55,657.5,616.85,448.52
2018,7,26,16,0,795.0,100.0,1.1,32.4,614.0,564.88,412.22
2018,7,26,16,15,776.0,97.0,1.1,32.25,567.0,509.62,372.43
2018,7,26,16,30,757.0,94.0,1.1,32.1,520.0,454.54,331.4
2018,7,26,16,45,732.0,90.5,1.05,32.0,470.5,396.97,286.93
2018,7,26,17,0,707.0,87.0,1.0,31.9,421.0,340.87,242.25
2018,7,26,17,15,674.5,82.0,0.9,31.25,370.5,280.83,194.12
2018,7,26,17,30,642.0,77.0,0.8,30.6,320.0,225.52,148.97
2018,7,26,17,45,596.5,71.0,0.75,29.95,269.5,170.23,104.97
2018,7,26,18,0,551.0,65.0,0.7,29.3,219.0,120.04,67.59
2018,7,26,18,15,486.0,57.5,0.7,29.3,172.5,72.84,38.72
2018,7,26,18,30,421.0,50.0,0.7,29.3,126.0,39.15,27.09
2018,7,26,18,45,325.5,39.5,0.7,28.0,87.0,31.72,20.48
2018,7,26,19,0,230.0,29.0,0.7,26.7,48.0,22.8,10.89
2018,7,26,19,15,128.5,16.5,0.7,26.4,26.0,15.01,0.0
2018,7,26,19,30,27.0,4.0,0.7,26.1,4.0,0.0,0.0
2018,7,26,19,45,13.5,2.0,0.75,25.85,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.75,25.35,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.65,23.85,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,0.55,22.45,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,0.45,21.8,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,0.4,21.45,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,0.4,21.25,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,0.4,20.85,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,7,27,5,15,28.5,5.0,0.45,21.2,5.5,0.0,0.0
2018,7,27,5,30,57.0,10.0,0.5,21.6,11.0,9.1,0.0
2018,7,27,5,45,156.5,23.5,0.55,22.05,38.5,18.52,2.93
2018,7,27,6,0,256.0,37.0,0.6,22.5,66.0,28.8,18.12
2018,7,27,6,15,334.5,48.0,0.55,23.1,106.0,36.82,25.75
2018,7,27,6,30,413.0,59.0,0.5,23.7,146.0,59.16,35.24
2018,7,27,6,45,474.5,67.5,0.45,24.35,194.0,100.88,58.21
2018,7,27,7,0,536.0,76.0,0.4,25.0,242.0,150.14,93.22
2018,7,27,7,15,586.5,81.0,0.45,25.95,293.5,201.17,133.31
2018,7,27,7,30,637.0,86.0,0.5,26.9,345.0,257.78,178.95
2018,7,27,7,45,669.5,90.5,0.6,27.9,395.5,313.14,223.99
2018,7,27,8,0,702.0,95.0,0.7,28.9,446.0,371.29,270.08
2018,7,27,8,15,726.0,98.5,0.8,29.4,494.5,428.44,314.69
2018,7,27,8,30,750.0,102.0,0.9,29.9,543.0,485.2,357.65
2018,7,27,8,45,769.0,104.5,1.0,30.45,589.0,539.08,397.19
2018,7,27,9,0,788.0,107.0,1.1,31.0,635.0,593.0,435.54
2018,7,27,9,15,796.5,112.0,1.15,31.25,675.5,642.25,469.66
2018,7,27,9,30,805.0,117.0,1.2,31.5,716.0,690.01,501.87
2018,7,27,9,45,809.0,123.0,1.25,31.8,751.0,733.7,530.15
2018,7,27,10,0,813.0,129.0,1.3,32.1,786.0,775.11,555.58
2018,7,27,10,15,822.0,130.5,1.35,32.3,817.0,807.47,575.19
2018,7,27,10,30,831.0,132.0,1.4,32.5,848.0,842.96,596.74
2018,7,27,10,45,771.0,166.0,1.45,32.75,845.0,855.01,603.23
2018,7,27,11,0,711.0,200.0,1.5,33.0,842.0,858.99,604.94
2018,7,27,11,15,631.0,243.0,1.55,33.15,821.5,843.11,593.63
2018,7,27,11,30,551.0,286.0,1.6,33.3,801.0,820.31,577.16
2018,7,27,11,45,670.0,228.5,1.6,33.4,861.0,886.97,621.74
2018,7,27,12,0,789.0,171.0,1.6,33.5,921.0,944.57,656.27
2018,7,27,12,15,810.5,161.0,1.65,33.6,933.5,959.5,665.04
2018,7,27,12,30,832.0,151.0,1.7,33.7,946.0,959.64,665.29
2018,7,27,12,45,836.0,149.0,1.7,33.8,944.5,958.98,664.7
2018,7,27,13,0,840.0,147.0,1.7,33.9,943.0,954.92,662.13
2018,7,27,13,15,837.5,146.0,1.7,33.95,930.5,942.18,654.51
2018,7,27,13,30,835.0,145.0,1.7,34.0,918.0,926.15,645.01
2018,7,27,13,45,821.5,148.0,1.7,34.0,894.5,909.97,635.64
2018,7,27,14,0,808.0,151.0,1.7,34.0,871.0,881.33,618.5
2018,7,27,14,15,811.0,144.0,1.7,33.9,848.0,854.52,602.83
2018,7,27,14,30,814.0,137.0,1.7,33.8,825.0,824.48,585.0
2018,7,27,14,45,795.0,138.5,1.7,33.75,788.5,782.19,559.02
2018,7,27,15,0,776.0,140.0,1.7,33.7,752.0,738.42,531.87
2018,7,27,15,15,702.0,161.5,1.65,33.5,694.0,674.93,488.88
2018,7,27,15,30,628.0,183.0,1.6,33.3,636.0,612.94,446.19
2018,7,27,15,45,488.5,213.5,1.55,33.1,552.5,518.68,379.87
2018,7,27,16,0,349.0,244.0,1.5,32.9,469.0,433.31,318.72
2018,7,27,16,15,523.5,178.0,1.45,32.7,486.5,449.62,331.13
2018,7,27,16,30,698.0,112.0,1.4,32.5,504.0,443.3,324.66
2018,7,27,16,45,658.0,110.5,1.35,32.3,452.0,384.04,278.96
2018,7,27,17,0,618.0,109.0,1.3,32.1,400.0,328.0,234.88
2018,7,27,17,15,554.0,106.5,1.15,31.5,344.0,267.41,187.39
2018,7,27,17,30,490.0,104.0,1.0,30.9,288.0,211.31,143.34
2018,7,27,17,45,416.5,96.5,0.9,30.3,236.0,158.68,103.24
2018,7,27,18,0,343.0,89.0,0.8,29.7,184.0,114.64,71.83
2018,7,27,18,15,302.5,74.0,0.8,29.7,145.0,75.18,45.85
2018,7,27,18,30,262.0,59.0,0.8,29.7,106.0,44.68,31.6
2018,7,27,18,45,205.5,44.0,0.75,28.4,73.5,33.9,22.17
2018,7,27,19,0,149.0,29.0,0.7,27.1,41.0,22.7,10.42
2018,7,27,19,15,82.0,16.0,0.7,26.85,22.0,14.55,0.0
2018,7,27,19,30,15.0,3.0,0.7,26.6,3.0,0.0,0.0
2018,7,27,19,45,7.5,1.5,0.7,26.35,1.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,0.7,25.85,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,0.65,25.4,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,0.55,24.6,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.5,24.05,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,0.55,22.95,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,0.65,22.65,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,0.75,22.35,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.05,21.85,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.15,21.55,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.2,21.25,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,1.25,20.95,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,7,28,5,15,16.0,4.0,1.4,21.2,4.5,0.0,0.0
2018,7,28,5,30,32.0,8.0,1.5,21.5,9.0,7.28,0.0
2018,7,28,5,45,91.0,24.0,1.6,21.8,32.5,19.42,2.04
2018,7,28,6,0,150.0,40.0,1.7,22.1,56.0,31.89,20.56
2018,7,28,6,15,246.0,54.0,1.75,22.7,97.5,41.22,29.45
2018,7,28,6,30,342.0,68.0,1.8,23.3,139.0,62.89,39.65
2018,7,28,6,45,332.0,84.5,1.9,23.85,169.5,100.38,63.69
2018,7,28,7,0,322.0,101.0,2.0,24.4,200.0,136.69,92.29
2018,7,28,7,15,380.5,110.0,2.0,25.0,248.5,180.19,126.05
2018,7,28,7,30,439.0,119.0,2.0,25.6,297.0,230.43,166.27
2018,7,28,7,45,501.5,125.0,2.0,26.2,354.5,285.82,210.7
2018,7,28,8,0,564.0,131.0,2.0,26.8,412.0,350.76,262.0
2018,7,28,8,15,626.5,129.0,1.9,27.3,471.5,411.67,309.31
2018,7,28,8,30,689.0,127.0,1.8,27.8,531.0,478.07,359.42
2018,7,28,8,45,709.5,131.0,1.7,28.3,577.0,531.73,398.73
2018,7,28,9,0,730.0,135.0,1.6,28.8,623.0,585.74,436.85
2018,7,28,9,15,746.5,138.0,1.45,29.25,665.0,635.53,470.37
2018,7,28,9,30,763.0,141.0,1.3,29.7,707.0,684.9,502.22
2018,7,28,9,45,776.0,143.0,1.2,30.1,744.0,729.77,530.34
2018,7,28,10,0,789.0,145.0,1.1,30.5,781.0,773.13,555.76
2018,7,28,10,15,797.5,147.5,0.95,30.8,812.0,811.53,576.44
2018,7,28,10,30,806.0,150.0,0.8,31.1,843.0,847.63,594.96
2018,7,28,10,45,788.0,164.5,0.65,31.4,858.5,869.67,604.17
2018,7,28,11,0,770.0,179.0,0.5,31.7,874.0,887.57,610.67
2018,7,28,11,15,723.5,205.0,0.5,31.9,868.0,892.66,612.48
2018,7,28,11,30,677.0,231.0,0.5,32.1,862.0,887.75,608.54
2018,7,28,11,45,388.0,333.0,0.5,32.25,695.5,718.41,497.49
2018,7,28,12,0,99.0,435.0,0.5,32.4,529.0,509.29,356.27
2018,7,28,12,15,124.0,445.0,0.55,32.5,563.0,556.38,389.97
2018,7,28,12,30,149.0,455.0,0.6,32.6,597.0,590.62,412.71
2018,7,28,12,45,252.5,441.0,0.7,32.7,680.5,687.52,478.25
2018,7,28,13,0,356.0,427.0,0.8,32.8,764.0,770.51,533.06
2018,7,28,13,15,462.0,363.0,0.8,32.8,794.0,813.73,562.18
2018,7,28,13,30,568.0,299.0,0.8,32.8,824.0,842.39,582.64
2018,7,28,13,45,688.5,227.5,0.85,32.8,850.0,873.31,605.56
2018,7,28,14,0,809.0,156.0,0.9,32.8,876.0,888.29,615.77
2018,7,28,14,15,776.0,166.5,0.85,32.75,840.0,847.45,590.45
2018,7,28,14,30,743.0,177.0,0.8,32.7,804.0,805.28,564.79
2018,7,28,14,45,713.0,180.0,0.8,32.6,762.5,761.18,537.94
2018,7,28,15,0,683.0,183.0,0.8,32.5,721.0,712.77,507.25
2018,7,28,15,15,719.0,161.0,0.75,32.35,701.5,687.52,491.69
2018,7,28,15,30,755.0,139.0,0.7,32.2,682.0,656.09,471.33
2018,7,28,15,45,730.5,138.5,0.7,32.05,637.0,604.0,436.29
2018,7,28,16,0,706.0,138.0,0.7,31.9,592.0,551.32,400.04
2018,7,28,16,15,680.5,133.5,0.65,31.75,543.5,494.9,359.76
2018,7,28,16,30,655.0,129.0,0.6,31.6,495.0,439.57,319.09
2018,7,28,16,45,637.0,121.5,0.55,31.45,449.5,386.0,278.4
2018,7,28,17,0,619.0,114.0,0.5,31.3,404.0,333.35,237.12
2018,7,28,17,15,584.0,107.0,0.45,30.9,354.5,277.19,192.81
2018,7,28,17,30,549.0,100.0,0.4,30.5,305.0,224.47,150.63
2018,7,28,17,45,502.0,90.5,0.3,30.1,255.5,171.1,108.86
2018,7,28,18,0,455.0,81.0,0.2,29.7,206.0,121.26,72.06
2018,7,28,18,15,389.5,70.0,0.2,29.7,161.0,76.79,44.48
2018,7,28,18,30,324.0,59.0,0.2,29.7,116.0,44.93,31.76
2018,7,28,18,45,238.5,44.0,0.2,28.6,78.5,34.02,22.21
2018,7,28,19,0,153.0,29.0,0.2,27.5,41.0,22.74,9.98
2018,7,28,19,15,81.0,15.5,0.25,27.1,21.5,14.1,0.0
2018,7,28,19,30,9.0,2.0,0.3,26.7,2.0,0.0,0.0
2018,7,28,19,45,4.5,1.0,0.35,26.3,1.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,0.4,25.9,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,0.45,25.55,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.55,22.35,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.65,22.05,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.75,21.75,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,0.85,21.45,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.35,20.65,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.45,20.35,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.45,20.1,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.4,19.85,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,7,29,5,15,14.5,4.0,1.45,19.65,4.0,0.0,0.0
2018,7,29,5,30,29.0,8.0,1.5,19.9,8.0,7.28,0.0
2018,7,29,5,45,59.0,22.5,1.55,20.15,27.5,18.24,0.15
2018,7,29,6,0,89.0,37.0,1.6,20.4,47.0,29.55,18.7
2018,7,29,6,15,123.5,55.5,1.65,21.0,77.0,43.48,31.58
2018,7,29,6,30,158.0,74.0,1.7,21.6,107.0,63.33,43.77
2018,7,29,6,45,242.5,88.0,1.75,22.2,154.5,95.67,63.82
2018,7,29,7,0,327.0,102.0,1.8,22.8,202.0,138.51,94.14
2018,7,29,7,15,356.0,117.0,1.8,23.5,244.5,181.13,128.42
2018,7,29,7,30,385.0,132.0,1.8,24.2,287.0,227.09,166.04
2018,7,29,7,45,280.0,160.0,1.8,24.9,281.0,239.76,180.32
2018,7,29,8,0,175.0,188.0,1.8,25.6,275.0,239.22,182.28
2018,7,29,8,15,109.5,208.0,1.75,26.15,264.5,239.26,182.76
2018,7,29,8,30,44.0,228.0,1.7,26.7,254.0,227.79,173.35
2018,7,29,8,45,28.5,195.0,1.65,27.25,212.5,192.55,145.73
2018,7,29,9,0,13.0,162.0,1.6,27.8,171.0,152.07,113.96
2018,7,29,9,15,31.5,207.0,1.55,28.2,230.0,209.71,157.87
2018,7,29,9,30,50.0,252.0,1.5,28.6,289.0,266.56,199.96
2018,7,29,9,45,130.5,303.5,1.5,29.05,407.0,385.61,287.61
2018,7,29,10,0,211.0,355.0,1.5,29.5,525.0,504.31,371.4
2018,7,29,10,15,155.0,352.0,1.45,29.75,479.5,464.73,340.9
2018,7,29,10,30,99.0,349.0,1.4,30.0,434.0,420.62,307.97
2018,7,29,10,45,96.5,350.5,1.4,30.3,435.5,424.04,309.93
2018,7,29,11,0,94.0,352.0,1.4,30.6,437.0,426.83,311.18
2018,7,29,11,15,110.0,388.0,1.35,30.8,489.0,479.77,347.42
2018,7,29,11,30,126.0,424.0,1.3,31.0,541.0,532.96,382.78
2018,7,29,11,45,168.0,443.0,1.25,31.15,601.0,594.31,423.87
2018,7,29,12,0,210.0,462.0,1.2,31.3,661.0,655.71,463.99
2018,7,29,12,15,269.0,451.5,1.15,31.35,707.5,715.57,503.12
2018,7,29,12,30,328.0,441.0,1.1,31.4,754.0,762.84,533.61
2018,7,29,12,45,305.5,446.5,1.05,31.45,736.5,745.07,520.61
2018,7,29,13,0,283.0,452.0,1.0,31.5,719.0,725.88,507.41
2018,7,29,13,15,291.5,443.0,1.05,31.5,715.0,720.82,505.4
2018,7,29,13,30,300.0,434.0,1.1,31.5,711.0,714.07,502.18
2018,7,29,13,45,274.0,430.0,1.1,31.5,678.5,678.94,479.27
2018,7,29,14,0,248.0,426.0,1.1,31.5,646.0,643.63,456.3
2018,7,29,14,15,262.5,408.0,1.15,31.4,634.5,629.97,449.11
2018,7,29,14,30,277.0,390.0,1.2,31.3,623.0,614.46,440.36
2018,7,29,14,45,372.0,340.5,1.3,31.2,640.5,631.18,455.4
2018,7,29,15,0,467.0,291.0,1.4,31.1,658.0,648.42,470.02
2018,7,29,15,15,512.0,265.5,1.45,30.9,649.0,635.15,462.67
2018,7,29,15,30,557.0,240.0,1.5,30.7,640.0,616.53,451.49
2018,7,29,15,45,508.5,236.5,1.55,30.45,584.0,553.86,408.33
2018,7,29,16,0,460.0,233.0,1.6,30.2,528.0,494.33,366.59
2018,7,29,16,15,459.5,220.5,1.6,29.85,496.0,455.64,338.92
2018,7,29,16,30,459.0,208.0,1.6,29.5,464.0,415.99,309.47
2018,7,29,16,45,425.0,197.0,1.55,29.2,416.5,362.79,269.18
2018,7,29,17,0,391.0,186.0,1.5,28.9,369.0,309.94,228.44
2018,7,29,17,15,348.5,170.5,1.45,28.4,319.0,257.45,187.72
2018,7,29,17,30,306.0,155.0,1.4,27.9,269.0,209.6,150.37
2018,7,29,17,45,237.5,132.5,1.35,27.45,212.5,156.26,110.07
2018,7,29,18,0,169.0,110.0,1.3,27.0,156.0,111.84,77.79
2018,7,29,18,15,115.0,85.5,1.3,27.0,114.0,76.02,52.6
2018,7,29,18,30,61.0,61.0,1.3,27.0,72.0,49.01,35.56
2018,7,29,18,45,41.0,41.5,1.2,25.95,48.0,34.06,22.44
2018,7,29,19,0,21.0,22.0,1.1,24.9,24.0,19.2,7.19
2018,7,29,19,15,11.0,11.5,1.1,24.75,12.5,10.46,0.0
2018,7,29,19,30,1.0,1.0,1.1,24.6,1.0,0.0,0.0
2018,7,29,19,45,0.5,0.5,1.1,24.4,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.05,23.9,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,0.95,23.75,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,0.85,23.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.65,23.35,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.65,23.05,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,0.75,22.95,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,0.85,22.75,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,0.95,22.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.05,22.35,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.1,22.25,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.05,22.2,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,7,30,5,15,0.0,0.5,1.1,22.25,0.5,0.0,0.0
2018,7,30,5,30,0.0,1.0,1.2,22.3,1.0,0.91,0.0
2018,7,30,5,45,2.0,10.0,1.25,22.35,10.0,8.79,0.0
2018,7,30,6,0,4.0,19.0,1.3,22.4,19.0,16.73,7.99
2018,7,30,6,15,12.0,35.0,1.3,22.5,37.0,30.73,20.55
2018,7,30,6,30,20.0,51.0,1.3,22.6,55.0,44.77,30.98
2018,7,30,6,45,35.5,74.5,1.35,22.75,84.0,67.45,48.83
2018,7,30,7,0,51.0,98.0,1.4,22.9,113.0,92.62,68.69
2018,7,30,7,15,36.5,108.0,1.45,23.05,120.0,102.4,77.31
2018,7,30,7,30,22.0,118.0,1.5,23.2,127.0,110.24,84.13
2018,7,30,7,45,11.0,94.0,1.55,23.35,98.5,86.78,65.27
2018,7,30,8,0,0.0,70.0,1.6,23.5,70.0,61.91,45.09
2018,7,30,8,15,0.0,73.0,1.6,23.7,73.0,64.6,47.08
2018,7,30,8,30,0.0,76.0,1.6,23.9,76.0,67.29,49.04
2018,7,30,8,45,1.0,104.0,1.6,24.1,104.5,92.81,69.25
2018,7,30,9,0,2.0,132.0,1.6,24.3,133.0,118.52,89.3
2018,7,30,9,15,4.5,159.0,1.6,24.65,162.0,144.59,109.34
2018,7,30,9,30,7.0,186.0,1.6,25.0,191.0,171.05,129.41
2018,7,30,9,45,17.0,238.5,1.6,25.35,252.0,226.69,171.59
2018,7,30,10,0,27.0,291.0,1.6,25.7,313.0,290.95,219.19
2018,7,30,10,15,97.0,350.0,1.6,26.05,432.5,406.41,304.56
2018,7,30,10,30,167.0,409.0,1.6,26.4,552.0,536.87,396.89
2018,7,30,10,45,151.5,421.0,1.6,26.75,553.5,541.23,397.58
2018,7,30,11,0,136.0,433.0,1.6,27.1,555.0,544.12,398.15
2018,7,30,11,15,114.0,434.0,1.55,27.45,538.0,528.91,385.94
2018,7,30,11,30,92.0,435.0,1.5,27.8,521.0,500.38,364.77
2018,7,30,11,45,114.0,433.0,1.5,28.15,540.5,533.42,387.73
2018,7,30,12,0,136.0,431.0,1.5,28.5,560.0,554.4,401.92
2018,7,30,12,15,198.5,440.0,1.5,28.8,628.5,625.02,450.7
2018,7,30,12,30,261.0,449.0,1.5,29.1,697.0,706.53,504.97
2018,7,30,12,45,272.0,449.0,1.5,29.35,706.5,716.0,510.24
2018,7,30,13,0,283.0,449.0,1.5,29.6,716.0,723.84,515.13
2018,7,30,13,15,323.5,429.0,1.5,29.75,730.5,738.39,525.66
2018,7,30,13,30,364.0,409.0,1.5,29.9,745.0,750.3,534.39
2018,7,30,13,45,232.0,392.0,1.55,30.05,604.5,604.29,435.37
2018,7,30,14,0,100.0,375.0,1.6,30.2,464.0,452.83,329.58
2018,7,30,14,15,91.5,366.0,1.6,30.2,445.5,422.52,309.38
2018,7,30,14,30,83.0,357.0,1.6,30.2,427.0,403.07,295.89
2018,7,30,14,45,164.0,351.0,1.6,30.2,482.0,467.15,343.6
2018,7,30,15,0,245.0,345.0,1.6,30.2,537.0,523.19,384.23
2018,7,30,15,15,322.0,313.0,1.6,30.05,552.0,535.94,394.85
2018,7,30,15,30,399.0,281.0,1.6,29.9,567.0,548.18,404.85
2018,7,30,15,45,392.5,262.5,1.6,29.8,529.0,498.95,370.43
2018,7,30,16,0,386.0,244.0,1.6,29.7,491.0,456.22,340.14
2018,7,30,16,15,386.0,221.5,1.6,29.4,452.0,413.07,309.05
2018,7,30,16,30,386.0,199.0,1.6,29.1,413.0,373.77,279.76
2018,7,30,16,45,412.5,172.5,1.55,28.85,381.5,336.23,250.49
2018,7,30,17,0,439.0,146.0,1.5,28.6,350.0,295.18,217.22
2018,7,30,17,15,378.0,138.0,1.4,28.15,298.5,240.58,174.43
2018,7,30,17,30,317.0,130.0,1.3,27.7,247.0,191.35,135.99
2018,7,30,17,45,259.0,114.5,1.2,27.25,200.0,145.48,100.78
2018,7,30,18,0,201.0,99.0,1.1,26.8,153.0,106.64,72.35
2018,7,30,18,15,159.0,80.0,1.1,26.8,117.0,73.19,49.07
2018,7,30,18,30,117.0,61.0,1.1,26.8,81.0,49.11,35.64
2018,7,30,18,45,100.0,43.5,1.05,25.65,56.5,34.46,22.74
2018,7,30,19,0,83.0,26.0,1.0,24.5,32.0,21.04,7.79
2018,7,30,19,15,44.5,14.0,1.0,24.3,17.0,12.73,0.0
2018,7,30,19,30,6.0,2.0,1.0,24.1,2.0,0.0,0.0
2018,7,30,19,45,3.0,1.0,1.05,23.9,1.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.05,23.15,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,0.95,22.85,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.65,22.25,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.55,22.1,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.4,22.05,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.35,22.05,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,5,15,0.0,0.5,0.35,22.2,0.5,0.0,0.0
2018,7,31,5,30,0.0,1.0,0.4,22.4,1.0,0.91,0.0
2018,7,31,5,45,0.0,3.0,0.45,22.6,3.0,2.63,0.0
2018,7,31,6,0,0.0,5.0,0.5,22.8,5.0,4.38,0.0
2018,7,31,6,15,0.0,7.0,0.55,22.95,7.0,6.14,0.0
2018,7,31,6,30,0.0,9.0,0.6,23.1,9.0,7.9,0.9
2018,7,31,6,45,0.0,13.0,0.65,23.3,13.0,11.42,3.88
2018,7,31,7,0,0.0,17.0,0.7,23.5,17.0,14.95,6.83
2018,7,31,7,15,0.0,24.5,0.7,23.8,24.5,21.57,12.3
2018,7,31,7,30,0.0,32.0,0.7,24.1,32.0,28.2,17.72
2018,7,31,7,45,0.0,37.5,0.7,24.45,37.5,33.08,21.61
2018,7,31,8,0,0.0,43.0,0.7,24.8,43.0,37.96,25.46
2018,7,31,8,15,0.0,55.0,0.75,25.1,55.0,48.61,33.94
2018,7,31,8,30,0.0,67.0,0.8,25.4,67.0,59.29,42.33
2018,7,31,8,45,0.0,76.0,0.8,25.7,76.0,67.32,48.52
2018,7,31,9,0,0.0,85.0,0.8,26.0,85.0,75.37,54.66
2018,7,31,9,15,0.0,98.5,0.85,26.2,98.5,87.44,63.95
2018,7,31,9,30,0.0,112.0,0.9,26.4,112.0,99.57,73.19
2018,7,31,9,45,0.0,93.0,0.95,26.65,93.0,82.62,59.73
2018,7,31,10,0,0.0,74.0,1.0,26.9,74.0,65.73,46.37
2018,7,31,10,15,1.0,101.5,1.05,27.05,102.5,91.17,66.15
2018,7,31,10,30,2.0,129.0,1.1,27.2,131.0,116.88,85.84
2018,7,31,10,45,3.5,146.5,1.2,27.4,149.5,134.17,98.93
2018,7,31,11,0,5.0,164.0,1.3,27.6,168.0,151.6,112.05
2018,7,31,11,15,5.5,167.5,1.35,27.6,172.5,155.47,114.88
2018,7,31,11,30,6.0,171.0,1.4,27.6,177.0,159.32,117.75
2018,7,31,11,45,32.5,227.5,1.45,27.6,258.5,244.15,182.26
2018,7,31,12,0,59.0,284.0,1.5,27.6,340.0,324.51,241.69
2018,7,31,12,15,97.5,355.5,1.5,27.5,448.0,444.14,327.8
2018,7,31,12,30,136.0,427.0,1.5,27.4,556.0,552.25,402.89
2018,7,31,12,45,92.0,398.5,1.5,27.25,485.5,468.22,343.11
2018,7,31,13,0,48.0,370.0,1.5,27.1,415.0,396.94,292.24
2018,7,31,13,15,202.5,362.0,1.5,26.95,549.0,558.13,410.97
2018,7,31,13,30,357.0,354.0,1.5,26.8,683.0,690.55,504.04
2018,7,31,13,45,357.0,369.5,1.5,26.65,692.0,697.5,507.66
2018,7,31,14,0,357.0,385.0,1.5,26.5,701.0,702.66,511.27
2018,7,31,14,15,353.5,355.0,1.55,26.35,660.0,658.91,483.21
2018,7,31,14,30,350.0,325.0,1.6,26.2,619.0,614.12,454.31
2018,7,31,14,45,300.0,332.5,1.6,26.1,577.5,567.36,421.55
2018,7,31,15,0,250.0,340.0,1.6,26.0,536.0,522.86,389.97
2018,7,31,15,15,229.0,313.0,1.6,25.95,485.5,469.45,352.54
2018,7,31,15,30,208.0,286.0,1.6,25.9,435.0,410.67,310.63
2018,7,31,15,45,106.5,204.0,1.6,25.85,280.0,258.88,197.45
2018,7,31,16,0,5.0,122.0,1.6,25.8,125.0,111.22,82.95
2018,7,31,16,15,7.5,91.0,1.55,25.7,95.5,84.62,62.44
2018,7,31,16,30,10.0,60.0,1.5,25.6,66.0,58.81,42.0
2018,7,31,16,45,74.5,114.0,1.5,25.5,149.0,135.96,103.35
2018,7,31,17,0,139.0,168.0,1.5,25.4,232.0,201.54,153.41
2018,7,31,17,15,78.5,121.0,1.4,25.25,156.5,132.32,99.42
2018,7,31,17,30,18.0,74.0,1.3,25.1,81.0,70.13,51.2
2018,7,31,17,45,9.0,51.5,1.2,24.95,55.0,47.06,32.8
2018,7,31,18,0,0.0,29.0,1.1,24.8,29.0,25.53,15.48
2018,7,31,18,15,0.0,26.0,1.1,24.8,26.0,22.88,13.21
2018,7,31,18,30,0.0,23.0,1.1,24.8,23.0,20.23,11.57
2018,7,31,18,45,1.5,16.0,1.0,24.45,16.0,14.07,5.99
2018,7,31,19,0,3.0,9.0,0.9,24.1,9.0,8.06,0.0
2018,7,31,19,15,3.0,5.0,0.9,24.0,5.0,4.55,0.0
2018,7,31,19,30,3.0,1.0,0.9,23.9,1.0,0.0,0.0
2018,7,31,19,45,1.5,0.5,0.9,23.8,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,0.85,23.45,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,0.85,23.3,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,0.9,23.05,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,0.95,22.9,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.05,22.85,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.15,22.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.25,22.75,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.3,22.65,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.3,22.55,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.3,22.45,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.3,22.35,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.3,22.25,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
