Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,5,45,63.0,15.5,0.5,21.95,20.0,14.1,0.0
2018,8,11,6,0,120.0,29.0,0.5,22.2,38.0,23.35,10.26
2018,8,11,6,15,154.5,44.0,0.5,22.6,65.0,34.99,23.67
2018,8,11,6,30,189.0,59.0,0.5,23.0,92.0,54.44,34.93
2018,8,11,6,45,248.0,76.0,0.5,23.35,135.0,89.12,57.51
2018,8,11,7,0,307.0,93.0,0.5,23.7,178.0,132.16,89.28
2018,8,11,7,15,354.0,105.0,0.45,24.25,223.0,175.69,123.5
2018,8,11,7,30,401.0,117.0,0.4,24.8,268.0,224.76,162.68
2018,8,11,7,45,459.0,125.5,0.4,25.3,323.0,279.79,206.14
2018,8,11,8,0,517.0,134.0,0.4,25.8,378.0,341.07,253.59
2018,8,11,8,15,545.5,142.5,0.35,26.2,425.5,394.52,294.17
2018,8,11,8,30,574.0,151.0,0.3,26.6,473.0,453.97,337.55
2018,8,11,8,45,532.5,178.0,0.25,27.0,497.5,485.15,359.13
2018,8,11,9,0,491.0,205.0,0.2,27.4,522.0,514.7,378.55
2018,8,11,9,15,446.5,238.5,0.25,27.7,541.5,543.05,397.13
2018,8,11,9,30,402.0,272.0,0.3,28.0,561.0,565.96,411.38
2018,8,11,9,45,478.0,252.0,0.35,28.3,614.0,624.71,451.77
2018,8,11,10,0,554.0,232.0,0.4,28.6,667.0,690.86,495.77
2018,8,11,10,15,407.0,290.5,0.5,28.75,617.0,643.47,461.54
2018,8,11,10,30,260.0,349.0,0.6,28.9,567.0,577.7,415.42
2018,8,11,10,45,205.0,365.5,0.65,29.05,540.5,542.69,391.2
2018,8,11,11,0,150.0,382.0,0.7,29.2,514.0,514.63,370.83
2018,8,11,11,15,335.0,334.5,0.75,29.25,637.5,657.96,472.01
2018,8,11,11,30,520.0,287.0,0.8,29.3,761.0,808.08,571.52
2018,8,11,11,45,531.5,289.0,0.85,29.35,778.0,829.0,583.39
2018,8,11,12,0,543.0,291.0,0.9,29.4,795.0,847.68,595.46
2018,8,11,12,15,408.5,325.5,0.95,29.35,705.5,752.38,532.55
2018,8,11,12,30,274.0,360.0,1.0,29.3,616.0,641.1,458.49
2018,8,11,12,45,478.5,291.0,1.05,29.25,734.5,785.09,559.38
2018,8,11,13,0,683.0,222.0,1.1,29.2,853.0,914.76,644.38
2018,8,11,13,15,447.0,299.5,1.15,29.05,710.0,752.13,536.29
2018,8,11,13,30,211.0,377.0,1.2,28.9,567.0,584.75,421.84
2018,8,11,13,45,148.0,358.0,1.25,28.8,490.0,489.97,357.79
2018,8,11,14,0,85.0,339.0,1.3,28.7,413.0,397.9,292.83
2018,8,11,14,15,270.5,289.5,1.3,28.6,513.0,529.94,391.92
2018,8,11,14,30,456.0,240.0,1.3,28.5,613.0,638.81,470.17
2018,8,11,14,45,401.0,250.5,1.35,28.35,568.5,586.58,433.21
2018,8,11,15,0,346.0,261.0,1.4,28.2,524.0,536.51,398.52
2018,8,11,15,15,273.0,275.0,1.35,28.1,475.5,470.75,351.3
2018,8,11,15,30,200.0,289.0,1.3,28.0,427.0,412.39,308.74
2018,8,11,15,45,107.0,236.0,1.3,27.85,309.5,291.92,220.26
2018,8,11,16,0,14.0,183.0,1.3,27.7,192.0,171.54,129.0
2018,8,11,16,15,8.0,150.0,1.25,27.55,155.0,137.67,103.49
2018,8,11,16,30,2.0,117.0,1.2,27.4,118.0,104.71,78.06
2018,8,11,16,45,20.0,124.5,1.1,27.25,133.0,120.53,90.81
2018,8,11,17,0,38.0,132.0,1.0,27.1,148.0,131.91,99.64
2018,8,11,17,15,27.5,115.5,0.95,26.75,126.5,111.07,83.43
2018,8,11,17,30,17.0,99.0,0.9,26.4,105.0,90.93,67.76
2018,8,11,17,45,12.0,88.0,0.8,26.0,92.0,78.92,58.33
2018,8,11,18,0,7.0,77.0,0.7,25.6,79.0,67.39,49.14
2018,8,11,18,15,3.5,57.0,0.7,25.6,58.0,49.31,34.32
2018,8,11,18,30,0.0,37.0,0.7,25.6,37.0,32.18,21.16
2018,8,11,18,45,2.5,23.0,0.6,24.65,23.0,20.21,9.34
2018,8,11,19,0,5.0,9.0,0.5,23.7,9.0,8.19,0.0
2018,8,11,19,15,2.5,4.5,0.5,23.55,4.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,0.5,22.55,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.5,20.35,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.55,19.9,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,8,12,5,15,4.0,1.0,0.7,19.45,1.0,0.0,0.0
2018,8,12,5,30,8.0,2.0,0.8,19.9,2.0,0.0,0.0
2018,8,12,5,45,78.5,15.0,0.9,20.35,20.5,13.64,0.0
2018,8,12,6,0,149.0,28.0,1.0,20.8,39.0,22.0,8.77
2018,8,12,6,15,237.0,42.5,0.95,21.25,76.5,32.9,21.99
2018,8,12,6,30,325.0,57.0,0.9,21.7,114.0,56.88,34.08
2018,8,12,6,45,391.0,68.5,0.85,22.2,160.0,97.25,58.6
2018,8,12,7,0,457.0,80.0,0.8,22.7,206.0,145.81,94.38
2018,8,12,7,15,504.5,88.5,0.75,23.45,255.0,197.93,136.33
2018,8,12,7,30,552.0,97.0,0.7,24.2,304.0,253.4,181.67
2018,8,12,7,45,577.0,106.5,0.65,25.0,351.5,307.15,225.65
2018,8,12,8,0,602.0,116.0,0.6,25.8,399.0,363.1,269.86
2018,8,12,8,15,638.5,119.5,0.6,26.25,450.0,420.58,314.15
2018,8,12,8,30,675.0,123.0,0.6,26.7,501.0,480.83,358.94
2018,8,12,8,45,628.0,151.0,0.55,27.2,527.0,519.33,385.81
2018,8,12,9,0,581.0,179.0,0.5,27.7,553.0,551.18,406.74
2018,8,12,9,15,658.0,162.0,0.5,27.95,613.0,617.37,452.64
2018,8,12,9,30,735.0,145.0,0.5,28.2,673.0,687.85,499.81
2018,8,12,9,45,740.0,152.5,0.5,28.5,708.0,732.26,527.41
2018,8,12,10,0,745.0,160.0,0.5,28.8,743.0,771.53,550.96
2018,8,12,10,15,753.5,163.0,0.5,29.0,773.5,809.54,573.18
2018,8,12,10,30,762.0,166.0,0.5,29.2,804.0,845.33,593.74
2018,8,12,10,45,766.5,170.0,0.5,29.35,828.0,876.1,611.14
2018,8,12,11,0,771.0,174.0,0.5,29.5,852.0,904.06,626.77
2018,8,12,11,15,694.0,224.5,0.5,29.6,844.0,905.19,626.25
2018,8,12,11,30,617.0,275.0,0.5,29.7,836.0,893.27,616.66
2018,8,12,11,45,534.5,325.0,0.5,29.8,815.0,869.12,599.31
2018,8,12,12,0,452.0,375.0,0.5,29.9,794.0,842.46,580.46
2018,8,12,12,15,477.0,359.5,0.5,29.95,802.5,854.65,588.88
2018,8,12,12,30,502.0,344.0,0.5,30.0,811.0,864.4,595.31
2018,8,12,12,45,484.0,351.5,0.5,30.0,799.5,851.77,587.06
2018,8,12,13,0,466.0,359.0,0.5,30.0,788.0,836.86,577.74
2018,8,12,13,15,421.5,374.5,0.55,30.0,758.5,802.05,556.35
2018,8,12,13,30,377.0,390.0,0.6,30.0,729.0,755.94,528.0
2018,8,12,13,45,252.5,339.5,0.6,30.0,564.5,580.81,414.04
2018,8,12,14,0,128.0,289.0,0.6,30.0,400.0,399.51,290.5
2018,8,12,14,15,73.0,255.5,0.6,29.95,318.5,313.84,230.31
2018,8,12,14,30,18.0,222.0,0.6,29.9,237.0,222.22,163.12
2018,8,12,14,45,31.0,242.0,0.65,29.85,266.0,250.71,185.19
2018,8,12,15,0,44.0,262.0,0.7,29.8,295.0,278.07,205.73
2018,8,12,15,15,33.5,213.5,0.65,29.75,238.0,221.89,164.5
2018,8,12,15,30,23.0,165.0,0.6,29.7,181.0,167.22,124.01
2018,8,12,15,45,30.5,169.5,0.55,29.65,189.0,174.66,130.19
2018,8,12,16,0,38.0,174.0,0.5,29.6,197.0,181.2,135.39
2018,8,12,16,15,23.0,123.5,0.5,29.4,137.0,124.31,92.19
2018,8,12,16,30,8.0,73.0,0.5,29.2,77.0,68.4,48.9
2018,8,12,16,45,4.0,49.0,0.5,28.95,51.0,44.94,30.53
2018,8,12,17,0,0.0,25.0,0.5,28.7,25.0,22.03,12.24
2018,8,12,17,15,3.0,38.5,0.5,28.15,39.5,34.84,22.7
2018,8,12,17,30,6.0,52.0,0.5,27.6,54.0,47.32,32.81
2018,8,12,17,45,3.0,31.5,0.5,27.0,32.5,28.26,17.44
2018,8,12,18,0,0.0,11.0,0.5,26.4,11.0,9.66,2.29
2018,8,12,18,15,0.0,8.5,0.5,26.4,8.5,7.46,0.43
2018,8,12,18,30,0.0,6.0,0.5,26.4,6.0,5.26,0.0
2018,8,12,18,45,0.0,4.0,0.45,25.5,4.0,3.5,0.0
2018,8,12,19,0,0.0,2.0,0.4,24.6,2.0,1.82,0.0
2018,8,12,19,15,0.0,1.0,0.4,24.3,1.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.4,23.75,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.4,23.25,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.4,22.75,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,0.75,21.3,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.15,20.9,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.3,20.45,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.15,20.15,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.0,19.85,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,0.8,19.55,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.65,18.95,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.55,18.65,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,13,5,15,3.5,1.0,0.6,18.6,1.0,0.0,0.0
2018,8,13,5,30,7.0,2.0,0.7,18.9,2.0,0.0,0.0
2018,8,13,5,45,73.5,15.0,0.85,19.15,20.0,13.64,0.0
2018,8,13,6,0,140.0,28.0,1.0,19.4,38.0,22.02,8.11
2018,8,13,6,15,230.0,43.5,1.0,19.75,76.0,33.71,22.75
2018,8,13,6,30,320.0,59.0,1.0,20.1,114.0,58.65,35.74
2018,8,13,6,45,390.0,70.5,1.0,20.4,160.5,99.29,60.7
2018,8,13,7,0,460.0,82.0,1.0,20.7,207.0,148.61,97.36
2018,8,13,7,15,510.0,90.5,1.05,21.25,257.0,201.7,140.64
2018,8,13,7,30,560.0,99.0,1.1,21.8,307.0,258.35,187.76
2018,8,13,7,45,597.5,105.5,1.15,22.3,358.0,314.25,234.45
2018,8,13,8,0,635.0,112.0,1.2,22.8,409.0,373.76,282.93
2018,8,13,8,15,663.5,116.5,1.15,23.35,458.0,430.4,327.56
2018,8,13,8,30,692.0,121.0,1.1,23.9,507.0,488.89,371.88
2018,8,13,8,45,714.0,125.0,1.05,24.4,554.0,544.65,412.6
2018,8,13,9,0,736.0,129.0,1.0,24.9,601.0,600.89,452.08
2018,8,13,9,15,753.5,131.5,0.95,25.25,643.5,651.68,486.64
2018,8,13,9,30,771.0,134.0,0.9,25.6,686.0,702.55,520.06
2018,8,13,9,45,785.0,135.5,0.85,26.0,723.5,748.81,548.79
2018,8,13,10,0,799.0,137.0,0.8,26.4,761.0,793.56,574.91
2018,8,13,10,15,808.5,139.0,0.75,26.7,792.5,833.26,597.44
2018,8,13,10,30,818.0,141.0,0.7,27.0,824.0,870.62,618.11
2018,8,13,10,45,825.5,142.0,0.65,27.3,849.0,902.62,635.08
2018,8,13,11,0,833.0,143.0,0.6,27.6,874.0,931.75,650.11
2018,8,13,11,15,837.5,144.0,0.65,27.8,892.0,944.83,657.57
2018,8,13,11,30,842.0,145.0,0.7,28.0,910.0,964.27,669.19
2018,8,13,11,45,845.5,144.5,0.75,28.15,920.0,977.98,677.45
2018,8,13,12,0,849.0,144.0,0.8,28.3,930.0,988.27,683.82
2018,8,13,12,15,832.0,154.0,0.8,28.4,925.5,997.0,688.53
2018,8,13,12,30,815.0,164.0,0.8,28.5,921.0,990.66,684.32
2018,8,13,12,45,816.0,163.5,0.85,28.55,917.5,987.9,683.72
2018,8,13,13,0,817.0,163.0,0.9,28.6,914.0,981.61,681.02
2018,8,13,13,15,814.5,161.0,0.95,28.6,900.5,966.9,673.45
2018,8,13,13,30,812.0,159.0,1.0,28.6,887.0,948.81,663.92
2018,8,13,13,45,807.5,157.0,1.05,28.6,867.0,925.56,651.22
2018,8,13,14,0,803.0,155.0,1.1,28.6,847.0,899.22,636.55
2018,8,13,14,15,795.5,152.5,1.1,28.55,819.0,866.79,617.33
2018,8,13,14,30,788.0,150.0,1.1,28.5,791.0,831.74,596.36
2018,8,13,14,45,777.5,147.5,1.1,28.4,757.5,791.82,572.18
2018,8,13,15,0,767.0,145.0,1.1,28.3,724.0,749.9,546.43
2018,8,13,15,15,752.5,142.0,1.1,28.2,684.0,702.8,515.78
2018,8,13,15,30,738.0,139.0,1.1,28.1,644.0,655.92,484.3
2018,8,13,15,45,719.5,134.5,1.05,28.05,599.5,602.32,446.87
2018,8,13,16,0,701.0,130.0,1.0,28.0,555.0,548.54,408.36
2018,8,13,16,15,635.5,132.0,0.95,27.85,492.5,476.21,355.6
2018,8,13,16,30,570.0,134.0,0.9,27.7,430.0,409.26,305.58
2018,8,13,16,45,578.5,121.0,0.8,27.55,394.5,365.19,270.57
2018,8,13,17,0,587.0,108.0,0.7,27.4,359.0,319.17,232.6
2018,8,13,17,15,545.0,100.5,0.7,26.95,309.0,261.36,186.15
2018,8,13,17,30,503.0,93.0,0.7,26.5,259.0,208.01,142.72
2018,8,13,17,45,445.5,82.5,0.65,26.05,210.0,151.77,98.17
2018,8,13,18,0,388.0,72.0,0.6,25.6,161.0,104.93,63.36
2018,8,13,18,15,312.0,58.5,0.6,25.6,118.0,61.82,36.16
2018,8,13,18,30,236.0,45.0,0.6,25.6,75.0,34.78,23.16
2018,8,13,18,45,146.5,28.5,0.65,24.8,44.5,22.34,9.7
2018,8,13,19,0,57.0,12.0,0.7,24.0,14.0,10.91,0.0
2018,8,13,19,15,28.5,6.0,0.7,23.8,7.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,0.65,21.05,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,0.6,20.75,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,0.55,19.9,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,0.5,19.65,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,0.5,19.15,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,0.45,18.9,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,0.4,18.8,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,0.4,18.7,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,0.35,18.55,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,0.3,18.4,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,0.3,18.3,0.0,0.0,0.0
2018,8,14,5,15,2.5,0.5,0.35,18.65,0.5,0.0,0.0
2018,8,14,5,30,5.0,1.0,0.4,19.0,1.0,0.0,0.0
2018,8,14,5,45,62.0,14.0,0.45,19.3,18.0,12.73,0.0
2018,8,14,6,0,119.0,27.0,0.5,19.6,35.0,21.22,6.74
2018,8,14,6,15,202.5,43.5,0.5,20.0,71.5,33.69,22.67
2018,8,14,6,30,286.0,60.0,0.5,20.4,108.0,58.57,36.26
2018,8,14,6,45,353.0,72.5,0.5,20.85,153.5,97.73,60.71
2018,8,14,7,0,420.0,85.0,0.5,21.3,199.0,145.23,95.9
2018,8,14,7,15,464.0,96.0,0.6,22.0,247.0,194.41,135.77
2018,8,14,7,30,508.0,107.0,0.7,22.7,295.0,248.66,180.48
2018,8,14,7,45,545.5,115.5,0.75,23.4,345.0,306.26,227.49
2018,8,14,8,0,583.0,124.0,0.8,24.1,395.0,364.77,274.12
2018,8,14,8,15,618.5,128.0,0.85,24.6,445.5,421.47,318.39
2018,8,14,8,30,654.0,132.0,0.9,25.1,496.0,480.87,363.31
2018,8,14,8,45,677.5,136.5,0.95,25.6,542.5,536.16,403.86
2018,8,14,9,0,701.0,141.0,1.0,26.1,589.0,592.17,443.67
2018,8,14,9,15,722.5,142.5,1.0,26.45,632.0,644.23,479.45
2018,8,14,9,30,744.0,144.0,1.0,26.8,675.0,696.08,514.06
2018,8,14,9,45,762.5,143.5,1.05,27.1,713.5,740.95,543.79
2018,8,14,10,0,781.0,143.0,1.1,27.4,752.0,786.54,572.24
2018,8,14,10,15,791.5,144.0,1.1,27.6,783.0,825.49,595.61
2018,8,14,10,30,802.0,145.0,1.1,27.8,814.0,862.21,617.33
2018,8,14,10,45,810.0,146.0,1.15,28.05,839.0,894.23,636.49
2018,8,14,11,0,818.0,147.0,1.2,28.3,864.0,923.47,653.88
2018,8,14,11,15,824.0,147.0,1.2,28.4,881.5,946.82,667.22
2018,8,14,11,30,830.0,147.0,1.2,28.5,899.0,966.97,678.64
2018,8,14,11,45,834.5,146.0,1.2,28.65,909.5,970.11,679.56
2018,8,14,12,0,839.0,145.0,1.2,28.8,920.0,980.78,685.42
2018,8,14,12,15,776.0,177.5,1.25,28.85,895.5,966.68,677.18
2018,8,14,12,30,713.0,210.0,1.3,28.9,871.0,944.84,664.49
2018,8,14,12,45,747.0,195.0,1.3,28.95,883.5,952.33,669.37
2018,8,14,13,0,781.0,180.0,1.3,29.0,896.0,964.62,676.96
2018,8,14,13,15,789.5,173.0,1.3,29.0,888.0,955.95,671.79
2018,8,14,13,30,798.0,166.0,1.3,29.0,880.0,943.65,664.72
2018,8,14,13,45,794.0,163.0,1.3,29.0,859.5,920.07,650.73
2018,8,14,14,0,790.0,160.0,1.3,29.0,839.0,893.42,634.92
2018,8,14,14,15,783.0,157.0,1.3,28.9,811.0,861.19,615.79
2018,8,14,14,30,776.0,154.0,1.3,28.8,783.0,826.36,594.89
2018,8,14,14,45,766.0,151.0,1.25,28.75,749.5,786.67,569.97
2018,8,14,15,0,756.0,148.0,1.2,28.7,716.0,744.97,543.56
2018,8,14,15,15,742.0,144.5,1.2,28.6,676.5,700.03,514.07
2018,8,14,15,30,728.0,141.0,1.2,28.5,637.0,651.56,481.47
2018,8,14,15,45,709.5,136.5,1.15,28.35,593.0,598.33,444.42
2018,8,14,16,0,691.0,132.0,1.1,28.2,549.0,544.95,406.28
2018,8,14,16,15,666.5,126.5,1.05,28.1,501.0,487.54,364.08
2018,8,14,16,30,642.0,121.0,1.0,28.0,453.0,431.24,321.44
2018,8,14,16,45,597.0,117.5,0.95,27.85,400.5,369.68,273.87
2018,8,14,17,0,552.0,114.0,0.9,27.7,348.0,312.19,228.27
2018,8,14,17,15,364.0,110.5,0.85,27.15,256.0,213.7,154.45
2018,8,14,17,30,176.0,107.0,0.8,26.6,164.0,138.76,100.0
2018,8,14,17,45,234.0,90.0,0.7,26.0,151.5,120.51,82.33
2018,8,14,18,0,292.0,73.0,0.6,25.4,139.0,95.08,59.54
2018,8,14,18,15,194.5,56.0,0.6,25.4,95.0,55.08,33.9
2018,8,14,18,30,97.0,39.0,0.6,25.4,51.0,31.19,20.13
2018,8,14,18,45,55.5,24.0,0.65,24.5,30.0,19.51,6.98
2018,8,14,19,0,14.0,9.0,0.7,23.6,9.0,8.19,0.0
2018,8,14,19,15,7.0,4.5,0.7,23.5,4.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,0.75,22.95,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,0.8,21.85,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,0.75,19.95,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,0.65,18.8,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,15,5,15,2.5,0.5,0.7,18.75,0.5,0.0,0.0
2018,8,15,5,30,5.0,1.0,0.8,19.2,1.0,0.0,0.0
2018,8,15,5,45,66.5,13.5,0.95,19.65,18.0,12.28,0.0
2018,8,15,6,0,128.0,26.0,1.1,20.1,35.0,20.46,5.24
2018,8,15,6,15,216.5,42.0,1.1,20.55,72.0,32.58,21.57
2018,8,15,6,30,305.0,58.0,1.1,21.0,109.0,58.03,35.14
2018,8,15,6,45,373.0,70.5,1.1,21.4,155.0,98.55,60.43
2018,8,15,7,0,441.0,83.0,1.1,21.8,201.0,147.56,96.95
2018,8,15,7,15,490.5,92.0,1.0,22.5,250.5,197.58,137.49
2018,8,15,7,30,540.0,101.0,0.9,23.2,300.0,256.05,185.44
2018,8,15,7,45,577.0,108.0,0.8,23.9,350.0,311.25,230.53
2018,8,15,8,0,614.0,115.0,0.7,24.6,400.0,370.02,276.96
2018,8,15,8,15,641.0,121.5,0.65,25.2,449.0,426.88,320.64
2018,8,15,8,30,668.0,128.0,0.6,25.8,498.0,485.5,363.81
2018,8,15,8,45,689.0,133.5,0.55,26.4,544.5,541.1,403.07
2018,8,15,9,0,710.0,139.0,0.5,27.0,591.0,597.16,441.01
2018,8,15,9,15,724.5,143.5,0.4,27.25,632.5,647.94,473.88
2018,8,15,9,30,739.0,148.0,0.3,27.5,674.0,697.94,504.93
2018,8,15,9,45,749.0,152.5,0.25,27.75,710.5,740.83,531.06
2018,8,15,10,0,759.0,157.0,0.2,28.0,747.0,784.09,555.98
2018,8,15,10,15,755.0,166.0,0.25,28.1,773.5,818.01,576.28
2018,8,15,10,30,751.0,175.0,0.3,28.2,800.0,848.84,594.72
2018,8,15,10,45,674.0,225.5,0.35,28.25,799.0,857.94,599.57
2018,8,15,11,0,597.0,276.0,0.4,28.3,798.0,853.52,594.95
2018,8,15,11,15,521.0,324.5,0.45,28.35,786.5,841.23,585.68
2018,8,15,11,30,445.0,373.0,0.5,28.4,775.0,825.5,574.25
2018,8,15,11,45,421.0,387.5,0.55,28.45,771.5,823.05,572.74
2018,8,15,12,0,397.0,402.0,0.6,28.5,768.0,806.99,562.82
2018,8,15,12,15,453.0,370.5,0.65,28.6,789.0,845.27,588.87
2018,8,15,12,30,509.0,339.0,0.7,28.7,810.0,869.99,605.97
2018,8,15,12,45,556.5,314.0,0.7,28.8,826.0,889.63,618.92
2018,8,15,13,0,604.0,289.0,0.7,28.9,842.0,907.84,630.98
2018,8,15,13,15,461.0,344.0,0.75,29.0,762.5,813.74,569.76
2018,8,15,13,30,318.0,399.0,0.8,29.1,683.0,711.68,503.02
2018,8,15,13,45,213.0,403.0,0.8,29.15,591.0,597.58,427.31
2018,8,15,14,0,108.0,407.0,0.8,29.2,499.0,487.79,351.82
2018,8,15,14,15,207.0,386.0,0.85,29.25,555.5,561.5,406.23
2018,8,15,14,30,306.0,365.0,0.9,29.3,612.0,627.09,452.51
2018,8,15,14,45,327.5,341.5,0.9,29.3,595.5,608.33,440.44
2018,8,15,15,0,349.0,318.0,0.9,29.3,579.0,586.92,427.23
2018,8,15,15,15,389.5,286.0,0.9,29.2,562.5,568.31,416.26
2018,8,15,15,30,430.0,254.0,0.9,29.1,546.0,553.5,407.3
2018,8,15,15,45,404.0,240.5,0.85,29.05,500.0,500.4,370.04
2018,8,15,16,0,378.0,227.0,0.8,29.0,454.0,442.05,328.71
2018,8,15,16,15,410.0,198.5,0.75,28.9,425.5,415.94,309.87
2018,8,15,16,30,442.0,170.0,0.7,28.8,397.0,378.82,281.91
2018,8,15,16,45,386.0,159.0,0.65,28.7,342.0,316.8,235.0
2018,8,15,17,0,330.0,148.0,0.6,28.6,287.0,256.92,189.16
2018,8,15,17,15,381.5,125.5,0.6,28.05,265.0,232.42,167.55
2018,8,15,17,30,433.0,103.0,0.6,27.5,243.0,197.66,136.46
2018,8,15,17,45,345.0,90.0,0.55,27.0,188.5,140.62,93.03
2018,8,15,18,0,257.0,77.0,0.5,26.5,134.0,94.26,59.96
2018,8,15,18,15,221.0,61.5,0.5,26.5,101.0,60.31,37.24
2018,8,15,18,30,185.0,46.0,0.5,26.5,68.0,35.6,23.52
2018,8,15,18,45,110.5,28.0,0.55,25.75,39.5,22.52,7.63
2018,8,15,19,0,36.0,10.0,0.6,25.0,11.0,9.1,0.0
2018,8,15,19,15,18.0,5.0,0.6,24.9,5.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,0.6,24.65,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,0.65,24.2,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,0.7,23.65,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,0.7,23.35,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,0.7,23.05,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,16,5,15,0.0,0.0,0.65,20.9,0.0,0.0,0.0
2018,8,16,5,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,16,5,45,45.5,12.0,0.6,21.55,15.0,10.91,0.0
2018,8,16,6,0,91.0,24.0,0.6,21.9,30.0,19.45,3.47
2018,8,16,6,15,172.0,42.0,0.6,22.3,66.0,32.54,21.29
2018,8,16,6,30,253.0,60.0,0.6,22.7,102.0,58.05,35.94
2018,8,16,6,45,319.0,75.0,0.65,23.15,147.0,97.32,61.09
2018,8,16,7,0,385.0,90.0,0.7,23.6,192.0,144.95,96.38
2018,8,16,7,15,435.5,100.5,0.8,24.25,240.5,193.27,135.0
2018,8,16,7,30,486.0,111.0,0.9,24.9,289.0,247.47,179.11
2018,8,16,7,45,525.0,119.5,1.0,25.55,338.5,301.4,223.11
2018,8,16,8,0,564.0,128.0,1.1,26.2,388.0,362.66,271.75
2018,8,16,8,15,593.0,135.0,1.15,26.75,436.5,418.29,314.97
2018,8,16,8,30,622.0,142.0,1.2,27.3,485.0,475.99,358.38
2018,8,16,8,45,644.5,147.0,1.3,27.8,530.5,529.74,397.97
2018,8,16,9,0,667.0,152.0,1.4,28.3,576.0,584.18,436.93
2018,8,16,9,15,687.0,155.5,1.45,28.65,618.5,635.82,472.87
2018,8,16,9,30,707.0,159.0,1.5,29.0,661.0,687.24,507.76
2018,8,16,9,45,723.5,160.0,1.5,29.3,698.0,732.93,537.71
2018,8,16,10,0,740.0,161.0,1.5,29.6,735.0,777.46,565.83
2018,8,16,10,15,750.0,163.5,1.45,29.8,766.0,812.81,586.59
2018,8,16,10,30,760.0,166.0,1.4,30.0,797.0,849.4,607.91
2018,8,16,10,45,767.5,167.5,1.4,30.25,821.0,880.39,625.86
2018,8,16,11,0,775.0,169.0,1.4,30.5,845.0,908.71,642.04
2018,8,16,11,15,779.5,171.0,1.4,30.65,862.5,931.83,655.19
2018,8,16,11,30,784.0,173.0,1.4,30.8,880.0,951.84,666.46
2018,8,16,11,45,787.0,173.0,1.4,30.95,889.5,965.18,673.69
2018,8,16,12,0,790.0,173.0,1.4,31.1,899.0,975.18,679.02
2018,8,16,12,15,790.0,173.5,1.35,31.2,901.0,979.29,680.27
2018,8,16,12,30,790.0,174.0,1.3,31.3,903.0,979.95,679.58
2018,8,16,12,45,787.5,174.0,1.25,31.4,897.0,974.17,675.12
2018,8,16,13,0,785.0,174.0,1.2,31.5,891.0,964.99,668.77
2018,8,16,13,15,782.5,172.5,1.2,31.5,878.0,950.97,660.67
2018,8,16,13,30,780.0,171.0,1.2,31.5,865.0,933.67,650.69
2018,8,16,13,45,775.0,168.5,1.15,31.55,844.5,909.86,635.9
2018,8,16,14,0,770.0,166.0,1.1,31.6,824.0,883.09,619.38
2018,8,16,14,15,762.5,163.5,1.1,31.5,796.5,851.29,600.81
2018,8,16,14,30,755.0,161.0,1.1,31.4,769.0,816.98,580.56
2018,8,16,14,45,745.0,157.5,1.05,31.35,735.5,777.34,555.98
2018,8,16,15,0,735.0,154.0,1.0,31.3,702.0,738.5,531.45
2018,8,16,15,15,721.5,149.5,0.95,31.2,663.0,691.19,500.35
2018,8,16,15,30,708.0,145.0,0.9,31.1,624.0,642.76,467.9
2018,8,16,15,45,690.0,140.5,0.85,31.0,580.5,590.59,432.1
2018,8,16,16,0,672.0,136.0,0.8,30.9,537.0,538.28,395.26
2018,8,16,16,15,648.0,130.5,0.8,30.8,490.0,481.94,354.87
2018,8,16,16,30,624.0,125.0,0.8,30.7,443.0,426.69,313.94
2018,8,16,16,45,593.0,117.5,0.75,30.65,393.5,368.04,268.99
2018,8,16,17,0,562.0,110.0,0.7,30.6,344.0,311.95,224.76
2018,8,16,17,15,518.5,102.0,0.65,29.95,294.5,254.57,179.38
2018,8,16,17,30,475.0,94.0,0.6,29.3,245.0,199.35,135.22
2018,8,16,17,45,416.0,82.5,0.6,28.65,197.0,146.12,93.8
2018,8,16,18,0,357.0,71.0,0.6,28.0,149.0,100.07,60.13
2018,8,16,18,15,274.5,57.5,0.6,28.0,107.5,58.67,34.4
2018,8,16,18,30,192.0,44.0,0.6,28.0,66.0,34.11,22.02
2018,8,16,18,45,112.0,26.5,0.65,27.05,38.0,21.36,5.33
2018,8,16,19,0,32.0,9.0,0.7,26.1,10.0,8.19,0.0
2018,8,16,19,15,16.0,4.5,0.75,25.8,5.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,0.8,25.25,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.8,24.35,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.65,21.1,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,17,5,15,0.0,0.0,0.75,21.45,0.0,0.0,0.0
2018,8,17,5,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,17,5,45,37.5,11.5,1.0,22.3,14.0,10.46,0.0
2018,8,17,6,0,75.0,23.0,1.1,22.7,28.0,18.65,1.7
2018,8,17,6,15,155.0,42.0,1.15,23.2,63.5,33.37,21.75
2018,8,17,6,30,235.0,61.0,1.2,23.7,99.0,58.53,36.43
2018,8,17,6,45,305.0,75.0,1.3,24.2,143.5,96.36,60.62
2018,8,17,7,0,375.0,89.0,1.4,24.7,188.0,143.02,95.07
2018,8,17,7,15,427.5,100.0,1.5,25.25,236.5,191.69,134.04
2018,8,17,7,30,480.0,111.0,1.6,25.8,285.0,246.52,178.79
2018,8,17,7,45,519.5,119.0,1.65,26.35,334.5,299.89,222.57
2018,8,17,8,0,559.0,127.0,1.7,26.9,384.0,360.67,271.12
2018,8,17,8,15,576.5,137.0,1.75,27.35,429.0,413.49,312.72
2018,8,17,8,30,594.0,147.0,1.8,27.8,474.0,467.15,353.65
2018,8,17,8,45,629.0,149.0,1.9,28.25,523.0,523.91,395.88
2018,8,17,9,0,664.0,151.0,2.0,28.7,572.0,582.61,438.39
2018,8,17,9,15,679.0,157.0,2.05,28.9,613.5,633.22,474.16
2018,8,17,9,30,694.0,163.0,2.1,29.1,655.0,683.21,508.69
2018,8,17,9,45,678.0,181.0,2.15,29.35,683.0,720.44,533.06
2018,8,17,10,0,662.0,199.0,2.2,29.6,711.0,754.04,554.55
2018,8,17,10,15,680.5,198.5,2.2,29.75,744.0,794.95,581.3
2018,8,17,10,30,699.0,198.0,2.2,29.9,777.0,834.44,606.33
2018,8,17,10,45,725.0,190.5,2.25,30.05,807.0,871.89,629.74
2018,8,17,11,0,751.0,183.0,2.3,30.2,837.0,901.62,648.02
2018,8,17,11,15,716.0,205.5,2.35,30.35,839.0,914.22,655.33
2018,8,17,11,30,681.0,228.0,2.4,30.5,841.0,916.2,656.07
2018,8,17,11,45,515.0,320.5,2.4,30.6,787.0,852.0,609.79
2018,8,17,12,0,349.0,413.0,2.4,30.7,733.0,772.93,553.26
2018,8,17,12,15,333.5,420.0,2.45,30.75,726.5,766.52,549.3
2018,8,17,12,30,318.0,427.0,2.5,30.8,720.0,758.28,543.6
2018,8,17,12,45,326.0,420.5,2.5,30.85,719.0,757.96,543.71
2018,8,17,13,0,334.0,414.0,2.5,30.9,718.0,755.82,542.63
2018,8,17,13,15,349.0,400.0,2.55,30.85,713.5,751.03,540.66
2018,8,17,13,30,364.0,386.0,2.6,30.8,709.0,744.14,537.33
2018,8,17,13,45,374.0,372.0,2.6,30.8,697.0,730.4,528.98
2018,8,17,14,0,384.0,358.0,2.6,30.8,685.0,714.6,519.27
2018,8,17,14,15,390.5,344.5,2.6,30.7,667.5,694.15,506.49
2018,8,17,14,30,397.0,331.0,2.6,30.6,650.0,671.79,492.34
2018,8,17,14,45,451.5,291.5,2.55,30.55,639.0,671.17,493.73
2018,8,17,15,0,506.0,252.0,2.5,30.5,628.0,654.68,484.09
2018,8,17,15,15,494.5,240.0,2.45,30.35,590.5,610.56,453.83
2018,8,17,15,30,483.0,228.0,2.4,30.2,553.0,565.9,422.8
2018,8,17,15,45,451.5,221.5,2.35,30.05,508.5,513.44,385.29
2018,8,17,16,0,420.0,215.0,2.3,29.9,464.0,462.79,348.39
2018,8,17,16,15,457.5,184.0,2.2,29.6,434.0,428.05,322.97
2018,8,17,16,30,495.0,153.0,2.1,29.3,404.0,388.33,292.52
2018,8,17,16,45,391.5,151.0,1.95,29.05,336.0,311.93,233.95
2018,8,17,17,0,288.0,149.0,1.8,28.8,268.0,242.92,180.93
2018,8,17,17,15,229.5,132.0,1.65,28.35,218.5,190.27,139.94
2018,8,17,17,30,171.0,115.0,1.5,27.9,169.0,143.13,103.41
2018,8,17,17,45,99.5,91.5,1.35,27.4,121.5,97.89,69.48
2018,8,17,18,0,28.0,68.0,1.2,26.9,74.0,62.04,43.55
2018,8,17,18,15,46.0,51.0,1.2,26.9,57.5,45.1,29.46
2018,8,17,18,30,64.0,34.0,1.2,26.9,41.0,28.42,17.39
2018,8,17,18,45,33.0,19.5,1.15,26.05,23.0,16.58,1.27
2018,8,17,19,0,2.0,5.0,1.1,25.2,5.0,4.55,0.0
2018,8,17,19,15,1.0,2.5,1.1,25.1,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.15,24.9,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.2,24.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.25,24.7,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.3,24.6,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.3,24.4,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.35,24.3,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.4,24.2,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.45,24.1,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.5,23.9,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.55,23.7,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.6,23.55,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.6,23.2,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.6,23.1,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.6,23.05,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.6,22.75,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.55,22.65,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.5,22.55,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.45,22.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.35,22.3,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.25,22.15,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.15,22.05,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,18,5,15,0.0,0.0,1.25,22.2,0.0,0.0,0.0
2018,8,18,5,30,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,8,18,5,45,10.5,7.0,1.5,22.6,7.5,6.37,0.0
2018,8,18,6,0,21.0,14.0,1.6,22.8,15.0,12.23,0.0
2018,8,18,6,15,23.5,23.5,1.65,23.1,26.0,20.29,10.96
2018,8,18,6,30,26.0,33.0,1.7,23.4,37.0,30.34,18.47
2018,8,18,6,45,29.0,54.0,1.8,23.75,60.0,50.52,34.76
2018,8,18,7,0,32.0,75.0,1.9,24.1,83.0,71.53,51.98
2018,8,18,7,15,58.0,96.0,1.95,24.45,115.0,98.6,73.26
2018,8,18,7,30,84.0,117.0,2.0,24.8,147.0,131.42,99.33
2018,8,18,7,45,63.0,137.0,2.0,25.15,161.5,145.58,111.3
2018,8,18,8,0,42.0,157.0,2.0,25.5,176.0,159.54,122.5
2018,8,18,8,15,43.0,184.5,2.0,25.75,206.0,188.47,144.9
2018,8,18,8,30,44.0,212.0,2.0,26.0,236.0,217.77,167.14
2018,8,18,8,45,93.0,245.0,2.0,26.25,302.0,280.56,215.12
2018,8,18,9,0,142.0,278.0,2.0,26.5,368.0,355.88,271.52
2018,8,18,9,15,117.5,289.5,2.0,26.7,367.5,358.81,272.38
2018,8,18,9,30,93.0,301.0,2.0,26.9,367.0,350.23,264.95
2018,8,18,9,45,117.5,333.5,2.0,27.1,421.5,415.23,312.26
2018,8,18,10,0,142.0,366.0,2.0,27.3,476.0,473.29,353.37
2018,8,18,10,15,155.5,382.0,1.95,27.45,507.0,507.26,376.57
2018,8,18,10,30,169.0,398.0,1.9,27.6,538.0,541.61,399.88
2018,8,18,10,45,124.5,394.5,1.85,27.75,499.0,503.99,371.37
2018,8,18,11,0,80.0,391.0,1.8,27.9,460.0,450.27,331.84
2018,8,18,11,15,50.0,349.0,1.8,28.0,392.5,381.81,282.27
2018,8,18,11,30,20.0,307.0,1.8,28.1,325.0,300.24,222.33
2018,8,18,11,45,24.5,325.5,1.75,28.15,348.0,335.58,248.25
2018,8,18,12,0,29.0,344.0,1.7,28.2,371.0,358.93,264.81
2018,8,18,12,15,31.5,354.5,1.75,28.15,383.5,372.18,274.38
2018,8,18,12,30,34.0,365.0,1.8,28.1,396.0,385.21,283.85
2018,8,18,12,45,54.0,394.0,1.8,28.0,443.0,433.99,319.26
2018,8,18,13,0,74.0,423.0,1.8,27.9,490.0,482.32,353.76
2018,8,18,13,15,93.0,424.5,1.8,27.75,507.5,500.95,367.5
2018,8,18,13,30,112.0,426.0,1.8,27.6,525.0,532.05,389.97
2018,8,18,13,45,100.0,404.5,1.75,27.45,491.5,482.65,355.48
2018,8,18,14,0,88.0,383.0,1.7,27.3,458.0,447.02,330.74
2018,8,18,14,15,49.0,280.5,1.7,27.05,322.0,308.13,230.58
2018,8,18,14,30,10.0,178.0,1.7,26.8,186.0,168.36,125.76
2018,8,18,14,45,5.0,114.0,1.65,26.55,118.0,105.6,77.83
2018,8,18,15,0,0.0,50.0,1.6,26.3,50.0,44.31,29.72
2018,8,18,15,15,6.5,82.0,1.55,26.1,86.5,77.48,56.4
2018,8,18,15,30,13.0,114.0,1.5,25.9,123.0,113.29,84.93
2018,8,18,15,45,6.5,97.5,1.45,25.7,102.0,90.63,67.08
2018,8,18,16,0,0.0,81.0,1.4,25.5,81.0,71.75,52.2
2018,8,18,16,15,59.5,116.5,1.35,25.35,146.5,141.79,108.66
2018,8,18,16,30,119.0,152.0,1.3,25.2,212.0,199.1,153.4
2018,8,18,16,45,152.5,151.0,1.2,25.05,219.0,203.99,156.34
2018,8,18,17,0,186.0,150.0,1.1,24.9,226.0,204.39,155.21
2018,8,18,17,15,93.0,105.0,1.0,24.7,143.0,123.57,92.41
2018,8,18,17,30,0.0,60.0,0.9,24.5,60.0,53.0,38.05
2018,8,18,17,45,0.0,42.0,0.8,24.35,42.0,37.03,25.0
2018,8,18,18,0,0.0,24.0,0.7,24.2,24.0,21.11,11.78
2018,8,18,18,15,0.0,18.5,0.7,24.2,18.5,16.26,7.6
2018,8,18,18,30,0.0,13.0,0.7,24.2,13.0,11.42,3.67
2018,8,18,18,45,0.0,8.0,0.75,23.9,8.0,7.02,0.0
2018,8,18,19,0,0.0,3.0,0.8,23.6,3.0,2.73,0.0
2018,8,18,19,15,0.0,1.5,0.85,23.55,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,0.95,23.45,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.05,23.35,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.1,23.25,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.1,23.15,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.1,23.05,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.1,22.95,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.05,22.8,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.0,22.65,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,0.95,22.55,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.9,22.25,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.95,22.15,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.95,21.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.85,21.65,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,19,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,19,5,45,64.0,11.0,1.05,22.15,14.5,10.01,0.0
2018,8,19,6,0,128.0,22.0,1.1,22.3,29.0,17.37,0.0
2018,8,19,6,15,227.0,36.0,1.1,22.65,65.0,28.03,17.23
2018,8,19,6,30,326.0,50.0,1.1,23.0,101.0,54.03,30.47
2018,8,19,6,45,394.5,60.5,1.05,23.3,146.0,94.43,55.47
2018,8,19,7,0,463.0,71.0,1.0,23.6,191.0,145.35,93.61
2018,8,19,7,15,513.0,79.5,0.95,23.95,240.5,196.88,135.65
2018,8,19,7,30,563.0,88.0,0.9,24.3,290.0,254.23,183.14
2018,8,19,7,45,599.0,94.5,0.9,24.7,340.0,310.19,229.53
2018,8,19,8,0,635.0,101.0,0.9,25.1,390.0,369.57,277.39
2018,8,19,8,15,663.0,106.0,0.85,25.55,439.0,426.79,321.91
2018,8,19,8,30,691.0,111.0,0.8,26.0,488.0,485.8,366.0
2018,8,19,8,45,712.5,114.5,0.8,26.45,534.0,540.97,406.02
2018,8,19,9,0,734.0,118.0,0.8,26.9,580.0,595.95,444.51
2018,8,19,9,15,706.5,143.5,0.8,27.15,613.5,641.26,474.59
2018,8,19,9,30,679.0,169.0,0.8,27.4,647.0,681.09,500.03
2018,8,19,9,45,635.0,207.0,0.8,27.7,673.5,715.51,520.55
2018,8,19,10,0,591.0,245.0,0.8,28.0,700.0,740.19,534.25
2018,8,19,10,15,609.0,245.5,0.8,28.2,731.5,782.88,561.05
2018,8,19,10,30,627.0,246.0,0.8,28.4,763.0,821.19,584.43
2018,8,19,10,45,643.5,244.0,0.85,28.6,788.5,854.21,605.03
2018,8,19,11,0,660.0,242.0,0.9,28.8,814.0,885.31,624.31
2018,8,19,11,15,668.5,241.5,0.9,29.0,831.0,908.08,637.35
2018,8,19,11,30,677.0,241.0,0.9,29.2,848.0,928.18,648.75
2018,8,19,11,45,607.0,273.5,0.95,29.35,822.0,900.6,630.0
2018,8,19,12,0,537.0,306.0,1.0,29.5,796.0,866.84,607.85
2018,8,19,12,15,481.5,327.5,1.05,29.6,767.5,835.84,587.8
2018,8,19,12,30,426.0,349.0,1.1,29.7,739.0,801.97,565.66
2018,8,19,12,45,519.5,315.0,1.1,29.8,787.5,858.57,604.06
2018,8,19,13,0,613.0,281.0,1.1,29.9,836.0,913.71,639.84
2018,8,19,13,15,567.5,288.5,1.15,29.85,796.5,865.74,609.58
2018,8,19,13,30,522.0,296.0,1.2,29.8,757.0,819.11,580.8
2018,8,19,13,45,351.0,343.5,1.2,29.75,650.0,681.75,488.83
2018,8,19,14,0,180.0,391.0,1.2,29.7,543.0,551.7,398.82
2018,8,19,14,15,321.0,344.0,1.2,29.6,604.0,633.95,459.81
2018,8,19,14,30,462.0,297.0,1.2,29.5,665.0,705.57,510.49
2018,8,19,14,45,286.0,284.5,1.2,29.35,509.0,520.57,382.65
2018,8,19,15,0,110.0,272.0,1.2,29.2,353.0,349.84,260.06
2018,8,19,15,15,64.0,227.5,1.2,29.15,274.0,258.57,193.68
2018,8,19,15,30,18.0,183.0,1.2,29.1,195.0,176.4,131.71
2018,8,19,15,45,17.0,152.5,1.2,29.1,163.0,146.96,109.76
2018,8,19,16,0,16.0,122.0,1.2,29.1,131.0,120.71,89.81
2018,8,19,16,15,8.0,85.5,1.15,28.8,90.0,79.96,58.16
2018,8,19,16,30,0.0,49.0,1.1,28.5,49.0,43.28,29.21
2018,8,19,16,45,49.0,59.0,1.05,28.25,79.0,75.7,55.09
2018,8,19,17,0,98.0,69.0,1.0,28.0,109.0,100.91,74.16
2018,8,19,17,15,147.0,92.5,0.95,27.5,142.5,130.09,95.39
2018,8,19,17,30,196.0,116.0,0.9,27.0,176.0,151.4,109.35
2018,8,19,17,45,167.0,95.0,0.85,26.5,139.0,113.03,78.87
2018,8,19,18,0,138.0,74.0,0.8,26.0,102.0,78.57,52.42
2018,8,19,18,15,97.0,55.0,0.8,26.0,72.0,49.92,32.14
2018,8,19,18,30,56.0,36.0,0.8,26.0,42.0,29.65,18.12
2018,8,19,18,45,31.0,20.5,0.7,25.2,23.5,17.15,0.0
2018,8,19,19,0,6.0,5.0,0.6,24.4,5.0,4.55,0.0
2018,8,19,19,15,3.0,2.5,0.6,24.3,2.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.6,24.05,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.6,23.35,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.55,22.9,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.45,22.65,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.35,21.65,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,0.35,21.25,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,0.45,21.15,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.55,21.05,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.0,0.75,21.15,0.0,0.0,0.0
2018,8,20,5,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,20,5,45,28.0,9.5,1.05,21.45,11.0,8.64,0.0
2018,8,20,6,0,56.0,19.0,1.2,21.6,22.0,15.54,0.0
2018,8,20,6,15,83.5,31.5,1.25,21.8,41.5,25.43,15.07
2018,8,20,6,30,111.0,44.0,1.3,22.0,61.0,41.47,25.5
2018,8,20,6,45,71.5,47.5,1.3,22.25,60.0,49.77,32.55
2018,8,20,7,0,32.0,51.0,1.3,22.5,59.0,50.97,35.38
2018,8,20,7,15,18.0,66.5,1.3,22.8,71.0,63.66,46.57
2018,8,20,7,30,4.0,82.0,1.3,23.1,83.0,73.65,55.15
2018,8,20,7,45,34.5,130.5,1.3,23.4,145.5,129.94,100.02
2018,8,20,8,0,65.0,179.0,1.3,23.7,208.0,189.71,146.89
2018,8,20,8,15,72.5,204.5,1.3,24.1,240.5,221.57,171.26
2018,8,20,8,30,80.0,230.0,1.3,24.5,273.0,254.42,196.02
2018,8,20,8,45,85.0,252.0,1.25,24.85,301.5,283.37,217.32
2018,8,20,9,0,90.0,274.0,1.2,25.2,330.0,312.81,238.59
2018,8,20,9,15,75.0,287.0,1.15,25.6,336.0,320.24,242.78
2018,8,20,9,30,60.0,300.0,1.1,26.0,342.0,326.08,245.75
2018,8,20,9,45,53.5,310.5,1.1,26.35,349.5,334.57,250.98
2018,8,20,10,0,47.0,321.0,1.1,26.7,357.0,342.38,255.64
2018,8,20,10,15,39.5,314.0,1.1,27.0,345.0,331.41,246.78
2018,8,20,10,30,32.0,307.0,1.1,27.3,333.0,319.74,237.54
2018,8,20,10,45,31.0,311.0,1.05,27.55,337.0,324.23,240.18
2018,8,20,11,0,30.0,315.0,1.0,27.8,341.0,328.52,242.6
2018,8,20,11,15,19.5,258.5,1.0,28.0,275.5,263.82,195.06
2018,8,20,11,30,9.0,202.0,1.0,28.2,210.0,191.36,141.26
2018,8,20,11,45,8.5,195.5,1.05,28.4,203.0,185.04,136.64
2018,8,20,12,0,8.0,189.0,1.1,28.6,196.0,178.66,131.76
2018,8,20,12,15,13.5,242.5,1.1,28.65,254.5,233.97,172.97
2018,8,20,12,30,19.0,296.0,1.1,28.7,313.0,289.84,213.64
2018,8,20,12,45,16.0,268.5,1.1,28.8,283.0,260.76,192.12
2018,8,20,13,0,13.0,241.0,1.1,28.9,253.0,231.8,170.93
2018,8,20,13,15,15.5,258.0,1.1,28.85,272.0,249.9,184.54
2018,8,20,13,30,18.0,275.0,1.1,28.8,291.0,267.9,197.86
2018,8,20,13,45,30.0,294.0,1.1,28.75,319.5,307.73,227.34
2018,8,20,14,0,42.0,313.0,1.1,28.7,348.0,336.2,248.3
2018,8,20,14,15,223.0,313.5,1.1,28.6,491.5,517.66,381.86
2018,8,20,14,30,404.0,314.0,1.1,28.5,635.0,673.5,490.21
2018,8,20,14,45,421.0,296.0,1.05,28.4,617.5,652.61,475.36
2018,8,20,15,0,438.0,278.0,1.0,28.3,600.0,628.93,460.19
2018,8,20,15,15,430.0,266.0,0.95,28.2,567.0,589.88,433.87
2018,8,20,15,30,422.0,254.0,0.9,28.1,534.0,550.17,406.76
2018,8,20,15,45,417.5,240.5,0.85,28.0,501.0,510.77,379.39
2018,8,20,16,0,413.0,227.0,0.8,27.9,468.0,470.7,350.9
2018,8,20,16,15,337.5,215.5,0.75,27.75,401.0,388.41,291.2
2018,8,20,16,30,262.0,204.0,0.7,27.6,334.0,320.54,241.1
2018,8,20,16,45,199.0,183.0,0.6,27.5,275.5,252.91,190.24
2018,8,20,17,0,136.0,162.0,0.5,27.4,217.0,197.59,148.26
2018,8,20,17,15,165.5,140.5,0.5,27.05,197.5,176.62,130.86
2018,8,20,17,30,195.0,119.0,0.5,26.7,178.0,153.8,110.94
2018,8,20,17,45,190.5,101.0,0.45,26.4,149.5,122.05,84.87
2018,8,20,18,0,186.0,83.0,0.4,26.1,121.0,90.81,60.1
2018,8,20,18,15,132.5,59.5,0.4,26.1,82.5,53.97,34.47
2018,8,20,18,30,79.0,36.0,0.4,26.1,44.0,28.73,17.15
2018,8,20,18,45,43.5,20.0,0.35,25.5,24.0,16.7,0.0
2018,8,20,19,0,8.0,4.0,0.3,24.9,4.0,3.64,0.0
2018,8,20,19,15,4.0,2.0,0.35,24.75,2.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,0.4,24.6,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,0.4,24.4,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.4,22.95,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.4,22.65,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.4,22.55,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.45,22.4,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.5,22.15,0.0,0.0,0.0
