Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,2,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.5,22.05,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.0,0.75,22.2,0.0,0.0,0.0
2018,8,21,5,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,21,5,45,3.5,6.5,1.0,22.6,6.5,5.91,0.0
2018,8,21,6,0,7.0,13.0,1.1,22.8,13.0,11.67,0.0
2018,8,21,6,15,5.0,28.5,1.2,23.0,28.5,24.86,14.39
2018,8,21,6,30,3.0,44.0,1.3,23.2,44.0,38.37,25.45
2018,8,21,6,45,22.0,65.0,1.4,23.45,70.0,58.97,41.93
2018,8,21,7,0,41.0,86.0,1.5,23.7,96.0,82.65,60.72
2018,8,21,7,15,21.0,84.0,1.6,23.9,89.0,79.82,59.44
2018,8,21,7,30,1.0,82.0,1.7,24.1,82.0,72.77,54.28
2018,8,21,7,45,13.5,112.0,1.75,24.3,118.0,104.04,79.25
2018,8,21,8,0,26.0,142.0,1.8,24.5,154.0,139.71,107.47
2018,8,21,8,15,15.0,140.0,1.85,24.75,147.0,131.77,100.8
2018,8,21,8,30,4.0,138.0,1.9,25.0,140.0,125.05,95.05
2018,8,21,8,45,6.5,161.0,2.0,25.25,165.0,147.7,112.55
2018,8,21,9,0,9.0,184.0,2.1,25.5,190.0,170.76,130.13
2018,8,21,9,15,11.0,201.5,2.1,25.8,209.0,188.78,143.56
2018,8,21,9,30,13.0,219.0,2.1,26.1,228.0,207.05,157.07
2018,8,21,9,45,17.0,234.5,2.15,26.4,247.0,225.23,170.48
2018,8,21,10,0,21.0,250.0,2.2,26.7,266.0,243.75,184.06
2018,8,21,10,15,16.0,234.5,2.2,26.95,247.0,225.91,169.95
2018,8,21,10,30,11.0,219.0,2.2,27.2,228.0,207.71,155.7
2018,8,21,10,45,19.0,268.0,2.25,27.5,284.0,261.26,195.8
2018,8,21,11,0,27.0,317.0,2.3,27.8,340.0,328.02,244.68
2018,8,21,11,15,27.5,325.0,2.3,28.0,349.0,337.47,250.92
2018,8,21,11,30,28.0,333.0,2.3,28.2,358.0,346.8,257.3
2018,8,21,11,45,59.5,377.5,2.3,28.4,431.5,423.32,313.03
2018,8,21,12,0,91.0,422.0,2.3,28.6,505.0,500.7,367.83
2018,8,21,12,15,70.0,397.0,2.35,28.75,461.0,454.72,334.36
2018,8,21,12,30,49.0,372.0,2.4,28.9,417.0,408.37,300.93
2018,8,21,12,45,49.0,366.0,2.4,29.1,410.5,401.97,296.4
2018,8,21,13,0,49.0,360.0,2.4,29.3,404.0,395.26,291.52
2018,8,21,13,15,88.0,383.0,2.4,29.3,460.5,455.46,335.84
2018,8,21,13,30,127.0,406.0,2.4,29.3,517.0,528.01,387.72
2018,8,21,13,45,178.5,392.5,2.45,29.35,544.5,558.73,410.75
2018,8,21,14,0,230.0,379.0,2.5,29.4,572.0,598.84,440.17
2018,8,21,14,15,143.0,324.5,2.5,29.35,443.0,447.14,332.25
2018,8,21,14,30,56.0,270.0,2.5,29.3,314.0,302.43,226.05
2018,8,21,14,45,111.5,269.0,2.5,29.2,352.0,354.29,266.72
2018,8,21,15,0,167.0,268.0,2.5,29.1,390.0,390.61,294.89
2018,8,21,15,15,184.5,264.5,2.45,28.95,392.0,391.55,296.13
2018,8,21,15,30,202.0,261.0,2.4,28.8,394.0,390.29,295.78
2018,8,21,15,45,332.5,217.5,2.35,28.6,418.5,427.02,325.07
2018,8,21,16,0,463.0,174.0,2.3,28.4,443.0,449.75,342.64
2018,8,21,16,15,301.5,170.0,2.15,28.15,339.0,326.01,249.01
2018,8,21,16,30,140.0,166.0,2.0,27.9,235.0,222.45,169.69
2018,8,21,16,45,81.0,100.0,1.85,27.6,139.0,127.26,95.8
2018,8,21,17,0,22.0,34.0,1.7,27.3,43.0,39.61,26.28
2018,8,21,17,15,27.0,42.5,1.55,26.85,52.0,46.13,31.42
2018,8,21,17,30,32.0,51.0,1.4,26.4,61.0,53.11,36.77
2018,8,21,17,45,16.0,51.0,1.25,25.9,56.0,48.18,33.22
2018,8,21,18,0,0.0,51.0,1.1,25.4,51.0,44.77,30.91
2018,8,21,18,15,7.0,36.0,1.1,25.4,36.5,31.94,19.88
2018,8,21,18,30,14.0,21.0,1.1,25.4,22.0,18.76,9.09
2018,8,21,18,45,12.0,12.0,1.05,24.7,12.5,10.77,0.0
2018,8,21,19,0,10.0,3.0,1.0,24.0,3.0,2.73,0.0
2018,8,21,19,15,5.0,1.5,1.05,23.9,1.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.15,23.7,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.35,23.35,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.5,23.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.6,23.2,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.7,23.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.8,23.05,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.85,22.95,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.75,22.85,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.2,22.25,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.85,21.65,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.75,21.35,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2018,8,22,5,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,8,22,5,45,71.0,9.5,1.15,20.95,13.0,8.64,0.0
2018,8,22,6,0,142.0,19.0,1.3,21.2,26.0,15.04,0.0
2018,8,22,6,15,254.5,31.5,1.35,21.55,62.5,25.67,15.01
2018,8,22,6,30,367.0,44.0,1.4,21.9,99.0,53.56,28.66
2018,8,22,6,45,442.5,53.0,1.45,22.2,146.0,96.37,55.14
2018,8,22,7,0,518.0,62.0,1.5,22.5,193.0,148.76,94.68
2018,8,22,7,15,568.0,69.0,1.55,23.05,243.5,202.56,139.39
2018,8,22,7,30,618.0,76.0,1.6,23.6,294.0,262.09,189.63
2018,8,22,7,45,652.5,81.5,1.65,24.15,344.5,319.99,238.56
2018,8,22,8,0,687.0,87.0,1.7,24.7,395.0,381.04,288.7
2018,8,22,8,15,710.5,92.0,1.75,25.2,444.0,439.14,335.21
2018,8,22,8,30,734.0,97.0,1.8,25.7,493.0,498.7,381.18
2018,8,22,8,45,750.5,102.0,1.8,26.2,539.0,554.47,422.61
2018,8,22,9,0,767.0,107.0,1.8,26.7,585.0,610.06,462.44
2018,8,22,9,15,768.5,116.0,1.8,27.05,624.0,658.91,496.34
2018,8,22,9,30,770.0,125.0,1.8,27.4,663.0,705.61,527.74
2018,8,22,9,45,764.5,137.5,1.8,27.7,696.0,748.07,554.78
2018,8,22,10,0,759.0,150.0,1.8,28.0,729.0,787.43,579.07
2018,8,22,10,15,549.0,244.5,1.8,28.2,672.5,731.43,536.79
2018,8,22,10,30,339.0,339.0,1.8,28.4,616.0,647.92,474.68
2018,8,22,10,45,300.5,372.0,1.8,28.6,623.0,657.54,479.71
2018,8,22,11,0,262.0,405.0,1.8,28.8,630.0,663.97,481.77
2018,8,22,11,15,287.5,402.5,1.8,28.9,654.0,692.8,501.25
2018,8,22,11,30,313.0,400.0,1.8,29.0,678.0,721.12,520.07
2018,8,22,11,45,240.5,404.5,1.8,29.15,619.5,659.01,476.09
2018,8,22,12,0,168.0,409.0,1.8,29.3,561.0,579.61,420.57
2018,8,22,12,15,179.0,423.0,1.8,29.3,585.5,605.87,439.08
2018,8,22,12,30,190.0,437.0,1.8,29.3,610.0,631.18,456.11
2018,8,22,12,45,214.5,404.5,1.75,29.3,598.5,621.14,450.13
2018,8,22,13,0,239.0,372.0,1.7,29.3,587.0,623.9,452.91
2018,8,22,13,15,224.0,369.0,1.7,29.25,568.0,602.26,438.12
2018,8,22,13,30,209.0,366.0,1.7,29.2,549.0,579.9,422.96
2018,8,22,13,45,206.5,347.5,1.65,29.15,524.5,552.95,404.93
2018,8,22,14,0,204.0,329.0,1.6,29.1,500.0,525.23,386.28
2018,8,22,14,15,104.5,240.0,1.6,28.95,327.5,329.23,245.93
2018,8,22,14,30,5.0,151.0,1.6,28.8,155.0,139.5,102.67
2018,8,22,14,45,75.5,220.0,1.55,28.7,275.0,276.95,209.01
2018,8,22,15,0,146.0,289.0,1.5,28.6,395.0,395.42,296.72
2018,8,22,15,15,194.0,282.5,1.45,28.4,415.0,416.43,312.64
2018,8,22,15,30,242.0,276.0,1.4,28.2,435.0,440.92,331.17
2018,8,22,15,45,251.5,257.5,1.4,28.05,412.5,414.86,312.76
2018,8,22,16,0,261.0,239.0,1.4,27.9,390.0,387.28,293.08
2018,8,22,16,15,255.0,218.0,1.3,27.65,354.5,347.59,263.68
2018,8,22,16,30,249.0,197.0,1.2,27.4,319.0,308.17,233.87
2018,8,22,16,45,165.0,155.0,1.15,27.15,232.0,213.16,161.66
2018,8,22,17,0,81.0,113.0,1.1,26.9,145.0,133.6,100.42
2018,8,22,17,15,40.5,71.5,1.0,26.35,87.5,76.05,55.29
2018,8,22,17,30,0.0,30.0,0.9,25.8,30.0,26.41,16.13
2018,8,22,17,45,0.0,23.0,0.75,25.25,23.0,20.23,11.07
2018,8,22,18,0,0.0,16.0,0.6,24.7,16.0,14.06,5.91
2018,8,22,18,15,1.5,12.0,0.6,24.7,12.0,10.59,2.87
2018,8,22,18,30,3.0,8.0,0.6,24.7,8.0,7.16,0.0
2018,8,22,18,45,1.5,4.5,0.65,23.85,4.5,4.09,0.0
2018,8,22,19,0,0.0,1.0,0.7,23.0,1.0,0.91,0.0
2018,8,22,19,15,0.0,0.5,0.75,22.8,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,0.85,22.45,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.15,21.7,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.25,21.3,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.35,20.85,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.35,20.4,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.3,19.95,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.15,18.6,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,23,5,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,23,5,45,73.0,9.5,1.4,15.5,13.0,8.64,0.0
2018,8,23,6,0,146.0,19.0,1.5,15.7,26.0,15.06,0.0
2018,8,23,6,15,273.0,32.5,1.65,16.25,65.5,26.77,16.13
2018,8,23,6,30,400.0,46.0,1.8,16.8,105.0,57.49,31.47
2018,8,23,6,45,484.5,54.0,1.9,17.3,154.5,102.59,59.58
2018,8,23,7,0,569.0,62.0,2.0,17.8,204.0,158.45,102.38
2018,8,23,7,15,624.0,68.0,2.1,18.35,258.0,215.84,151.09
2018,8,23,7,30,679.0,74.0,2.2,18.9,312.0,279.5,206.03
2018,8,23,7,45,718.5,78.0,2.3,19.4,366.0,342.54,260.52
2018,8,23,8,0,758.0,82.0,2.4,19.9,420.0,407.97,315.62
2018,8,23,8,15,785.0,85.5,2.35,20.35,472.5,470.13,366.41
2018,8,23,8,30,812.0,89.0,2.3,20.8,525.0,533.69,416.36
2018,8,23,8,45,834.0,91.0,2.25,21.2,575.0,593.81,462.01
2018,8,23,9,0,856.0,93.0,2.2,21.6,625.0,651.17,504.08
2018,8,23,9,15,870.5,95.5,2.2,21.95,669.5,705.9,543.13
2018,8,23,9,30,885.0,98.0,2.2,22.3,714.0,759.37,578.73
2018,8,23,9,45,895.0,100.0,2.15,22.65,752.5,807.26,608.91
2018,8,23,10,0,905.0,102.0,2.1,23.0,791.0,852.94,637.04
2018,8,23,10,15,913.0,103.0,2.05,23.25,823.0,893.44,661.47
2018,8,23,10,30,921.0,104.0,2.0,23.5,855.0,931.11,683.73
2018,8,23,10,45,927.5,104.5,1.95,23.8,880.5,963.88,702.39
2018,8,23,11,0,934.0,105.0,1.9,24.1,906.0,993.34,718.76
2018,8,23,11,15,938.0,105.5,1.85,24.3,924.0,1016.95,731.58
2018,8,23,11,30,942.0,106.0,1.8,24.5,942.0,1036.87,742.08
2018,8,23,11,45,943.5,106.0,1.8,24.65,951.0,1050.0,749.24
2018,8,23,12,0,945.0,106.0,1.8,24.8,960.0,1059.21,754.13
2018,8,23,12,15,945.0,106.0,1.75,24.95,961.5,1062.94,755.04
2018,8,23,12,30,945.0,106.0,1.7,25.1,963.0,1062.67,753.64
2018,8,23,12,45,944.0,105.5,1.7,25.2,956.5,1056.89,749.91
2018,8,23,13,0,943.0,105.0,1.7,25.3,950.0,1047.14,743.92
2018,8,23,13,15,939.0,104.5,1.65,25.35,934.5,1030.54,733.23
2018,8,23,13,30,935.0,104.0,1.6,25.4,919.0,1010.17,720.36
2018,8,23,13,45,931.0,102.0,1.6,25.4,896.5,984.57,705.18
2018,8,23,14,0,927.0,100.0,1.6,25.4,874.0,955.42,687.79
2018,8,23,14,15,920.0,99.5,1.55,25.35,845.0,921.78,666.98
2018,8,23,14,30,913.0,99.0,1.5,25.3,816.0,885.09,644.16
2018,8,23,14,45,903.0,97.0,1.5,25.25,779.0,841.53,617.31
2018,8,23,15,0,893.0,95.0,1.5,25.2,742.0,795.57,588.59
2018,8,23,15,15,880.5,93.0,1.45,25.05,700.0,745.61,556.49
2018,8,23,15,30,868.0,91.0,1.4,24.9,658.0,693.96,522.11
2018,8,23,15,45,852.0,88.0,1.35,24.75,611.0,637.65,482.25
2018,8,23,16,0,836.0,85.0,1.3,24.6,564.0,582.62,442.03
2018,8,23,16,15,815.0,81.5,1.25,24.35,513.5,521.32,396.14
2018,8,23,16,30,794.0,78.0,1.2,24.1,463.0,460.45,348.93
2018,8,23,16,45,764.5,74.5,1.15,23.8,410.5,396.82,298.06
2018,8,23,17,0,735.0,71.0,1.1,23.5,358.0,335.26,247.07
2018,8,23,17,15,693.5,66.0,1.0,22.7,304.5,271.14,193.35
2018,8,23,17,30,652.0,61.0,0.9,21.9,251.0,209.83,141.29
2018,8,23,17,45,589.5,54.0,0.85,21.1,199.0,148.99,91.54
2018,8,23,18,0,527.0,47.0,0.8,20.3,147.0,95.73,51.65
2018,8,23,18,15,425.5,38.5,0.8,20.3,102.5,47.56,23.83
2018,8,23,18,30,324.0,30.0,0.8,20.3,58.0,24.9,13.49
2018,8,23,18,45,185.0,18.0,0.8,19.1,31.5,16.37,0.0
2018,8,23,19,0,46.0,6.0,0.8,17.9,5.0,0.0,0.0
2018,8,23,19,15,23.0,3.0,0.8,17.7,2.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,8,24,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,24,5,45,83.0,9.5,1.05,13.45,13.0,8.64,0.0
2018,8,24,6,0,166.0,19.0,1.1,14.0,26.0,16.05,0.0
2018,8,24,6,15,297.5,31.0,1.15,14.65,65.5,25.51,15.04
2018,8,24,6,30,429.0,43.0,1.2,15.3,105.0,56.69,30.01
2018,8,24,6,45,507.5,51.0,1.25,16.0,154.5,103.14,59.25
2018,8,24,7,0,586.0,59.0,1.3,16.7,204.0,159.53,102.85
2018,8,24,7,15,637.0,65.5,1.25,17.55,257.5,217.59,152.13
2018,8,24,7,30,688.0,72.0,1.2,18.4,311.0,281.42,206.78
2018,8,24,7,45,722.5,76.5,1.15,19.3,364.0,343.72,259.64
2018,8,24,8,0,757.0,81.0,1.1,20.2,417.0,407.84,312.07
2018,8,24,8,15,783.0,84.5,1.25,20.8,469.0,469.52,361.91
2018,8,24,8,30,809.0,88.0,1.4,21.4,521.0,532.49,411.03
2018,8,24,8,45,827.5,91.0,1.5,22.0,569.5,591.46,455.31
2018,8,24,9,0,846.0,94.0,1.6,22.6,618.0,650.22,497.98
2018,8,24,9,15,861.0,96.5,1.6,22.9,662.5,701.87,534.3
2018,8,24,9,30,876.0,99.0,1.6,23.2,707.0,755.29,569.36
2018,8,24,9,45,886.5,100.5,1.6,23.55,745.0,802.7,598.99
2018,8,24,10,0,897.0,102.0,1.6,23.9,783.0,847.95,626.74
2018,8,24,10,15,905.5,103.0,1.55,24.15,815.0,888.58,650.7
2018,8,24,10,30,914.0,104.0,1.5,24.4,847.0,926.44,672.52
2018,8,24,10,45,919.5,105.5,1.45,24.65,872.5,959.11,690.72
2018,8,24,11,0,925.0,107.0,1.4,24.9,898.0,988.44,706.65
2018,8,24,11,15,927.5,107.5,1.35,25.1,914.5,1010.39,717.99
2018,8,24,11,30,930.0,108.0,1.3,25.3,931.0,1028.63,727.08
2018,8,24,11,45,932.0,108.0,1.25,25.55,940.5,1042.05,733.1
2018,8,24,12,0,934.0,108.0,1.2,25.8,950.0,1051.61,736.85
2018,8,24,12,15,935.0,107.5,1.2,25.9,951.5,1055.72,738.81
2018,8,24,12,30,936.0,107.0,1.2,26.0,953.0,1055.86,738.57
2018,8,24,12,45,934.5,106.5,1.2,26.15,946.0,1049.55,734.44
2018,8,24,13,0,933.0,106.0,1.2,26.3,939.0,1039.3,728.14
2018,8,24,13,15,921.5,109.5,1.2,26.35,921.5,1019.57,716.5
2018,8,24,13,30,910.0,113.0,1.2,26.4,904.0,996.33,702.87
2018,8,24,13,45,910.5,108.5,1.2,26.45,883.0,972.82,689.13
2018,8,24,14,0,911.0,104.0,1.2,26.5,862.0,945.61,673.08
2018,8,24,14,15,902.0,103.0,1.2,26.45,831.5,910.05,652.01
2018,8,24,14,30,893.0,102.0,1.2,26.4,801.0,871.62,629.02
2018,8,24,14,45,881.0,101.5,1.2,26.35,764.5,828.61,602.84
2018,8,24,15,0,869.0,101.0,1.2,26.3,728.0,783.4,574.92
2018,8,24,15,15,854.5,99.0,1.2,26.15,685.5,732.9,543.26
2018,8,24,15,30,840.0,97.0,1.2,26.0,643.0,684.53,511.46
2018,8,24,15,45,821.5,95.0,1.2,25.85,596.5,628.27,472.29
2018,8,24,16,0,803.0,93.0,1.2,25.7,550.0,571.56,431.57
2018,8,24,16,15,780.5,89.0,1.15,25.5,500.0,510.58,386.13
2018,8,24,16,30,758.0,85.0,1.1,25.3,450.0,450.27,339.61
2018,8,24,16,45,726.5,80.5,1.05,25.05,397.5,386.76,289.19
2018,8,24,17,0,695.0,76.0,1.0,24.8,345.0,324.64,238.23
2018,8,24,17,15,650.0,70.5,0.9,24.05,292.0,261.17,185.58
2018,8,24,17,30,605.0,65.0,0.8,23.3,239.0,202.45,136.21
2018,8,24,17,45,537.5,58.0,0.75,22.6,188.5,143.72,88.85
2018,8,24,18,0,470.0,51.0,0.7,21.9,138.0,93.27,51.62
2018,8,24,18,15,367.0,40.5,0.7,21.9,95.0,46.97,24.58
2018,8,24,18,30,264.0,30.0,0.7,21.9,52.0,25.02,12.86
2018,8,24,18,45,147.5,17.5,0.75,20.95,28.0,15.92,0.0
2018,8,24,19,0,31.0,5.0,0.8,20.0,4.0,0.0,0.0
2018,8,24,19,15,15.5,2.5,0.8,19.75,2.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,8,25,5,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,8,25,5,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,8,25,5,45,50.5,9.5,0.65,16.2,11.5,8.64,0.0
2018,8,25,6,0,101.0,19.0,0.7,16.6,23.0,17.28,0.0
2018,8,25,6,15,212.5,34.5,0.65,17.15,59.5,27.04,15.86
2018,8,25,6,30,324.0,50.0,0.6,17.7,96.0,56.95,32.52
2018,8,25,6,45,404.5,60.5,0.6,18.25,143.0,101.25,61.37
2018,8,25,7,0,485.0,71.0,0.6,18.8,190.0,153.91,101.41
2018,8,25,7,15,537.5,79.5,0.55,19.7,241.0,208.07,146.13
2018,8,25,7,30,590.0,88.0,0.5,20.6,292.0,268.36,196.12
2018,8,25,7,45,488.5,106.5,0.4,21.55,294.0,284.62,213.89
2018,8,25,8,0,387.0,125.0,0.3,22.5,296.0,290.94,221.66
2018,8,25,8,15,326.5,165.0,0.3,23.05,321.5,318.79,243.99
2018,8,25,8,30,266.0,205.0,0.3,23.6,347.0,344.95,263.2
2018,8,25,8,45,313.5,223.0,0.3,24.15,405.5,406.89,308.32
2018,8,25,9,0,361.0,241.0,0.3,24.7,464.0,473.18,354.94
2018,8,25,9,15,311.5,270.5,0.3,25.0,472.5,487.54,362.95
2018,8,25,9,30,262.0,300.0,0.3,25.3,481.0,496.54,367.29
2018,8,25,9,45,330.0,301.0,0.3,25.6,542.0,563.88,413.93
2018,8,25,10,0,398.0,302.0,0.3,25.9,603.0,646.14,468.46
2018,8,25,10,15,567.0,241.0,0.3,26.15,690.0,747.26,536.5
2018,8,25,10,30,736.0,180.0,0.3,26.4,777.0,860.73,608.15
2018,8,25,10,45,725.0,194.0,0.3,26.6,797.0,887.51,621.71
2018,8,25,11,0,714.0,208.0,0.3,26.8,817.0,910.69,634.31
2018,8,25,11,15,729.0,203.5,0.3,27.0,836.5,936.32,648.42
2018,8,25,11,30,744.0,199.0,0.3,27.2,856.0,959.21,660.79
2018,8,25,11,45,772.0,187.0,0.35,27.4,875.0,976.78,671.11
2018,8,25,12,0,800.0,175.0,0.4,27.6,894.0,999.27,684.52
2018,8,25,12,15,680.0,235.0,0.4,27.75,847.0,951.66,655.33
2018,8,25,12,30,560.0,295.0,0.4,27.9,800.0,887.97,614.51
2018,8,25,12,45,425.0,342.5,0.35,28.0,724.0,798.41,555.81
2018,8,25,13,0,290.0,390.0,0.3,28.1,648.0,695.25,487.64
2018,8,25,13,15,300.0,382.0,0.3,28.15,645.0,692.02,487.36
2018,8,25,13,30,310.0,374.0,0.3,28.2,642.0,687.01,484.71
2018,8,25,13,45,529.5,276.5,0.3,28.2,721.0,798.96,561.96
2018,8,25,14,0,749.0,179.0,0.3,28.2,800.0,889.49,620.12
2018,8,25,14,15,796.5,150.5,0.35,28.15,789.5,874.27,611.31
2018,8,25,14,30,844.0,122.0,0.4,28.1,779.0,850.79,598.99
2018,8,25,14,45,832.0,119.0,0.4,28.0,742.0,813.23,577.07
2018,8,25,15,0,820.0,116.0,0.4,27.9,705.0,766.53,549.22
2018,8,25,15,15,777.0,122.5,0.4,27.8,654.5,705.22,511.11
2018,8,25,15,30,734.0,129.0,0.4,27.7,604.0,646.44,472.26
2018,8,25,15,45,727.0,121.0,0.35,27.55,562.0,595.76,437.8
2018,8,25,16,0,720.0,113.0,0.3,27.4,520.0,543.84,401.31
2018,8,25,16,15,722.0,101.5,0.25,27.3,478.0,492.06,363.65
2018,8,25,16,30,724.0,90.0,0.2,27.2,436.0,438.97,323.53
2018,8,25,16,45,690.5,85.5,0.2,27.15,384.0,375.81,274.97
2018,8,25,17,0,657.0,81.0,0.2,27.1,332.0,315.82,227.21
2018,8,25,17,15,612.0,74.0,0.25,26.4,280.0,253.12,177.06
2018,8,25,17,30,567.0,67.0,0.3,25.7,228.0,195.28,129.85
2018,8,25,17,45,501.5,59.0,0.35,25.0,179.0,138.34,84.88
2018,8,25,18,0,436.0,51.0,0.4,24.3,130.0,89.49,49.37
2018,8,25,18,15,331.0,40.0,0.4,24.3,88.5,44.96,23.57
2018,8,25,18,30,226.0,29.0,0.4,24.3,47.0,22.84,10.35
2018,8,25,18,45,118.5,15.5,0.55,22.95,24.5,14.1,0.0
2018,8,25,19,0,11.0,2.0,0.7,21.6,2.0,0.0,0.0
2018,8,25,19,15,5.5,1.0,0.7,21.25,1.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,0.65,19.2,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,0.65,18.3,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,0.65,18.1,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,0.55,17.85,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.55,17.7,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.65,17.1,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,8,26,5,45,52.0,8.5,0.55,18.05,10.5,0.0,0.0
2018,8,26,6,0,104.0,17.0,0.5,18.4,21.0,15.46,0.0
2018,8,26,6,15,210.0,31.5,0.6,18.95,55.5,24.68,13.6
2018,8,26,6,30,316.0,46.0,0.7,19.5,90.0,53.79,29.71
2018,8,26,6,45,391.5,57.0,0.75,20.05,135.5,97.27,58.17
2018,8,26,7,0,467.0,68.0,0.8,20.6,181.0,148.8,97.46
2018,8,26,7,15,518.0,76.5,0.95,21.4,230.5,201.53,141.2
2018,8,26,7,30,569.0,85.0,1.1,22.2,280.0,260.22,190.43
2018,8,26,7,45,603.5,92.0,1.25,23.0,330.0,317.07,238.13
2018,8,26,8,0,638.0,99.0,1.4,23.8,380.0,377.16,287.13
2018,8,26,8,15,663.0,106.5,1.45,24.4,429.5,436.08,333.74
2018,8,26,8,30,688.0,114.0,1.5,25.0,479.0,496.5,379.8
2018,8,26,8,45,704.0,120.5,1.55,25.6,524.0,551.73,420.52
2018,8,26,9,0,720.0,127.0,1.6,26.2,569.0,606.84,459.8
2018,8,26,9,15,735.0,131.5,1.55,26.6,611.0,658.8,495.38
2018,8,26,9,30,750.0,136.0,1.5,27.0,653.0,707.81,527.85
2018,8,26,9,45,760.0,140.5,1.5,27.45,689.5,753.49,556.73
2018,8,26,10,0,770.0,145.0,1.5,27.9,726.0,797.36,583.38
2018,8,26,10,15,776.5,149.0,1.45,28.2,756.0,835.69,605.79
2018,8,26,10,30,783.0,153.0,1.4,28.5,786.0,871.53,626.28
2018,8,26,10,45,786.0,157.5,1.35,28.85,809.5,901.99,642.93
2018,8,26,11,0,789.0,162.0,1.3,29.2,833.0,929.42,657.52
2018,8,26,11,15,792.0,163.5,1.25,29.45,849.0,950.66,668.41
2018,8,26,11,30,795.0,165.0,1.2,29.7,865.0,968.63,677.29
2018,8,26,11,45,795.5,168.0,1.15,29.95,874.5,982.3,683.56
2018,8,26,12,0,796.0,171.0,1.1,30.2,884.0,992.48,687.79
2018,8,26,12,15,765.5,188.5,1.1,30.35,875.0,982.57,681.15
2018,8,26,12,30,735.0,206.0,1.1,30.5,866.0,977.7,677.93
2018,8,26,12,45,582.5,285.5,1.05,30.7,806.5,901.32,627.83
2018,8,26,13,0,430.0,365.0,1.0,30.9,747.0,821.93,573.9
2018,8,26,13,15,567.5,289.0,1.0,30.9,784.0,872.95,611.04
2018,8,26,13,30,705.0,213.0,1.0,30.9,821.0,920.92,643.17
2018,8,26,13,45,742.0,186.0,1.05,30.95,811.5,911.27,637.89
2018,8,26,14,0,779.0,159.0,1.1,31.0,802.0,891.76,627.26
2018,8,26,14,15,691.5,189.5,1.1,30.95,745.5,826.91,587.6
2018,8,26,14,30,604.0,220.0,1.1,30.9,689.0,758.36,543.45
2018,8,26,14,45,405.5,274.5,1.1,30.85,583.0,622.38,450.95
2018,8,26,15,0,207.0,329.0,1.1,30.8,477.0,483.84,353.76
2018,8,26,15,15,214.0,303.5,1.1,30.7,448.5,453.17,334.26
2018,8,26,15,30,221.0,278.0,1.1,30.6,420.0,421.41,312.78
2018,8,26,15,45,227.0,252.5,1.05,30.45,389.0,387.93,289.46
2018,8,26,16,0,233.0,227.0,1.0,30.3,358.0,360.46,269.91
2018,8,26,16,15,364.5,182.5,0.95,30.1,365.5,371.79,278.9
2018,8,26,16,30,496.0,138.0,0.9,29.9,373.0,374.43,279.35
2018,8,26,16,45,480.0,126.0,0.9,29.65,331.5,324.75,240.51
2018,8,26,17,0,464.0,114.0,0.9,29.4,290.0,276.21,201.63
2018,8,26,17,15,380.5,104.0,0.85,28.6,233.5,211.43,151.33
2018,8,26,17,30,297.0,94.0,0.8,27.8,177.0,156.59,108.97
2018,8,26,17,45,265.5,76.5,0.75,27.05,138.5,113.75,74.83
2018,8,26,18,0,234.0,59.0,0.7,26.3,100.0,74.99,45.46
2018,8,26,18,15,169.0,43.0,0.7,26.3,67.5,41.09,23.52
2018,8,26,18,30,104.0,27.0,0.7,26.3,35.0,21.83,8.53
2018,8,26,18,45,55.0,14.5,0.75,25.3,18.5,13.19,0.0
2018,8,26,19,0,6.0,2.0,0.8,24.3,2.0,0.0,0.0
2018,8,26,19,15,3.0,1.0,0.8,24.1,1.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,0.8,23.65,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,0.75,22.65,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,0.65,21.35,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,0.55,20.55,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,0.5,20.25,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,0.55,20.55,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,27,5,45,32.5,8.0,0.6,21.25,9.0,0.0,0.0
2018,8,27,6,0,65.0,16.0,0.6,21.6,18.0,14.55,0.0
2018,8,27,6,15,149.5,33.5,0.65,22.1,50.5,26.21,14.22
2018,8,27,6,30,234.0,51.0,0.7,22.6,83.0,54.5,31.91
2018,8,27,6,45,306.0,65.5,0.75,23.1,127.0,93.88,58.19
2018,8,27,7,0,378.0,80.0,0.8,23.6,171.0,142.47,94.9
2018,8,27,7,15,430.5,91.0,0.75,24.35,219.0,192.19,135.07
2018,8,27,7,30,483.0,102.0,0.7,25.1,267.0,248.13,180.54
2018,8,27,7,45,521.5,111.5,0.7,25.85,316.5,303.46,225.3
2018,8,27,8,0,560.0,121.0,0.7,26.6,366.0,366.38,274.45
2018,8,27,8,15,589.5,128.5,0.65,27.25,414.5,423.28,317.42
2018,8,27,8,30,619.0,136.0,0.6,27.9,463.0,482.31,360.21
2018,8,27,8,45,640.5,142.5,0.55,28.6,508.5,537.39,398.38
2018,8,27,9,0,662.0,149.0,0.5,29.3,554.0,593.05,435.36
2018,8,27,9,15,678.5,154.5,0.45,29.7,596.0,644.51,468.57
2018,8,27,9,30,695.0,160.0,0.4,30.1,638.0,695.45,500.27
2018,8,27,9,45,706.5,165.0,0.4,30.5,674.0,741.14,528.26
2018,8,27,10,0,718.0,170.0,0.4,30.9,710.0,785.32,554.37
2018,8,27,10,15,726.5,173.5,0.45,31.15,740.0,823.61,577.03
2018,8,27,10,30,735.0,177.0,0.5,31.4,770.0,859.71,598.23
2018,8,27,10,45,740.5,180.5,0.55,31.65,793.5,890.63,616.17
2018,8,27,11,0,746.0,184.0,0.6,31.9,817.0,918.81,632.45
2018,8,27,11,15,751.0,186.0,0.6,32.0,834.0,935.06,641.0
2018,8,27,11,30,756.0,188.0,0.6,32.1,851.0,954.83,651.86
2018,8,27,11,45,617.0,255.0,0.65,32.2,800.0,902.84,619.87
2018,8,27,12,0,478.0,322.0,0.7,32.3,749.0,833.65,575.17
2018,8,27,12,15,478.5,316.5,0.75,32.35,744.5,830.64,574.96
2018,8,27,12,30,479.0,311.0,0.8,32.4,740.0,825.2,572.44
2018,8,27,12,45,632.5,240.5,0.8,32.45,802.5,908.08,627.34
2018,8,27,13,0,786.0,170.0,0.8,32.5,865.0,973.74,666.14
2018,8,27,13,15,783.0,168.0,0.8,32.5,851.0,957.85,656.15
2018,8,27,13,30,780.0,166.0,0.8,32.5,837.0,938.67,645.34
2018,8,27,13,45,775.5,163.5,0.85,32.5,816.0,914.37,632.39
2018,8,27,14,0,771.0,161.0,0.9,32.5,795.0,887.07,617.55
2018,8,27,14,15,763.0,158.0,0.9,32.4,766.5,853.31,598.05
2018,8,27,14,30,755.0,155.0,0.9,32.3,738.0,817.06,576.9
2018,8,27,14,45,680.5,171.0,0.9,32.2,678.0,747.67,533.93
2018,8,27,15,0,606.0,187.0,0.9,32.1,618.0,676.84,487.72
2018,8,27,15,15,575.5,184.0,0.85,32.0,573.5,622.89,452.08
2018,8,27,15,30,545.0,181.0,0.8,31.9,529.0,565.01,412.94
2018,8,27,15,45,526.0,178.0,0.8,31.8,493.5,520.78,382.68
2018,8,27,16,0,507.0,175.0,0.8,31.7,458.0,476.91,351.73
2018,8,27,16,15,466.0,166.5,0.75,31.5,407.5,416.81,308.3
2018,8,27,16,30,425.0,158.0,0.7,31.3,357.0,360.2,266.44
2018,8,27,16,45,465.5,132.5,0.65,31.1,326.5,324.83,238.53
2018,8,27,17,0,506.0,107.0,0.6,30.9,296.0,284.02,204.75
2018,8,27,17,15,449.5,97.0,0.6,30.2,245.5,224.52,158.02
2018,8,27,17,30,393.0,87.0,0.6,29.5,195.0,171.55,116.13
2018,8,27,17,45,281.0,72.5,0.55,28.8,141.0,112.48,72.47
2018,8,27,18,0,169.0,58.0,0.5,28.1,87.0,67.23,41.43
2018,8,27,18,15,138.0,41.5,0.5,28.1,59.5,38.7,22.02
2018,8,27,18,30,107.0,25.0,0.5,28.1,32.0,20.29,6.18
2018,8,27,18,45,56.5,13.0,0.55,27.25,16.5,11.82,0.0
2018,8,27,19,0,6.0,1.0,0.6,26.4,1.0,0.0,0.0
2018,8,27,19,15,3.0,0.5,0.65,26.15,0.5,0.0,0.0
2018,8,27,19,30,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,0.7,25.25,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,0.7,24.75,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,0.7,24.35,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,0.6,23.35,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,0.55,22.45,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,0.5,21.25,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,0.55,21.25,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,28,5,45,31.0,7.5,0.65,21.95,8.5,0.0,0.0
2018,8,28,6,0,62.0,15.0,0.7,22.3,17.0,13.64,0.0
2018,8,28,6,15,147.0,32.0,0.75,22.8,48.5,25.05,12.93
2018,8,28,6,30,232.0,49.0,0.8,23.3,80.0,53.21,30.66
2018,8,28,6,45,306.0,63.5,0.85,23.85,124.0,92.76,57.05
2018,8,28,7,0,380.0,78.0,0.9,24.4,168.0,141.79,94.03
2018,8,28,7,15,435.5,89.0,0.9,25.15,217.0,192.44,134.88
2018,8,28,7,30,491.0,100.0,0.9,25.9,266.0,249.68,181.42
2018,8,28,7,45,533.0,108.0,0.95,26.65,316.0,308.77,229.19
2018,8,28,8,0,575.0,116.0,1.0,27.4,366.0,369.21,276.78
2018,8,28,8,15,605.5,122.5,1.05,28.05,415.0,426.5,320.83
2018,8,28,8,30,636.0,129.0,1.1,28.7,464.0,485.99,364.99
2018,8,28,8,45,659.0,134.5,1.1,29.35,510.0,541.85,404.78
2018,8,28,9,0,682.0,140.0,1.1,30.0,556.0,598.4,443.63
2018,8,28,9,15,701.5,143.0,1.1,30.35,598.0,650.31,478.6
2018,8,28,9,30,721.0,146.0,1.1,30.7,640.0,701.86,512.34
2018,8,28,9,45,737.0,148.0,1.1,31.05,677.5,748.95,542.03
2018,8,28,10,0,753.0,150.0,1.1,31.4,715.0,791.33,567.19
2018,8,28,10,15,762.5,153.0,1.1,31.65,746.0,830.64,590.29
2018,8,28,10,30,772.0,156.0,1.1,31.9,777.0,867.68,611.69
2018,8,28,10,45,779.0,158.0,1.1,32.15,801.0,898.93,629.29
2018,8,28,11,0,786.0,160.0,1.1,32.4,825.0,927.37,645.1
2018,8,28,11,15,791.0,161.0,1.1,32.55,842.0,949.88,657.51
2018,8,28,11,30,796.0,162.0,1.1,32.7,859.0,969.2,668.06
2018,8,28,11,45,799.0,163.0,1.1,32.8,868.5,983.21,675.63
2018,8,28,12,0,802.0,164.0,1.1,32.9,878.0,993.77,681.28
2018,8,28,12,15,722.5,204.0,1.1,33.0,848.0,965.83,664.02
2018,8,28,12,30,643.0,244.0,1.1,33.1,818.0,926.66,640.17
2018,8,28,12,45,657.5,238.0,1.1,33.2,821.0,931.55,643.72
2018,8,28,13,0,672.0,232.0,1.1,33.3,824.0,933.13,644.61
2018,8,28,13,15,721.0,203.0,1.1,33.3,829.0,941.25,649.9
2018,8,28,13,30,770.0,174.0,1.1,33.3,834.0,937.89,648.24
2018,8,28,13,45,755.5,175.5,1.05,33.25,809.0,908.31,630.19
2018,8,28,14,0,741.0,177.0,1.0,33.2,784.0,882.02,614.46
2018,8,28,14,15,741.5,169.5,1.0,33.1,758.5,851.29,596.77
2018,8,28,14,30,742.0,162.0,1.0,33.0,733.0,817.66,577.18
2018,8,28,14,45,696.5,171.0,1.0,32.9,686.5,761.0,542.48
2018,8,28,15,0,651.0,180.0,1.0,32.8,640.0,704.88,506.37
2018,8,28,15,15,495.0,216.0,0.95,32.7,553.5,591.47,429.03
2018,8,28,15,30,339.0,252.0,0.9,32.6,467.0,485.53,355.08
2018,8,28,15,45,360.0,223.0,0.9,32.5,436.0,451.38,332.75
2018,8,28,16,0,381.0,194.0,0.9,32.4,405.0,422.32,312.56
2018,8,28,16,15,314.0,188.0,0.85,32.1,351.0,350.75,260.6
2018,8,28,16,30,247.0,182.0,0.8,31.8,297.0,293.8,218.6
2018,8,28,16,45,209.5,151.0,0.75,31.5,240.5,232.34,172.57
2018,8,28,17,0,172.0,120.0,0.7,31.2,184.0,175.42,129.09
2018,8,28,17,15,288.5,102.5,0.65,30.4,189.0,179.91,128.62
2018,8,28,17,30,405.0,85.0,0.6,29.6,194.0,172.1,116.17
2018,8,28,17,45,347.0,72.0,0.6,28.8,150.5,122.27,77.37
2018,8,28,18,0,289.0,59.0,0.6,28.0,107.0,79.71,46.63
2018,8,28,18,15,183.5,39.5,0.6,28.0,66.0,37.73,20.43
2018,8,28,18,30,78.0,20.0,0.6,28.0,25.0,16.42,2.5
2018,8,28,18,45,39.0,10.0,0.6,26.95,12.5,9.1,0.0
2018,8,28,19,0,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,0.6,25.65,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.6,25.15,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.65,23.9,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,0.8,21.85,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,0.75,21.4,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.65,20.9,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,29,5,45,28.0,6.5,0.75,21.35,7.5,0.0,0.0
2018,8,29,6,0,56.0,13.0,0.8,21.7,15.0,11.82,0.0
2018,8,29,6,15,143.0,30.5,0.85,22.2,46.5,23.88,11.69
2018,8,29,6,30,230.0,48.0,0.9,22.7,78.0,52.76,30.27
2018,8,29,6,45,305.5,62.0,0.9,23.15,122.0,92.02,56.58
2018,8,29,7,0,381.0,76.0,0.9,23.6,166.0,140.94,93.64
2018,8,29,7,15,438.0,87.0,0.95,24.35,215.0,192.09,135.09
2018,8,29,7,30,495.0,98.0,1.0,25.1,264.0,250.03,182.45
2018,8,29,7,45,539.0,105.0,1.0,25.8,314.0,309.25,230.52
2018,8,29,8,0,583.0,112.0,1.0,26.5,364.0,369.99,278.49
2018,8,29,8,15,615.0,117.0,1.0,27.3,412.5,427.03,322.17
2018,8,29,8,30,647.0,122.0,1.0,28.1,461.0,486.37,365.89
2018,8,29,8,45,672.0,126.0,1.0,28.9,507.5,542.46,405.66
2018,8,29,9,0,697.0,130.0,1.0,29.7,554.0,599.38,444.53
2018,8,29,9,15,716.5,133.0,1.0,30.2,596.5,651.91,479.57
2018,8,29,9,30,736.0,136.0,1.0,30.7,639.0,704.06,513.29
2018,8,29,9,45,752.0,138.0,0.95,31.2,676.5,749.08,540.12
2018,8,29,10,0,768.0,140.0,0.9,31.7,714.0,795.05,566.41
2018,8,29,10,15,776.5,143.0,0.95,31.95,744.5,833.97,589.67
2018,8,29,10,30,785.0,146.0,1.0,32.2,775.0,870.51,611.32
2018,8,29,10,45,790.0,148.5,1.05,32.45,798.5,900.73,628.94
2018,8,29,11,0,795.0,151.0,1.1,32.7,822.0,928.0,644.76
2018,8,29,11,15,799.0,153.0,1.15,32.85,839.0,950.69,658.08
2018,8,29,11,30,803.0,155.0,1.2,33.0,856.0,970.13,669.52
2018,8,29,11,45,804.0,156.5,1.25,33.15,864.5,982.69,676.91
2018,8,29,12,0,805.0,158.0,1.3,33.3,873.0,991.74,682.36
2018,8,29,12,15,810.0,154.5,1.35,33.35,875.0,996.04,685.38
2018,8,29,12,30,815.0,151.0,1.4,33.4,877.0,996.73,686.39
2018,8,29,12,45,819.5,147.0,1.45,33.5,872.0,992.75,684.59
2018,8,29,13,0,824.0,143.0,1.5,33.6,867.0,985.08,680.7
2018,8,29,13,15,819.5,142.0,1.5,33.55,852.0,968.11,670.99
2018,8,29,13,30,815.0,141.0,1.5,33.5,837.0,947.77,659.37
2018,8,29,13,45,772.0,157.0,1.5,33.45,802.5,905.72,634.34
2018,8,29,14,0,729.0,173.0,1.5,33.4,768.0,867.42,611.65
2018,8,29,14,15,651.0,196.0,1.5,33.3,713.0,799.41,569.66
2018,8,29,14,30,573.0,219.0,1.5,33.2,658.0,732.42,525.86
2018,8,29,14,45,301.5,203.5,1.5,33.05,433.5,467.91,344.3
2018,8,29,15,0,30.0,188.0,1.5,32.9,209.0,198.98,146.22
2018,8,29,15,15,64.0,194.5,1.45,32.75,236.0,228.37,170.08
2018,8,29,15,30,98.0,201.0,1.4,32.6,263.0,262.65,196.32
2018,8,29,15,45,187.0,209.5,1.4,32.4,316.5,321.29,240.97
2018,8,29,16,0,276.0,218.0,1.4,32.2,370.0,377.27,282.19
2018,8,29,16,15,187.0,191.5,1.35,31.9,290.0,281.53,211.14
2018,8,29,16,30,98.0,165.0,1.3,31.6,210.0,202.77,152.11
2018,8,29,16,45,130.0,146.5,1.25,31.3,198.5,191.33,143.28
2018,8,29,17,0,162.0,128.0,1.2,31.0,187.0,176.0,130.35
2018,8,29,17,15,288.5,103.0,1.1,30.15,187.5,180.23,129.33
2018,8,29,17,30,415.0,78.0,1.0,29.3,188.0,167.56,112.67
2018,8,29,17,45,360.0,65.5,0.85,28.5,145.5,118.17,73.76
2018,8,29,18,0,305.0,53.0,0.7,27.7,103.0,75.68,42.9
2018,8,29,18,15,212.0,38.0,0.7,27.7,66.5,37.03,19.42
2018,8,29,18,30,119.0,23.0,0.7,27.7,30.0,18.11,1.09
2018,8,29,18,45,59.5,11.5,0.7,26.75,15.0,10.46,0.0
2018,8,29,19,0,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,0.7,25.25,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.7,24.95,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.7,24.65,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.75,24.3,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.8,23.95,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.8,23.45,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.75,21.8,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.65,21.35,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.65,21.35,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,30,5,45,38.0,7.0,0.75,21.9,8.0,0.0,0.0
2018,8,30,6,0,76.0,14.0,0.8,22.2,16.0,12.73,0.0
2018,8,30,6,15,183.5,28.5,0.8,22.6,48.5,22.38,10.12
2018,8,30,6,30,291.0,43.0,0.8,23.0,81.0,52.23,27.89
2018,8,30,6,45,372.5,54.0,0.85,23.45,126.0,95.2,56.19
2018,8,30,7,0,454.0,65.0,0.9,23.9,171.0,147.12,95.51
2018,8,30,7,15,511.5,72.5,0.9,24.6,220.5,200.06,138.84
2018,8,30,7,30,569.0,80.0,0.9,25.3,270.0,259.76,188.07
2018,8,30,7,45,611.5,85.5,0.95,26.05,321.5,318.36,236.2
2018,8,30,8,0,654.0,91.0,1.0,26.8,373.0,381.11,286.16
2018,8,30,8,15,683.0,95.5,1.0,27.6,422.0,440.02,331.45
2018,8,30,8,30,712.0,100.0,1.0,28.4,471.0,500.78,376.27
2018,8,30,8,45,734.0,103.5,1.0,29.2,518.0,557.33,416.34
2018,8,30,9,0,756.0,107.0,1.0,30.0,565.0,614.44,455.23
2018,8,30,9,15,767.5,112.5,0.9,30.5,606.5,666.29,488.59
2018,8,30,9,30,779.0,118.0,0.8,31.0,648.0,716.89,519.36
2018,8,30,9,45,702.5,156.5,0.75,31.5,655.0,733.64,526.6
2018,8,30,10,0,626.0,195.0,0.7,32.0,662.0,739.13,526.21
2018,8,30,10,15,537.5,244.5,0.75,32.3,657.5,732.02,519.07
2018,8,30,10,30,449.0,294.0,0.8,32.6,653.0,722.07,509.92
2018,8,30,10,45,634.5,215.5,0.8,32.85,740.0,833.29,583.92
2018,8,30,11,0,820.0,137.0,0.8,33.1,827.0,938.34,645.91
2018,8,30,11,15,805.5,148.0,0.85,33.25,837.0,953.08,653.3
2018,8,30,11,30,791.0,159.0,0.9,33.4,847.0,963.75,659.56
2018,8,30,11,45,782.0,166.0,0.95,33.55,852.0,971.84,664.41
2018,8,30,12,0,773.0,173.0,1.0,33.7,857.0,976.25,667.21
2018,8,30,12,15,767.0,176.5,1.05,33.7,856.0,976.54,668.11
2018,8,30,12,30,761.0,180.0,1.1,33.7,855.0,973.35,667.07
2018,8,30,12,45,505.0,237.0,1.15,33.7,683.5,779.85,546.8
2018,8,30,13,0,249.0,294.0,1.2,33.7,512.0,558.55,399.28
2018,8,30,13,15,125.0,193.5,1.2,33.6,303.0,327.7,239.99
2018,8,30,13,30,1.0,93.0,1.2,33.5,94.0,83.79,58.31
2018,8,30,13,45,2.0,114.0,1.2,33.45,115.5,103.68,73.82
2018,8,30,14,0,3.0,135.0,1.2,33.4,137.0,123.62,88.95
2018,8,30,14,15,10.5,148.5,1.2,33.25,156.5,142.44,103.51
2018,8,30,14,30,18.0,162.0,1.2,33.1,176.0,166.77,122.15
2018,8,30,14,45,21.0,187.5,1.2,32.95,203.0,192.84,141.81
2018,8,30,15,0,24.0,213.0,1.2,32.8,230.0,218.75,161.3
2018,8,30,15,15,227.0,206.0,1.15,32.75,349.5,375.97,280.63
2018,8,30,15,30,430.0,199.0,1.1,32.7,469.0,505.1,373.42
2018,8,30,15,45,493.5,175.5,1.05,32.6,462.5,497.96,367.85
2018,8,30,16,0,557.0,152.0,1.0,32.5,456.0,487.63,360.24
2018,8,30,16,15,577.5,133.5,0.95,32.15,422.0,447.11,330.61
2018,8,30,16,30,598.0,115.0,0.9,31.8,388.0,403.03,297.27
2018,8,30,16,45,560.5,107.5,0.85,31.45,338.5,342.53,250.8
2018,8,30,17,0,523.0,100.0,0.8,31.1,289.0,285.54,205.77
2018,8,30,17,15,472.0,90.5,0.8,30.45,240.0,223.87,156.93
2018,8,30,17,30,421.0,81.0,0.8,29.8,191.0,171.29,114.74
2018,8,30,17,45,351.5,68.0,0.75,29.1,145.5,118.75,74.26
2018,8,30,18,0,282.0,55.0,0.7,28.4,100.0,75.0,43.08
2018,8,30,18,15,192.0,38.5,0.7,28.4,64.0,36.63,19.32
2018,8,30,18,30,102.0,22.0,0.7,28.4,28.0,17.34,0.0
2018,8,30,18,45,51.0,11.0,0.7,27.9,14.0,10.01,0.0
2018,8,30,19,0,0.0,0.0,0.7,27.4,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,0.7,27.25,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,0.7,27.1,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,0.7,26.9,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,0.65,26.75,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,0.55,26.45,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,0.5,26.3,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,0.45,26.15,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,0.35,25.85,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,0.3,25.7,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,0.3,25.45,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,0.3,25.2,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,0.3,24.8,0.0,0.0,0.0
