Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,7,15,424.0,61.0,1.0,18.4,150.0,194.37,142.55
2018,9,30,7,30,502.0,71.0,1.0,19.1,197.0,260.96,198.84
2018,9,30,7,45,434.5,82.5,0.95,19.75,209.0,274.26,213.96
2018,9,30,8,0,367.0,94.0,0.9,20.4,221.0,281.94,222.63
2018,9,30,8,15,434.0,105.0,0.95,21.0,278.0,351.68,278.24
2018,9,30,8,30,501.0,116.0,1.0,21.6,335.0,428.08,336.97
2018,9,30,8,45,617.0,110.0,1.0,22.2,409.5,529.7,412.55
2018,9,30,9,0,733.0,104.0,1.0,22.8,484.0,635.27,487.94
2018,9,30,9,15,749.5,108.5,0.95,23.2,524.5,688.38,522.87
2018,9,30,9,30,766.0,113.0,0.9,23.6,565.0,737.65,553.24
2018,9,30,9,45,777.0,117.0,0.85,24.0,600.0,783.3,580.45
2018,9,30,10,0,788.0,121.0,0.8,24.4,635.0,826.98,605.75
2018,9,30,10,15,797.0,124.0,0.8,24.65,664.0,865.59,628.47
2018,9,30,10,30,806.0,127.0,0.8,24.9,693.0,901.63,649.34
2018,9,30,10,45,810.0,130.0,0.75,25.1,714.0,930.17,664.52
2018,9,30,11,0,814.0,133.0,0.7,25.3,735.0,955.51,677.63
2018,9,30,11,15,674.0,187.5,0.7,25.45,692.5,899.46,641.37
2018,9,30,11,30,534.0,242.0,0.7,25.6,650.0,821.72,590.26
2018,9,30,11,45,330.5,302.5,0.7,25.7,555.5,670.43,487.17
2018,9,30,12,0,127.0,363.0,0.7,25.8,461.0,515.56,377.33
2018,9,30,12,15,95.0,321.0,0.7,25.9,394.5,418.56,310.45
2018,9,30,12,30,63.0,279.0,0.7,26.0,328.0,340.5,254.44
2018,9,30,12,45,39.0,257.0,0.7,26.15,287.0,292.57,219.15
2018,9,30,13,0,15.0,235.0,0.7,26.3,246.0,232.04,173.75
2018,9,30,13,15,14.5,223.5,0.75,26.3,234.0,220.1,165.34
2018,9,30,13,30,14.0,212.0,0.8,26.3,222.0,208.19,156.67
2018,9,30,13,45,7.0,160.0,0.8,26.35,165.0,151.38,113.42
2018,9,30,14,0,0.0,108.0,0.8,26.4,108.0,96.26,70.73
2018,9,30,14,15,1.0,125.5,0.85,26.3,126.0,113.37,84.46
2018,9,30,14,30,2.0,143.0,0.9,26.2,144.0,130.69,98.2
2018,9,30,14,45,8.0,166.5,0.95,26.1,171.0,158.0,119.89
2018,9,30,15,0,14.0,190.0,1.0,26.0,198.0,185.5,141.62
2018,9,30,15,15,11.5,174.5,1.0,25.8,180.5,168.4,128.68
2018,9,30,15,30,9.0,159.0,1.0,25.6,163.0,151.59,116.0
2018,9,30,15,45,4.5,134.5,1.0,25.35,136.5,125.12,95.49
2018,9,30,16,0,0.0,110.0,1.0,25.1,110.0,99.33,75.25
2018,9,30,16,15,0.0,85.5,0.95,24.65,85.5,76.45,57.11
2018,9,30,16,30,0.0,61.0,0.9,24.2,61.0,53.9,38.89
2018,9,30,16,45,0.0,45.5,0.85,23.8,45.5,40.14,27.62
2018,9,30,17,0,0.0,30.0,0.8,23.4,30.0,26.42,16.2
2018,9,30,17,15,39.0,23.5,0.8,22.7,27.5,32.03,19.2
2018,9,30,17,30,78.0,17.0,0.8,22.0,25.0,34.26,18.1
2018,9,30,17,45,63.0,13.0,0.75,21.35,17.0,21.0,0.0
2018,9,30,18,0,48.0,9.0,0.7,20.7,9.0,10.28,0.0
2018,9,30,18,15,24.0,4.5,0.7,20.7,4.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.85,19.35,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.55,17.1,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.5,16.55,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.5,16.05,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,1,6,15,71.5,9.5,0.55,16.3,13.0,8.64,0.0
2018,10,1,6,30,143.0,19.0,0.6,16.9,26.0,33.58,0.0
2018,10,1,6,45,270.0,31.5,0.65,17.45,64.5,82.0,46.89
2018,10,1,7,0,397.0,44.0,0.7,18.0,103.0,142.72,96.35
2018,10,1,7,15,476.5,52.0,0.75,18.65,150.5,201.43,146.4
2018,10,1,7,30,556.0,60.0,0.8,19.3,198.0,269.59,204.24
2018,10,1,7,45,608.0,65.5,0.85,19.95,248.0,332.75,257.61
2018,10,1,8,0,660.0,71.0,0.9,20.6,298.0,401.04,313.23
2018,10,1,8,15,694.0,75.5,0.9,21.2,346.5,463.4,362.22
2018,10,1,8,30,728.0,80.0,0.9,21.8,395.0,526.8,410.0
2018,10,1,8,45,752.5,83.0,0.95,22.45,440.5,585.34,452.68
2018,10,1,9,0,777.0,86.0,1.0,23.1,486.0,644.24,494.13
2018,10,1,9,15,797.0,88.5,0.95,23.5,528.0,699.27,529.82
2018,10,1,9,30,817.0,91.0,0.9,23.9,570.0,753.53,563.35
2018,10,1,9,45,832.5,91.5,0.85,24.3,606.0,800.68,591.25
2018,10,1,10,0,848.0,92.0,0.8,24.7,642.0,838.75,612.63
2018,10,1,10,15,855.5,94.0,0.75,25.0,670.5,876.07,633.47
2018,10,1,10,30,863.0,96.0,0.7,25.3,699.0,910.58,652.15
2018,10,1,10,45,868.0,98.0,0.65,25.6,720.5,939.72,667.23
2018,10,1,11,0,873.0,100.0,0.6,25.9,742.0,965.57,680.17
2018,10,1,11,15,876.5,100.5,0.6,26.1,756.0,984.8,690.39
2018,10,1,11,30,880.0,101.0,0.6,26.3,770.0,1000.43,698.58
2018,10,1,11,45,881.0,102.0,0.6,26.5,776.5,1010.43,703.51
2018,10,1,12,0,882.0,103.0,0.6,26.7,783.0,1016.63,706.37
2018,10,1,12,15,879.5,104.5,0.6,26.8,781.0,1016.04,705.64
2018,10,1,12,30,877.0,106.0,0.6,26.9,779.0,1011.65,702.87
2018,10,1,12,45,870.5,107.5,0.65,26.95,768.5,999.49,696.89
2018,10,1,13,0,864.0,109.0,0.7,27.0,758.0,983.73,688.9
2018,10,1,13,15,858.5,108.0,0.7,27.0,740.0,962.66,676.84
2018,10,1,13,30,853.0,107.0,0.7,27.0,722.0,938.22,662.82
2018,10,1,13,45,844.5,106.0,0.75,27.0,696.5,907.77,646.04
2018,10,1,14,0,836.0,105.0,0.8,27.0,671.0,882.78,632.61
2018,10,1,14,15,824.5,103.0,0.85,26.9,639.0,842.41,609.36
2018,10,1,14,30,813.0,101.0,0.9,26.8,607.0,799.72,584.36
2018,10,1,14,45,797.0,98.5,0.9,26.7,568.5,750.86,554.12
2018,10,1,15,0,781.0,96.0,0.9,26.6,530.0,700.59,522.44
2018,10,1,15,15,759.0,93.5,0.9,26.4,487.0,645.01,485.92
2018,10,1,15,30,737.0,91.0,0.9,26.2,444.0,589.17,447.1
2018,10,1,15,45,706.0,87.5,0.85,26.05,396.5,528.66,403.06
2018,10,1,16,0,675.0,84.0,0.8,25.9,349.0,467.87,357.43
2018,10,1,16,15,632.5,78.5,0.75,25.45,299.5,401.21,306.27
2018,10,1,16,30,590.0,73.0,0.7,25.0,250.0,338.13,255.98
2018,10,1,16,45,528.0,65.5,0.65,24.55,201.0,269.92,200.39
2018,10,1,17,0,466.0,58.0,0.6,24.1,152.0,208.5,148.99
2018,10,1,17,15,371.0,47.0,0.6,23.45,108.0,143.17,95.68
2018,10,1,17,30,276.0,36.0,0.6,22.8,64.0,89.03,51.58
2018,10,1,17,45,161.0,22.0,0.6,22.1,36.0,40.04,0.0
2018,10,1,18,0,46.0,8.0,0.6,21.4,8.0,9.24,0.0
2018,10,1,18,15,23.0,4.0,0.6,21.4,4.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.65,20.95,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,2,6,15,3.0,6.0,0.8,16.85,6.0,5.46,0.0
2018,10,2,6,30,6.0,12.0,0.9,17.4,12.0,11.5,0.0
2018,10,2,6,45,12.5,31.0,1.05,18.0,32.5,31.36,17.88
2018,10,2,7,0,19.0,50.0,1.2,18.6,53.0,51.95,36.4
2018,10,2,7,15,50.5,71.5,1.2,19.1,83.0,83.29,62.29
2018,10,2,7,30,82.0,93.0,1.2,19.6,113.0,123.49,95.7
2018,10,2,7,45,274.5,96.5,1.25,20.15,186.0,217.15,170.82
2018,10,2,8,0,467.0,100.0,1.3,20.7,259.0,337.06,266.37
2018,10,2,8,15,459.5,115.0,1.4,21.35,291.5,377.42,298.65
2018,10,2,8,30,452.0,130.0,1.5,22.0,324.0,416.02,328.67
2018,10,2,8,45,367.5,169.5,1.65,22.65,339.0,418.54,329.5
2018,10,2,9,0,283.0,209.0,1.8,23.3,354.0,422.36,330.35
2018,10,2,9,15,426.0,188.0,1.85,23.65,426.5,531.81,413.46
2018,10,2,9,30,569.0,167.0,1.9,24.0,499.0,647.1,497.64
2018,10,2,9,45,605.0,166.0,1.95,24.4,538.5,700.9,534.31
2018,10,2,10,0,641.0,165.0,2.0,24.8,578.0,754.99,570.76
2018,10,2,10,15,697.5,151.0,2.0,25.05,619.5,812.82,608.22
2018,10,2,10,30,754.0,137.0,2.0,25.3,661.0,865.48,641.49
2018,10,2,10,45,808.5,119.5,2.0,25.55,697.0,917.58,673.9
2018,10,2,11,0,863.0,102.0,2.0,25.8,733.0,958.29,698.45
2018,10,2,11,15,846.0,111.0,2.0,25.95,740.0,966.67,702.41
2018,10,2,11,30,829.0,120.0,2.0,26.1,747.0,981.76,711.15
2018,10,2,11,45,741.0,158.0,2.0,26.25,721.5,950.05,689.88
2018,10,2,12,0,653.0,196.0,2.0,26.4,696.0,907.4,661.98
2018,10,2,12,15,545.5,245.0,1.95,26.45,662.0,845.27,619.27
2018,10,2,12,30,438.0,294.0,1.9,26.5,628.0,787.75,577.91
2018,10,2,12,45,400.0,307.5,1.9,26.55,609.5,743.25,547.89
2018,10,2,13,0,362.0,321.0,1.9,26.6,591.0,715.3,528.33
2018,10,2,13,15,399.0,298.0,1.9,26.55,589.0,718.71,532.64
2018,10,2,13,30,436.0,275.0,1.9,26.5,587.0,735.39,545.39
2018,10,2,13,45,398.5,273.0,1.85,26.45,550.5,686.0,511.03
2018,10,2,14,0,361.0,271.0,1.8,26.4,514.0,622.34,467.19
2018,10,2,14,15,377.0,256.5,1.8,26.3,499.0,607.28,458.38
2018,10,2,14,30,393.0,242.0,1.8,26.2,484.0,589.75,447.33
2018,10,2,14,45,407.0,220.5,1.75,26.1,457.5,573.7,436.77
2018,10,2,15,0,421.0,199.0,1.7,26.0,431.0,541.57,414.71
2018,10,2,15,15,524.0,156.0,1.6,25.8,420.5,545.55,419.85
2018,10,2,15,30,627.0,113.0,1.5,25.6,410.0,543.78,419.58
2018,10,2,15,45,626.5,100.0,1.45,25.4,370.0,494.71,382.92
2018,10,2,16,0,626.0,87.0,1.4,25.2,330.0,444.12,344.13
2018,10,2,16,15,539.0,85.5,1.25,24.75,274.0,363.19,280.87
2018,10,2,16,30,452.0,84.0,1.1,24.3,218.0,287.14,220.19
2018,10,2,16,45,353.5,75.0,1.0,23.85,167.0,213.48,160.68
2018,10,2,17,0,255.0,66.0,0.9,23.4,116.0,151.52,110.32
2018,10,2,17,15,226.5,49.0,0.9,22.8,83.5,109.72,74.58
2018,10,2,17,30,198.0,32.0,0.9,22.2,51.0,71.66,40.91
2018,10,2,17,45,116.5,19.0,0.85,21.6,28.5,32.12,0.0
2018,10,2,18,0,35.0,6.0,0.8,21.0,6.0,5.46,0.0
2018,10,2,18,15,17.5,3.0,0.8,21.0,3.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.75,18.75,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.65,18.15,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,3,6,15,62.5,9.0,0.7,18.05,11.5,0.0,0.0
2018,10,3,6,30,125.0,18.0,0.8,18.6,23.0,28.67,0.0
2018,10,3,6,45,247.0,31.0,0.9,19.15,59.5,78.86,43.87
2018,10,3,7,0,369.0,44.0,1.0,19.7,96.0,137.68,92.61
2018,10,3,7,15,449.0,52.0,0.95,20.25,142.0,194.97,141.26
2018,10,3,7,30,529.0,60.0,0.9,20.8,188.0,261.73,197.67
2018,10,3,7,45,578.0,67.0,0.85,21.3,236.5,323.67,249.76
2018,10,3,8,0,627.0,74.0,0.8,21.8,285.0,390.47,303.74
2018,10,3,8,15,663.5,78.5,0.8,22.65,333.0,452.31,351.69
2018,10,3,8,30,700.0,83.0,0.8,23.5,381.0,516.68,399.46
2018,10,3,8,45,730.0,85.5,0.75,24.35,427.5,575.21,440.65
2018,10,3,9,0,760.0,88.0,0.7,25.2,474.0,636.18,481.7
2018,10,3,9,15,770.5,93.0,0.7,25.65,512.5,686.17,513.88
2018,10,3,9,30,781.0,98.0,0.7,26.1,551.0,734.63,543.69
2018,10,3,9,45,807.5,95.0,0.65,26.6,589.0,785.3,573.43
2018,10,3,10,0,834.0,92.0,0.6,27.1,627.0,827.57,596.93
2018,10,3,10,15,842.5,94.0,0.6,27.3,655.5,865.17,618.68
2018,10,3,10,30,851.0,96.0,0.6,27.5,684.0,900.06,638.57
2018,10,3,10,45,856.5,98.0,0.65,27.75,705.5,929.21,655.63
2018,10,3,11,0,862.0,100.0,0.7,28.0,727.0,955.13,670.77
2018,10,3,11,15,864.5,101.0,0.7,28.15,740.5,973.59,680.68
2018,10,3,11,30,867.0,102.0,0.7,28.3,754.0,988.47,688.59
2018,10,3,11,45,867.5,103.0,0.7,28.45,759.5,997.69,693.23
2018,10,3,12,0,868.0,104.0,0.7,28.6,765.0,1003.17,695.82
2018,10,3,12,15,785.0,141.5,0.7,28.6,738.5,972.95,677.51
2018,10,3,12,30,702.0,179.0,0.7,28.6,712.0,934.97,654.94
2018,10,3,12,45,485.0,262.0,0.7,28.65,628.0,795.96,565.49
2018,10,3,13,0,268.0,345.0,0.7,28.7,544.0,649.92,466.54
2018,10,3,13,15,210.0,327.5,0.65,28.65,481.0,551.76,401.39
2018,10,3,13,30,152.0,310.0,0.6,28.6,418.0,472.74,346.78
2018,10,3,13,45,156.0,302.5,0.6,28.55,410.0,464.0,342.02
2018,10,3,14,0,160.0,295.0,0.6,28.5,402.0,454.46,336.08
2018,10,3,14,15,259.5,271.0,0.55,28.45,434.5,522.54,386.22
2018,10,3,14,30,359.0,247.0,0.5,28.4,467.0,567.32,418.7
2018,10,3,14,45,465.0,200.5,0.45,28.3,466.0,597.76,441.35
2018,10,3,15,0,571.0,154.0,0.4,28.2,465.0,609.72,451.17
2018,10,3,15,15,641.0,122.5,0.4,28.1,444.5,596.09,443.19
2018,10,3,15,30,711.0,91.0,0.4,28.0,424.0,572.55,427.93
2018,10,3,15,45,650.0,91.5,0.35,27.85,371.0,498.52,374.59
2018,10,3,16,0,589.0,92.0,0.3,27.7,318.0,429.02,323.43
2018,10,3,16,15,555.5,84.0,0.3,27.35,273.0,368.83,278.06
2018,10,3,16,30,522.0,76.0,0.3,27.0,228.0,311.39,232.85
2018,10,3,16,45,384.0,71.0,0.3,26.6,170.5,219.8,161.72
2018,10,3,17,0,246.0,66.0,0.3,26.2,113.0,148.77,106.38
2018,10,3,17,15,184.0,49.5,0.3,26.0,78.5,96.29,64.11
2018,10,3,17,30,122.0,33.0,0.3,25.8,44.0,57.0,31.46
2018,10,3,17,45,68.5,18.5,0.35,25.55,24.0,23.75,0.0
2018,10,3,18,0,15.0,4.0,0.4,25.3,4.0,0.0,0.0
2018,10,3,18,15,7.5,2.0,0.4,25.3,2.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.4,25.3,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.65,24.25,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,23.75,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.75,23.2,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.75,21.65,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.65,20.35,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.6,19.75,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.6,18.65,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.6,18.45,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,6,15,54.5,9.0,0.7,18.9,11.0,0.0,0.0
2018,10,4,6,30,109.0,18.0,0.8,19.5,22.0,27.23,0.0
2018,10,4,6,45,226.5,31.0,0.9,20.1,57.0,75.24,41.04
2018,10,4,7,0,344.0,44.0,1.0,20.7,92.0,132.56,88.96
2018,10,4,7,15,425.0,53.5,1.0,21.2,138.0,190.16,137.57
2018,10,4,7,30,506.0,63.0,1.0,21.7,184.0,257.45,194.21
2018,10,4,7,45,560.0,69.5,0.95,22.2,232.5,319.65,246.3
2018,10,4,8,0,614.0,76.0,0.9,22.7,281.0,387.29,300.83
2018,10,4,8,15,652.0,80.5,1.0,23.45,329.0,449.22,349.46
2018,10,4,8,30,690.0,85.0,1.1,24.2,377.0,513.86,398.36
2018,10,4,8,45,718.0,88.5,1.15,24.9,422.5,573.26,441.49
2018,10,4,9,0,746.0,92.0,1.2,25.6,468.0,631.6,482.44
2018,10,4,9,15,721.0,109.0,1.2,26.1,497.5,670.82,507.84
2018,10,4,9,30,696.0,126.0,1.2,26.6,527.0,703.42,527.67
2018,10,4,9,45,744.5,117.0,1.25,27.1,570.0,758.75,563.04
2018,10,4,10,0,793.0,108.0,1.3,27.6,613.0,818.66,600.51
2018,10,4,10,15,833.0,97.5,1.25,27.85,649.5,860.96,625.11
2018,10,4,10,30,873.0,87.0,1.2,28.1,686.0,910.12,653.8
2018,10,4,10,45,880.0,87.5,1.15,28.4,708.0,939.43,669.26
2018,10,4,11,0,887.0,88.0,1.1,28.7,730.0,965.49,682.76
2018,10,4,11,15,891.5,88.0,1.05,28.9,744.0,985.1,692.49
2018,10,4,11,30,896.0,88.0,1.0,29.1,758.0,1001.09,700.07
2018,10,4,11,45,898.5,88.0,0.95,29.3,764.5,1011.33,704.25
2018,10,4,12,0,901.0,88.0,0.9,29.5,771.0,1017.74,706.26
2018,10,4,12,15,901.0,88.0,0.85,29.6,769.0,1017.74,704.86
2018,10,4,12,30,901.0,88.0,0.8,29.7,767.0,1013.85,701.35
2018,10,4,12,45,899.0,87.0,0.8,29.75,757.0,1002.92,695.01
2018,10,4,13,0,897.0,86.0,0.8,29.8,747.0,988.19,686.6
2018,10,4,13,15,891.5,85.5,0.8,29.8,729.0,966.94,674.52
2018,10,4,13,30,886.0,85.0,0.8,29.8,711.0,942.2,660.44
2018,10,4,13,45,817.0,106.5,0.8,29.8,667.5,889.84,629.23
2018,10,4,14,0,748.0,128.0,0.8,29.8,624.0,827.99,591.87
2018,10,4,14,15,736.0,123.5,0.8,29.7,591.5,791.07,570.25
2018,10,4,14,30,724.0,119.0,0.8,29.6,559.0,747.84,543.92
2018,10,4,14,45,759.5,100.0,0.8,29.5,535.0,720.7,527.97
2018,10,4,15,0,795.0,81.0,0.8,29.4,511.0,691.1,510.05
2018,10,4,15,15,784.0,76.5,0.8,29.3,470.5,640.32,477.29
2018,10,4,15,30,773.0,72.0,0.8,29.2,430.0,588.26,441.33
2018,10,4,15,45,743.0,68.5,0.75,29.15,382.5,525.17,395.69
2018,10,4,16,0,713.0,65.0,0.7,29.1,335.0,463.37,349.51
2018,10,4,16,15,670.5,61.5,0.7,28.6,286.0,397.28,299.34
2018,10,4,16,30,628.0,58.0,0.7,28.1,237.0,335.47,250.3
2018,10,4,16,45,563.0,52.0,0.65,27.6,188.0,266.12,193.97
2018,10,4,17,0,498.0,46.0,0.6,27.1,139.0,203.92,142.1
2018,10,4,17,15,371.5,38.0,0.65,26.65,95.0,133.15,85.79
2018,10,4,17,30,245.0,30.0,0.7,26.2,51.0,78.03,40.59
2018,10,4,17,45,132.5,17.0,0.75,25.7,27.5,28.68,0.0
2018,10,4,18,0,20.0,4.0,0.8,25.2,4.0,0.0,0.0
2018,10,4,18,15,10.0,2.0,0.8,25.2,2.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,0.8,23.45,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,0.75,21.3,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,5,6,15,66.0,8.0,0.8,20.5,10.5,0.0,0.0
2018,10,5,6,30,132.0,16.0,0.9,20.9,21.0,27.87,0.0
2018,10,5,6,45,260.0,27.5,1.05,21.35,56.5,78.44,40.94
2018,10,5,7,0,388.0,39.0,1.2,21.8,92.0,138.45,91.6
2018,10,5,7,15,469.0,46.5,1.15,22.25,138.0,196.59,141.0
2018,10,5,7,30,550.0,54.0,1.1,22.7,184.0,264.35,198.27
2018,10,5,7,45,602.0,60.0,1.1,23.15,233.0,327.58,251.58
2018,10,5,8,0,654.0,66.0,1.1,23.6,282.0,395.99,307.13
2018,10,5,8,15,689.5,70.0,1.05,24.25,330.0,457.02,354.7
2018,10,5,8,30,725.0,74.0,1.0,24.9,378.0,521.4,402.61
2018,10,5,8,45,750.5,76.5,0.95,25.55,423.0,579.6,444.0
2018,10,5,9,0,776.0,79.0,0.9,26.2,468.0,638.23,483.95
2018,10,5,9,15,792.0,82.0,0.9,26.75,508.0,690.54,517.25
2018,10,5,9,30,808.0,85.0,0.9,27.3,548.0,741.73,548.73
2018,10,5,9,45,820.0,87.5,0.9,27.8,582.5,787.65,576.13
2018,10,5,10,0,832.0,90.0,0.9,28.3,617.0,824.2,597.01
2018,10,5,10,15,840.5,91.5,0.9,28.55,645.0,861.01,618.47
2018,10,5,10,30,849.0,93.0,0.9,28.8,673.0,895.11,637.98
2018,10,5,10,45,854.5,94.5,0.9,29.0,694.0,923.48,653.92
2018,10,5,11,0,860.0,96.0,0.9,29.2,715.0,948.63,667.87
2018,10,5,11,15,863.0,97.0,0.85,29.35,728.5,967.39,677.11
2018,10,5,11,30,866.0,98.0,0.8,29.5,742.0,982.59,684.27
2018,10,5,11,45,845.5,107.5,0.8,29.65,740.5,980.26,681.95
2018,10,5,12,0,825.0,117.0,0.8,29.8,739.0,984.94,684.26
2018,10,5,12,15,734.5,153.5,0.75,29.9,706.0,941.48,656.56
2018,10,5,12,30,644.0,190.0,0.7,30.0,673.0,888.56,623.58
2018,10,5,12,45,656.5,183.0,0.7,30.05,669.5,887.18,623.59
2018,10,5,13,0,669.0,176.0,0.7,30.1,666.0,882.48,620.98
2018,10,5,13,15,624.5,188.5,0.65,30.1,637.0,840.82,594.68
2018,10,5,13,30,580.0,201.0,0.6,30.1,608.0,797.44,567.11
2018,10,5,13,45,502.0,216.0,0.55,30.1,559.0,719.6,516.06
2018,10,5,14,0,424.0,231.0,0.5,30.1,510.0,650.4,469.88
2018,10,5,14,15,403.0,210.0,0.5,30.0,464.5,594.01,433.88
2018,10,5,14,30,382.0,189.0,0.5,29.9,419.0,537.49,396.79
2018,10,5,14,45,315.5,200.5,0.45,29.75,382.0,466.91,347.41
2018,10,5,15,0,249.0,212.0,0.4,29.6,345.0,416.26,311.0
2018,10,5,15,15,214.0,200.0,0.45,29.5,307.5,355.41,268.04
2018,10,5,15,30,179.0,188.0,0.5,29.4,270.0,309.65,234.94
2018,10,5,15,45,173.5,158.0,0.5,29.25,230.5,264.75,202.03
2018,10,5,16,0,168.0,128.0,0.5,29.1,191.0,220.32,168.53
2018,10,5,16,15,191.5,112.0,0.55,28.6,173.5,212.35,162.29
2018,10,5,16,30,215.0,96.0,0.6,28.1,156.0,193.27,146.37
2018,10,5,16,45,179.0,77.5,0.6,27.55,120.5,147.46,109.32
2018,10,5,17,0,143.0,59.0,0.6,27.0,85.0,106.0,75.4
2018,10,5,17,15,164.0,43.5,0.6,26.35,64.0,85.31,55.88
2018,10,5,17,30,185.0,28.0,0.6,25.7,43.0,64.55,31.81
2018,10,5,17,45,99.5,15.0,0.65,25.0,22.5,23.45,0.0
2018,10,5,18,0,14.0,2.0,0.7,24.3,2.0,0.0,0.0
2018,10,5,18,15,7.0,1.0,0.7,24.3,1.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,0.75,23.8,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,0.85,23.1,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,0.9,22.75,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,0.85,21.35,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,0.65,19.35,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,6,6,15,34.5,7.0,0.95,19.35,8.0,0.0,0.0
2018,10,6,6,30,69.0,14.0,1.1,19.6,16.0,19.78,0.0
2018,10,6,6,45,148.5,29.0,1.25,19.9,45.0,60.56,31.58
2018,10,6,7,0,228.0,44.0,1.4,20.2,74.0,105.72,71.68
2018,10,6,7,15,184.5,53.0,1.4,20.6,84.5,112.22,81.78
2018,10,6,7,30,141.0,62.0,1.4,21.0,95.0,117.75,89.53
2018,10,6,7,45,71.5,61.0,1.4,21.4,78.0,90.95,69.53
2018,10,6,8,0,2.0,60.0,1.4,21.8,61.0,53.95,39.34
2018,10,6,8,15,2.0,62.0,1.35,22.3,63.0,55.84,40.79
2018,10,6,8,30,2.0,64.0,1.3,22.8,65.0,57.73,42.15
2018,10,6,8,45,1.0,61.0,1.25,23.3,61.5,54.54,39.3
2018,10,6,9,0,0.0,58.0,1.2,23.8,58.0,51.26,36.39
2018,10,6,9,15,1.5,84.0,1.15,24.2,85.0,75.49,55.84
2018,10,6,9,30,3.0,110.0,1.1,24.6,112.0,100.64,75.69
2018,10,6,9,45,9.5,161.5,1.0,25.0,167.5,155.0,118.25
2018,10,6,10,0,16.0,213.0,0.9,25.4,223.0,211.31,161.08
2018,10,6,10,15,22.5,234.5,0.85,25.7,249.5,238.78,181.3
2018,10,6,10,30,29.0,256.0,0.8,26.0,276.0,281.53,212.68
2018,10,6,10,45,18.0,223.0,0.75,26.3,235.5,223.6,168.34
2018,10,6,11,0,7.0,190.0,0.7,26.6,195.0,180.79,135.47
2018,10,6,11,15,8.0,198.0,0.65,26.85,204.0,189.6,142.04
2018,10,6,11,30,9.0,206.0,0.6,27.1,213.0,198.45,148.4
2018,10,6,11,45,8.5,203.5,0.6,27.35,210.0,195.55,145.94
2018,10,6,12,0,8.0,201.0,0.6,27.6,207.0,192.62,143.57
2018,10,6,12,15,6.5,190.0,0.55,27.7,195.0,180.43,134.24
2018,10,6,12,30,5.0,179.0,0.5,27.8,183.0,168.29,125.0
2018,10,6,12,45,6.0,189.5,0.5,27.95,194.0,179.41,133.45
2018,10,6,13,0,7.0,200.0,0.5,28.1,205.0,190.58,141.82
2018,10,6,13,15,11.5,216.0,0.5,28.1,224.0,210.61,157.04
2018,10,6,13,30,16.0,232.0,0.5,28.1,243.0,230.69,172.2
2018,10,6,13,45,17.0,226.5,0.45,28.1,238.0,225.98,168.76
2018,10,6,14,0,18.0,221.0,0.4,28.1,233.0,221.22,165.44
2018,10,6,14,15,32.0,207.0,0.45,28.0,226.5,230.24,173.2
2018,10,6,14,30,46.0,193.0,0.5,27.9,220.0,225.98,170.97
2018,10,6,14,45,258.5,171.5,0.5,27.8,310.0,390.56,298.35
2018,10,6,15,0,471.0,150.0,0.5,27.7,400.0,524.52,396.1
2018,10,6,15,15,567.5,125.0,0.55,27.55,400.5,546.25,411.87
2018,10,6,15,30,664.0,100.0,0.6,27.4,401.0,550.34,415.82
2018,10,6,15,45,627.5,95.5,0.6,27.25,354.5,487.51,370.02
2018,10,6,16,0,591.0,91.0,0.6,27.1,308.0,426.92,324.91
2018,10,6,16,15,543.5,84.0,0.6,26.75,260.5,361.14,274.56
2018,10,6,16,30,496.0,77.0,0.6,26.4,213.0,299.71,225.72
2018,10,6,16,45,427.0,67.5,0.6,26.05,167.0,230.21,169.58
2018,10,6,17,0,358.0,58.0,0.6,25.7,121.0,172.46,121.77
2018,10,6,17,15,261.0,44.5,0.6,25.15,82.0,112.65,73.59
2018,10,6,17,30,164.0,31.0,0.6,24.6,43.0,63.71,29.81
2018,10,6,17,45,86.0,16.5,0.6,24.0,22.5,23.39,0.0
2018,10,6,18,0,8.0,2.0,0.6,23.4,2.0,0.0,0.0
2018,10,6,18,15,4.0,1.0,0.6,23.4,1.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,0.45,20.55,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,0.35,20.6,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,0.3,20.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,0.3,20.45,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,0.35,20.3,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,0.4,20.15,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,10,7,6,15,34.5,7.0,0.5,20.2,8.0,0.0,0.0
2018,10,7,6,30,69.0,14.0,0.5,20.6,16.0,19.87,0.0
2018,10,7,6,45,175.5,29.5,0.5,21.05,49.0,65.69,32.78
2018,10,7,7,0,282.0,45.0,0.5,21.5,82.0,119.87,80.29
2018,10,7,7,15,341.0,57.0,0.45,22.1,121.5,168.76,121.81
2018,10,7,7,30,400.0,69.0,0.4,22.7,161.0,224.93,168.92
2018,10,7,7,45,417.5,82.0,0.4,23.35,198.5,271.71,208.33
2018,10,7,8,0,435.0,95.0,0.4,24.0,236.0,320.01,247.37
2018,10,7,8,15,476.5,103.5,0.4,24.45,281.0,377.47,291.97
2018,10,7,8,30,518.0,112.0,0.4,24.9,326.0,443.96,341.44
2018,10,7,8,45,324.5,156.5,0.35,25.4,296.0,379.91,291.73
2018,10,7,9,0,131.0,201.0,0.3,25.9,266.0,300.64,229.55
2018,10,7,9,15,115.0,218.0,0.3,26.25,278.5,313.44,238.55
2018,10,7,9,30,99.0,235.0,0.3,26.6,291.0,311.79,236.12
2018,10,7,9,45,161.0,239.5,0.3,27.0,337.5,384.31,289.54
2018,10,7,10,0,223.0,244.0,0.3,27.4,384.0,463.16,345.19
2018,10,7,10,15,196.0,269.0,0.3,27.65,396.0,459.48,340.23
2018,10,7,10,30,169.0,294.0,0.3,27.9,408.0,468.44,344.69
2018,10,7,10,45,459.5,218.0,0.3,28.15,542.0,696.81,505.05
2018,10,7,11,0,750.0,142.0,0.3,28.4,676.0,904.39,634.81
2018,10,7,11,15,743.5,148.0,0.35,28.55,685.5,924.17,643.71
2018,10,7,11,30,737.0,154.0,0.4,28.7,695.0,934.6,649.98
2018,10,7,11,45,771.5,141.5,0.45,28.9,712.0,955.05,662.45
2018,10,7,12,0,806.0,129.0,0.5,29.1,729.0,979.01,676.96
2018,10,7,12,15,816.0,124.5,0.55,29.2,730.5,983.72,680.26
2018,10,7,12,30,826.0,120.0,0.6,29.3,732.0,984.69,681.76
2018,10,7,12,45,731.5,154.0,0.65,29.35,690.5,928.17,648.7
2018,10,7,13,0,637.0,188.0,0.7,29.4,649.0,863.62,610.75
2018,10,7,13,15,518.0,224.5,0.7,29.4,593.0,769.88,550.84
2018,10,7,13,30,399.0,261.0,0.7,29.4,537.0,685.4,494.44
2018,10,7,13,45,578.0,192.5,0.75,29.4,576.0,769.5,556.02
2018,10,7,14,0,757.0,124.0,0.8,29.4,615.0,829.42,595.86
2018,10,7,14,15,678.0,140.5,0.85,29.25,563.5,759.04,551.67
2018,10,7,14,30,599.0,157.0,0.9,29.1,512.0,685.94,505.27
2018,10,7,14,45,654.5,132.0,0.9,29.0,496.0,675.86,501.09
2018,10,7,15,0,710.0,107.0,0.9,28.9,480.0,658.23,490.72
2018,10,7,15,15,694.0,101.0,0.9,28.7,439.5,605.8,454.98
2018,10,7,15,30,678.0,95.0,0.9,28.5,399.0,552.86,418.08
2018,10,7,15,45,641.5,90.5,0.85,28.3,352.5,489.44,371.87
2018,10,7,16,0,605.0,86.0,0.8,28.1,306.0,428.24,325.84
2018,10,7,16,15,556.5,80.0,0.75,27.65,258.5,362.41,275.12
2018,10,7,16,30,508.0,74.0,0.7,27.2,211.0,300.99,226.06
2018,10,7,16,45,436.5,64.5,0.7,26.7,164.5,232.81,170.95
2018,10,7,17,0,365.0,55.0,0.7,26.2,118.0,171.02,120.06
2018,10,7,17,15,265.5,41.5,0.65,25.65,79.0,110.4,71.18
2018,10,7,17,30,166.0,28.0,0.6,25.1,40.0,60.26,24.51
2018,10,7,17,45,87.0,15.0,0.6,24.55,21.0,22.03,0.0
2018,10,7,18,0,8.0,2.0,0.6,24.0,2.0,0.0,0.0
2018,10,7,18,15,4.0,1.0,0.6,24.0,1.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,0.65,23.6,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,0.7,22.65,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,0.65,21.65,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,0.6,19.55,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,0.65,19.4,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,0.7,19.05,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,0.7,18.95,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,10,8,6,15,51.5,7.0,0.85,19.5,8.5,0.0,0.0
2018,10,8,6,30,103.0,14.0,1.0,20.1,17.0,23.51,0.0
2018,10,8,6,45,237.0,26.0,1.15,20.65,51.0,73.26,34.15
2018,10,8,7,0,371.0,38.0,1.3,21.2,85.0,135.33,89.48
2018,10,8,7,15,372.5,46.0,1.35,21.8,112.0,169.61,122.32
2018,10,8,7,30,374.0,54.0,1.4,22.4,139.0,203.62,154.03
2018,10,8,7,45,192.0,83.5,1.5,22.95,127.5,171.86,133.56
2018,10,8,8,0,10.0,113.0,1.6,23.5,116.0,109.23,84.09
2018,10,8,8,15,14.0,130.5,1.65,23.95,135.5,128.33,99.43
2018,10,8,8,30,18.0,148.0,1.7,24.4,155.0,147.95,114.79
2018,10,8,8,45,23.0,165.5,1.75,24.85,176.0,168.7,130.83
2018,10,8,9,0,28.0,183.0,1.8,25.3,197.0,199.45,154.46
2018,10,8,9,15,26.0,195.5,1.85,25.6,209.0,201.56,155.44
2018,10,8,9,30,24.0,208.0,1.9,25.9,221.0,212.97,163.68
2018,10,8,9,45,33.5,226.5,1.9,26.2,246.5,252.38,193.56
2018,10,8,10,0,43.0,245.0,1.9,26.5,272.0,281.35,215.05
2018,10,8,10,15,40.5,249.0,1.9,26.7,275.0,284.42,216.65
2018,10,8,10,30,38.0,253.0,1.9,26.9,278.0,287.29,218.22
2018,10,8,10,45,71.0,284.0,1.9,27.15,333.5,353.12,267.7
2018,10,8,11,0,104.0,315.0,1.9,27.4,389.0,420.72,317.16
2018,10,8,11,15,72.5,288.5,1.9,27.55,340.5,361.78,272.62
2018,10,8,11,30,41.0,262.0,1.9,27.7,292.0,302.3,227.71
2018,10,8,11,45,123.5,272.5,1.9,27.85,363.5,414.24,312.78
2018,10,8,12,0,206.0,283.0,1.9,28.0,435.0,527.75,395.43
2018,10,8,12,15,147.0,293.0,1.9,28.05,401.5,461.24,345.59
2018,10,8,12,30,88.0,303.0,1.9,28.1,368.0,394.6,295.94
2018,10,8,12,45,156.5,303.0,1.9,28.15,416.5,479.73,359.78
2018,10,8,13,0,225.0,303.0,1.9,28.2,465.0,562.45,419.65
2018,10,8,13,15,181.0,278.5,1.95,28.2,406.5,470.73,353.96
2018,10,8,13,30,137.0,254.0,2.0,28.2,348.0,398.08,301.33
2018,10,8,13,45,219.0,243.0,2.0,28.15,387.0,473.09,358.86
2018,10,8,14,0,301.0,232.0,2.0,28.1,426.0,526.1,399.1
2018,10,8,14,15,386.5,196.5,1.95,28.0,432.0,564.76,428.88
2018,10,8,14,30,472.0,161.0,1.9,27.9,438.0,579.22,441.5
2018,10,8,14,45,510.0,136.0,1.9,27.75,417.0,567.83,434.79
2018,10,8,15,0,548.0,111.0,1.9,27.6,396.0,543.83,419.03
2018,10,8,15,15,338.0,94.0,1.85,27.35,265.0,346.31,271.09
2018,10,8,15,30,128.0,77.0,1.8,27.1,134.0,165.85,129.43
2018,10,8,15,45,381.0,76.0,1.7,26.9,218.0,321.09,253.05
2018,10,8,16,0,634.0,75.0,1.6,26.7,302.0,430.63,334.06
2018,10,8,16,15,610.0,67.0,1.45,26.25,258.0,372.7,286.62
2018,10,8,16,30,586.0,59.0,1.3,25.8,214.0,316.41,239.75
2018,10,8,16,45,520.0,52.0,1.2,25.35,167.5,248.53,183.09
2018,10,8,17,0,454.0,45.0,1.1,24.9,121.0,188.0,131.55
2018,10,8,17,15,269.0,33.5,1.05,24.4,74.5,104.3,66.38
2018,10,8,17,30,84.0,22.0,1.0,23.9,28.0,37.63,11.21
2018,10,8,17,45,45.0,11.5,0.95,23.35,14.5,14.75,0.0
2018,10,8,18,0,6.0,1.0,0.9,22.8,1.0,0.0,0.0
2018,10,8,18,15,3.0,0.5,0.9,22.8,0.5,0.0,0.0
2018,10,8,18,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,0.9,22.55,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.0,20.55,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.95,20.25,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.85,19.95,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.85,18.75,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,9,6,15,5.0,5.0,1.15,19.35,5.0,0.0,0.0
2018,10,9,6,30,10.0,10.0,1.3,19.7,10.0,10.15,0.0
2018,10,9,6,45,14.5,26.0,1.45,20.05,27.0,27.39,10.89
2018,10,9,7,0,19.0,42.0,1.6,20.4,44.0,45.16,30.08
2018,10,9,7,15,44.5,62.5,1.7,20.8,71.5,74.16,54.26
2018,10,9,7,30,70.0,83.0,1.8,21.2,99.0,111.38,85.37
2018,10,9,7,45,57.5,97.5,1.9,21.65,112.5,119.03,92.52
2018,10,9,8,0,45.0,112.0,2.0,22.1,126.0,130.4,102.1
2018,10,9,8,15,69.0,136.5,2.05,22.5,162.5,170.78,134.88
2018,10,9,8,30,93.0,161.0,2.1,22.9,199.0,213.9,169.32
2018,10,9,8,45,115.0,183.5,2.2,23.35,236.0,266.09,210.21
2018,10,9,9,0,137.0,206.0,2.3,23.8,273.0,311.41,245.01
2018,10,9,9,15,87.0,208.0,2.3,24.1,252.0,270.86,211.89
2018,10,9,9,30,37.0,210.0,2.3,24.4,231.0,236.9,183.7
2018,10,9,9,45,40.5,227.0,2.35,24.7,251.0,259.07,200.41
2018,10,9,10,0,44.0,244.0,2.4,25.0,271.0,281.54,217.02
2018,10,9,10,15,54.0,266.5,2.35,25.2,301.5,316.14,242.85
2018,10,9,10,30,64.0,289.0,2.3,25.4,332.0,351.42,268.82
2018,10,9,10,45,59.0,291.5,2.3,25.65,332.0,350.64,267.34
2018,10,9,11,0,54.0,294.0,2.3,25.9,332.0,349.51,265.79
2018,10,9,11,15,41.0,278.0,2.3,26.0,307.0,319.74,242.92
2018,10,9,11,30,28.0,262.0,2.3,26.1,282.0,289.73,219.88
2018,10,9,11,45,21.0,244.0,2.25,26.2,259.0,248.59,188.57
2018,10,9,12,0,14.0,226.0,2.2,26.3,236.0,223.61,169.34
2018,10,9,12,15,27.5,251.5,2.15,26.25,271.5,278.12,211.14
2018,10,9,12,30,41.0,277.0,2.1,26.2,307.0,319.28,242.22
2018,10,9,12,45,54.5,213.0,2.05,26.15,252.5,263.38,201.19
2018,10,9,13,0,68.0,149.0,2.0,26.1,198.0,222.08,170.98
2018,10,9,13,15,321.0,160.5,1.95,26.0,381.0,507.49,391.51
2018,10,9,13,30,574.0,172.0,1.9,25.9,564.0,759.26,570.8
2018,10,9,13,45,455.0,196.0,1.85,25.75,499.5,653.52,493.8
2018,10,9,14,0,336.0,220.0,1.8,25.6,435.0,543.56,414.71
2018,10,9,14,15,169.5,169.0,1.75,25.5,277.5,333.23,258.29
2018,10,9,14,30,3.0,118.0,1.7,25.4,120.0,108.26,81.04
2018,10,9,14,45,70.5,160.0,1.65,25.25,196.5,209.26,163.15
2018,10,9,15,0,138.0,202.0,1.6,25.1,273.0,312.65,244.0
2018,10,9,15,15,193.0,181.5,1.55,24.95,271.5,321.32,251.68
2018,10,9,15,30,248.0,161.0,1.5,24.8,270.0,334.54,262.65
2018,10,9,15,45,218.0,138.5,1.45,24.65,226.0,278.98,219.4
2018,10,9,16,0,188.0,116.0,1.4,24.5,182.0,226.27,177.81
2018,10,9,16,15,180.0,105.0,1.25,24.25,160.5,199.66,155.97
2018,10,9,16,30,172.0,94.0,1.1,24.0,139.0,173.83,134.05
2018,10,9,16,45,125.0,74.0,0.95,23.7,103.0,120.03,89.89
2018,10,9,17,0,78.0,54.0,0.8,23.4,67.0,78.25,55.61
2018,10,9,17,15,71.0,36.0,0.75,22.9,44.5,53.4,33.84
2018,10,9,17,30,64.0,18.0,0.7,22.4,22.0,29.85,4.8
2018,10,9,17,45,32.0,9.0,0.7,21.95,11.0,11.21,0.0
2018,10,9,18,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,0.75,21.35,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,0.85,19.05,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.95,18.9,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.0,19.05,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.05,19.15,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.1,19.25,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.05,19.3,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,10,6,15,2.5,2.0,1.15,19.55,2.0,0.0,0.0
2018,10,10,6,30,5.0,4.0,1.3,19.8,4.0,4.17,0.0
2018,10,10,6,45,2.5,7.0,1.4,20.05,7.0,6.69,0.0
2018,10,10,7,0,0.0,10.0,1.5,20.3,10.0,8.78,1.42
2018,10,10,7,15,0.0,16.0,1.55,20.55,16.0,14.06,6.0
2018,10,10,7,30,0.0,22.0,1.6,20.8,22.0,19.35,10.55
2018,10,10,7,45,0.0,31.5,1.7,21.05,31.5,27.74,17.63
